Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,1,7,45,201.5,19.0,1.7,12.0,43.0,14.76,3.48
2016,2,1,8,0,403.0,38.0,1.9,13.0,86.0,30.37,20.54
2016,2,1,8,15,497.0,47.0,2.15,13.5,136.0,49.53,27.75
2016,2,1,8,30,591.0,56.0,2.4,14.0,186.0,98.41,54.29
2016,2,1,8,45,295.5,63.0,2.65,15.0,128.0,99.04,65.35
2016,2,1,9,0,0.0,70.0,2.9,16.0,70.0,64.95,49.55
2016,2,1,9,15,0.0,97.5,3.1,16.5,97.5,90.16,70.58
2016,2,1,9,30,0.0,125.0,3.3,17.0,125.0,115.65,91.44
2016,2,1,9,45,0.0,139.5,3.55,18.0,139.5,129.47,102.2
2016,2,1,10,0,0.0,154.0,3.8,19.0,154.0,143.39,112.87
2016,2,1,10,15,8.0,176.5,3.95,19.0,181.0,168.78,133.18
2016,2,1,10,30,16.0,199.0,4.1,19.0,208.0,195.23,154.24
2016,2,1,10,45,30.0,225.5,4.3,19.5,243.0,234.08,184.87
2016,2,1,11,0,44.0,252.0,4.5,20.0,278.0,271.64,214.19
2016,2,1,11,15,163.5,272.5,4.6,20.5,375.5,381.25,301.38
2016,2,1,11,30,283.0,293.0,4.7,21.0,473.0,502.07,395.02
2016,2,1,11,45,315.5,294.5,4.85,21.5,500.0,540.8,424.1
2016,2,1,12,0,348.0,296.0,5.0,22.0,527.0,580.58,454.03
2016,2,1,12,15,631.5,199.0,5.15,22.0,624.5,731.01,572.58
2016,2,1,12,30,915.0,102.0,5.3,22.0,722.0,869.52,674.89
2016,2,1,12,45,912.5,103.0,5.45,22.0,721.0,888.46,688.44
2016,2,1,13,0,910.0,104.0,5.6,22.0,720.0,903.82,700.25
2016,2,1,13,15,906.5,103.5,5.75,22.0,710.5,913.03,707.84
2016,2,1,13,30,903.0,103.0,5.9,22.0,701.0,918.56,713.01
2016,2,1,13,45,894.5,103.0,6.1,22.5,682.5,923.83,717.03
2016,2,1,14,0,886.0,103.0,6.3,23.0,664.0,918.37,713.48
2016,2,1,14,15,876.0,101.0,6.4,23.0,638.5,905.63,705.77
2016,2,1,14,30,866.0,99.0,6.5,23.0,613.0,889.37,695.64
2016,2,1,14,45,850.0,98.0,6.6,23.0,579.0,865.76,680.21
2016,2,1,15,0,834.0,97.0,6.7,23.0,545.0,839.12,662.54
2016,2,1,15,15,814.5,94.0,6.6,22.5,505.5,804.41,639.33
2016,2,1,15,30,795.0,91.0,6.5,22.0,466.0,767.3,614.1
2016,2,1,15,45,765.5,87.5,6.4,22.0,420.5,719.68,579.4
2016,2,1,16,0,736.0,84.0,6.3,22.0,375.0,675.39,546.8
2016,2,1,16,15,696.0,79.0,5.95,21.5,326.0,616.78,502.81
2016,2,1,16,30,656.0,74.0,5.6,21.0,277.0,558.58,457.0
2016,2,1,16,45,590.0,67.5,5.25,20.5,225.5,482.83,395.37
2016,2,1,17,0,524.0,61.0,4.9,20.0,174.0,410.52,334.54
2016,2,1,17,15,428.0,50.5,4.7,19.5,126.0,321.39,258.4
2016,2,1,17,30,332.0,40.0,4.5,19.0,78.0,239.96,185.58
2016,2,1,17,45,166.0,20.0,4.35,18.5,39.0,119.86,56.12
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,45,242.5,17.5,2.4,10.0,47.0,13.37,3.15
2016,2,2,8,0,485.0,35.0,2.7,11.0,94.0,27.48,18.27
2016,2,2,8,15,577.5,42.5,3.0,11.5,146.5,50.32,27.12
2016,2,2,8,30,670.0,50.0,3.3,12.0,199.0,102.39,54.9
2016,2,2,8,45,726.0,55.0,3.6,13.0,253.0,157.71,96.3
2016,2,2,9,0,782.0,60.0,3.9,14.0,307.0,219.22,148.37
2016,2,2,9,15,817.0,64.0,4.15,14.5,358.0,279.98,203.18
2016,2,2,9,30,852.0,68.0,4.4,15.0,409.0,343.7,260.75
2016,2,2,9,45,875.5,71.0,4.7,15.5,456.0,404.68,315.64
2016,2,2,10,0,899.0,74.0,5.0,16.0,503.0,466.87,370.24
2016,2,2,10,15,916.0,76.0,4.95,16.5,544.0,524.78,419.42
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,582.25,466.61
2016,2,2,10,45,944.0,80.0,4.85,17.5,619.0,635.5,509.03
2016,2,2,11,0,955.0,82.0,4.8,18.0,653.0,687.17,548.91
2016,2,2,11,15,963.0,83.5,4.7,18.0,679.0,734.49,585.26
2016,2,2,11,30,971.0,85.0,4.6,18.0,705.0,779.48,617.45
2016,2,2,11,45,973.0,87.0,4.55,18.5,722.0,818.01,643.14
2016,2,2,12,0,975.0,89.0,4.5,19.0,739.0,853.4,666.31
2016,2,2,12,15,977.5,89.5,4.4,19.0,748.0,884.26,687.0
2016,2,2,12,30,980.0,90.0,4.3,19.0,757.0,911.68,705.37
2016,2,2,12,45,980.0,90.0,4.2,19.0,757.0,932.88,719.49
2016,2,2,13,0,980.0,90.0,4.1,19.0,757.0,950.31,731.06
2016,2,2,13,15,977.0,89.5,4.05,19.0,747.5,960.73,738.15
2016,2,2,13,30,974.0,89.0,4.0,19.0,738.0,967.19,742.71
2016,2,2,13,45,968.5,88.0,3.95,19.5,720.0,966.91,741.37
2016,2,2,14,0,963.0,87.0,3.9,20.0,702.0,962.68,737.53
2016,2,2,14,15,954.5,86.0,3.8,19.5,675.5,951.93,731.87
2016,2,2,14,30,946.0,85.0,3.7,19.0,649.0,937.43,723.77
2016,2,2,14,45,933.5,83.0,3.6,19.0,614.5,914.65,708.62
2016,2,2,15,0,921.0,81.0,3.5,19.0,580.0,888.51,691.23
2016,2,2,15,15,903.5,78.5,3.15,18.5,539.0,854.47,667.98
2016,2,2,15,30,886.0,76.0,2.8,18.0,498.0,824.59,647.53
2016,2,2,15,45,861.5,73.0,2.45,18.0,451.0,779.08,614.33
2016,2,2,16,0,837.0,70.0,2.1,18.0,404.0,731.79,579.5
2016,2,2,16,15,800.5,66.0,1.9,17.0,353.0,673.24,538.85
2016,2,2,16,30,764.0,62.0,1.7,16.0,302.0,614.48,496.71
2016,2,2,16,45,708.0,56.5,1.5,15.0,248.0,541.67,440.45
2016,2,2,17,0,652.0,51.0,1.3,14.0,194.0,471.12,383.18
2016,2,2,17,15,556.5,43.0,1.3,13.0,142.0,384.48,310.99
2016,2,2,17,30,461.0,35.0,1.3,12.0,90.0,300.72,236.71
2016,2,2,17,45,230.5,17.5,1.35,11.5,45.0,146.8,79.8
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,63.5,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,127.0,11.0,4.3,3.0,13.0,10.48,0.0
2016,2,3,7,45,302.0,23.5,4.65,3.5,54.0,18.85,7.63
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,28.27,19.6
2016,2,3,8,15,567.5,44.5,5.2,4.5,147.5,49.48,27.17
2016,2,3,8,30,658.0,53.0,5.4,5.0,200.0,104.63,58.83
2016,2,3,8,45,718.5,57.5,5.65,5.5,255.0,159.5,101.17
2016,2,3,9,0,779.0,62.0,5.9,6.0,310.0,221.15,155.21
2016,2,3,9,15,813.5,66.0,5.75,6.5,361.5,281.73,211.78
2016,2,3,9,30,848.0,70.0,5.6,7.0,413.0,345.23,271.03
2016,2,3,9,45,877.5,71.5,5.5,7.5,461.0,406.9,327.99
2016,2,3,10,0,907.0,73.0,5.4,8.0,509.0,470.46,385.0
2016,2,3,10,15,923.5,75.0,5.35,8.5,550.0,528.63,436.11
2016,2,3,10,30,940.0,77.0,5.3,9.0,591.0,586.3,485.15
2016,2,3,10,45,954.5,77.5,5.25,9.5,625.5,640.45,529.88
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,693.29,572.23
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,740.37,608.89
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,785.03,640.79
2016,2,3,11,45,987.5,81.5,5.05,11.5,729.5,824.62,668.29
2016,2,3,12,0,991.0,83.0,5.0,12.0,747.0,861.1,693.19
2016,2,3,12,15,993.0,83.0,4.95,12.0,755.5,891.46,714.71
2016,2,3,12,30,995.0,83.0,4.9,12.0,764.0,918.29,733.63
2016,2,3,12,45,993.5,84.0,4.9,12.5,763.5,939.64,747.54
2016,2,3,13,0,992.0,85.0,4.9,13.0,763.0,957.12,758.73
2016,2,3,13,15,989.0,84.5,4.85,13.0,753.5,967.67,766.11
2016,2,3,13,30,986.0,84.0,4.8,13.0,744.0,974.22,770.8
2016,2,3,13,45,979.0,84.0,4.8,13.0,725.5,973.79,771.09
2016,2,3,14,0,972.0,84.0,4.8,13.0,707.0,969.39,768.76
2016,2,3,14,15,963.5,83.0,4.75,13.0,681.0,958.57,761.59
2016,2,3,14,30,955.0,82.0,4.7,13.0,655.0,943.97,751.88
2016,2,3,14,45,941.5,80.5,4.7,13.0,620.5,920.76,736.45
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,894.21,718.63
2016,2,3,15,15,911.5,77.0,4.55,12.5,545.0,861.41,696.45
2016,2,3,15,30,895.0,75.0,4.4,12.0,504.0,825.86,672.08
2016,2,3,15,45,872.0,71.5,4.3,12.0,457.0,787.47,644.42
2016,2,3,16,0,849.0,68.0,4.2,12.0,410.0,740.31,609.71
2016,2,3,16,15,815.0,64.0,3.7,11.0,359.0,683.07,567.32
2016,2,3,16,30,781.0,60.0,3.2,10.0,308.0,625.43,523.49
2016,2,3,16,45,729.0,55.0,2.75,9.5,254.0,555.03,465.72
2016,2,3,17,0,677.0,50.0,2.3,9.0,200.0,486.52,406.78
2016,2,3,17,15,588.5,42.0,2.25,8.0,147.5,396.93,329.89
2016,2,3,17,30,500.0,34.0,2.2,7.0,95.0,313.79,253.97
2016,2,3,17,45,327.5,22.0,2.15,6.5,54.0,198.46,120.74
2016,2,3,18,0,155.0,10.0,2.1,6.0,13.0,72.17,0.0
2016,2,3,18,15,77.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,110.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,220.0,11.0,2.0,1.0,16.0,10.48,0.0
2016,2,4,7,45,386.0,22.0,2.3,2.0,59.5,18.94,8.33
2016,2,4,8,0,552.0,33.0,2.6,3.0,103.0,27.83,19.38
2016,2,4,8,15,636.0,40.0,2.55,4.0,157.0,50.03,26.24
2016,2,4,8,30,720.0,47.0,2.5,5.0,211.0,104.77,56.24
2016,2,4,8,45,768.5,52.0,2.45,6.0,265.5,162.24,100.76
2016,2,4,9,0,817.0,57.0,2.4,7.0,320.0,224.96,155.44
2016,2,4,9,15,849.5,61.0,2.55,7.5,372.0,287.31,212.9
2016,2,4,9,30,882.0,65.0,2.7,8.0,424.0,353.47,273.55
2016,2,4,9,45,903.5,68.0,2.85,9.0,471.0,415.16,329.09
2016,2,4,10,0,925.0,71.0,3.0,10.0,518.0,477.47,383.36
2016,2,4,10,15,940.5,73.0,3.0,10.0,559.5,536.16,434.15
2016,2,4,10,30,956.0,75.0,3.0,10.0,601.0,594.22,482.86
2016,2,4,10,45,967.0,76.5,3.0,10.5,635.0,648.2,526.03
2016,2,4,11,0,978.0,78.0,3.0,11.0,669.0,700.53,566.58
2016,2,4,11,15,985.5,79.5,3.0,11.0,695.5,748.61,603.85
2016,2,4,11,30,993.0,81.0,3.0,11.0,722.0,794.25,636.47
2016,2,4,11,45,988.0,86.0,3.05,11.5,737.5,831.69,661.88
2016,2,4,12,0,983.0,91.0,3.1,12.0,753.0,865.5,684.55
2016,2,4,12,15,985.5,91.5,3.1,12.0,762.0,896.75,706.24
2016,2,4,12,30,988.0,92.0,3.1,12.0,771.0,924.52,725.47
2016,2,4,12,45,989.5,91.0,3.1,12.5,771.5,946.18,739.07
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,964.07,750.12
2016,2,4,13,15,988.0,90.0,3.0,13.0,762.5,975.27,757.21
2016,2,4,13,30,985.0,90.0,2.9,13.0,753.0,982.48,761.69
2016,2,4,13,45,981.5,88.0,2.85,13.0,735.5,982.93,762.12
2016,2,4,14,0,978.0,86.0,2.8,13.0,718.0,979.36,760.0
2016,2,4,14,15,970.0,85.0,2.7,13.0,691.0,968.99,752.91
2016,2,4,14,30,962.0,84.0,2.6,13.0,664.0,954.79,743.38
2016,2,4,14,45,943.0,84.5,2.55,13.0,628.5,929.13,726.46
2016,2,4,15,0,924.0,85.0,2.5,13.0,593.0,900.3,707.44
2016,2,4,15,15,907.0,82.5,2.3,12.5,551.5,873.69,689.93
2016,2,4,15,30,890.0,80.0,2.1,12.0,510.0,836.98,665.03
2016,2,4,15,45,865.5,77.0,1.95,12.0,462.5,791.22,632.63
2016,2,4,16,0,841.0,74.0,1.8,12.0,415.0,743.63,598.53
2016,2,4,16,15,805.5,69.5,1.55,11.0,363.5,684.8,556.6
2016,2,4,16,30,770.0,65.0,1.3,10.0,312.0,625.66,513.16
2016,2,4,16,45,716.5,59.0,1.1,9.5,257.5,553.27,455.87
2016,2,4,17,0,663.0,53.0,0.9,9.0,203.0,482.91,397.55
2016,2,4,17,15,573.5,45.0,0.95,8.0,150.5,398.65,327.31
2016,2,4,17,30,484.0,37.0,1.0,7.0,98.0,316.48,254.41
2016,2,4,17,45,314.5,24.0,1.1,6.5,56.0,196.53,126.06
2016,2,4,18,0,145.0,11.0,1.2,6.0,14.0,69.33,0.0
2016,2,4,18,15,72.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,82.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,164.0,12.0,1.4,2.0,16.0,11.44,0.0
2016,2,5,7,45,328.0,24.5,1.65,3.0,58.5,19.59,9.24
2016,2,5,8,0,492.0,37.0,1.9,4.0,101.0,28.96,20.37
2016,2,5,8,15,577.5,45.5,1.9,4.5,153.5,51.28,28.15
2016,2,5,8,30,663.0,54.0,1.9,5.0,206.0,106.91,60.37
2016,2,5,8,45,711.0,60.0,1.9,6.0,259.0,161.88,102.98
2016,2,5,9,0,759.0,66.0,1.9,7.0,312.0,222.17,155.25
2016,2,5,9,15,793.0,70.5,2.35,8.0,363.0,282.18,209.98
2016,2,5,9,30,827.0,75.0,2.8,9.0,414.0,345.1,267.17
2016,2,5,9,45,845.5,79.5,3.25,10.0,459.5,404.66,320.92
2016,2,5,10,0,864.0,84.0,3.7,11.0,505.0,464.72,373.56
2016,2,5,10,15,880.5,86.5,3.7,11.5,545.5,522.0,422.38
2016,2,5,10,30,897.0,89.0,3.7,12.0,586.0,578.92,469.31
2016,2,5,10,45,757.5,132.5,3.75,12.5,569.0,585.67,474.84
2016,2,5,11,0,618.0,176.0,3.8,13.0,552.0,577.54,467.6
2016,2,5,11,15,774.5,137.5,3.75,13.0,627.5,672.61,543.37
2016,2,5,11,30,931.0,99.0,3.7,13.0,703.0,771.04,618.61
2016,2,5,11,45,933.5,101.0,3.7,13.5,720.5,808.89,643.98
2016,2,5,12,0,936.0,103.0,3.7,14.0,738.0,843.76,667.35
2016,2,5,12,15,938.5,103.5,3.6,14.0,746.5,873.88,687.88
2016,2,5,12,30,941.0,104.0,3.5,14.0,755.0,900.69,705.97
2016,2,5,12,45,776.5,161.0,3.45,14.5,698.0,853.5,670.36
2016,2,5,13,0,612.0,218.0,3.4,15.0,641.0,786.48,619.31
2016,2,5,13,15,772.0,161.0,3.3,15.0,688.5,877.56,686.64
2016,2,5,13,30,932.0,104.0,3.2,15.0,736.0,953.51,739.13
2016,2,5,13,45,925.0,104.0,3.15,15.0,717.5,953.06,738.36
2016,2,5,14,0,918.0,104.0,3.1,15.0,699.0,948.83,735.82
2016,2,5,14,15,909.0,102.0,3.0,15.0,673.0,944.4,732.96
2016,2,5,14,30,900.0,100.0,2.9,15.0,647.0,928.77,722.42
2016,2,5,14,45,878.0,101.5,2.85,15.0,611.5,902.38,704.93
2016,2,5,15,0,856.0,103.0,2.8,15.0,576.0,872.95,685.38
2016,2,5,15,15,837.0,99.5,2.6,14.5,535.5,837.48,661.6
2016,2,5,15,30,818.0,96.0,2.4,14.0,495.0,799.46,635.82
2016,2,5,15,45,787.5,93.0,2.25,14.0,448.0,750.66,601.07
2016,2,5,16,0,757.0,90.0,2.1,14.0,401.0,705.5,568.62
2016,2,5,16,15,719.0,84.5,1.8,13.0,350.0,646.52,526.08
2016,2,5,16,30,681.0,79.0,1.5,12.0,299.0,587.69,481.65
2016,2,5,16,45,616.0,72.5,1.25,11.0,246.0,510.79,421.04
2016,2,5,17,0,551.0,66.0,1.0,10.0,193.0,437.12,360.64
2016,2,5,17,15,461.0,55.0,1.05,9.5,142.5,348.47,286.42
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,266.87,214.46
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,143.85,95.06
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,12.39,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,88.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,177.0,13.0,4.3,4.0,18.0,12.39,0.0
2016,2,6,7,45,336.0,25.0,4.55,5.0,60.5,19.95,9.79
2016,2,6,8,0,495.0,37.0,4.8,6.0,103.0,28.82,20.07
2016,2,6,8,15,580.5,45.0,5.25,6.5,155.5,51.3,27.6
2016,2,6,8,30,666.0,53.0,5.7,7.0,208.0,106.72,59.63
2016,2,6,8,45,713.5,59.5,6.2,8.0,261.5,162.41,103.09
2016,2,6,9,0,761.0,66.0,6.7,9.0,315.0,223.33,156.49
2016,2,6,9,15,796.0,70.5,6.9,9.5,366.5,283.85,212.53
2016,2,6,9,30,831.0,75.0,7.1,10.0,418.0,347.39,271.44
2016,2,6,9,45,856.0,78.0,7.35,10.5,465.5,408.29,327.68
2016,2,6,10,0,881.0,81.0,7.6,11.0,513.0,470.36,383.65
2016,2,6,10,15,898.0,83.5,7.6,11.5,554.0,528.83,435.06
2016,2,6,10,30,915.0,86.0,7.6,12.0,595.0,586.19,484.09
2016,2,6,10,45,927.0,87.5,7.65,12.5,629.0,639.15,528.35
2016,2,6,11,0,939.0,89.0,7.7,13.0,663.0,690.66,570.3
2016,2,6,11,15,947.0,90.5,7.6,13.0,689.5,737.75,608.56
2016,2,6,11,30,955.0,92.0,7.5,13.0,716.0,782.55,642.63
2016,2,6,11,45,964.0,91.0,7.45,13.0,734.5,822.92,672.82
2016,2,6,12,0,973.0,90.0,7.4,13.0,753.0,860.56,700.8
2016,2,6,12,15,975.5,90.5,7.25,13.0,762.0,891.65,723.32
2016,2,6,12,30,978.0,91.0,7.1,13.0,771.0,919.29,743.19
2016,2,6,12,45,978.5,90.5,7.0,13.5,771.0,940.54,757.06
2016,2,6,13,0,979.0,90.0,6.9,14.0,771.0,958.03,768.15
2016,2,6,13,15,976.5,90.0,6.75,14.0,762.0,969.58,776.15
2016,2,6,13,30,974.0,90.0,6.6,14.0,753.0,977.19,781.38
2016,2,6,13,45,969.0,89.0,6.45,14.0,735.5,977.44,781.36
2016,2,6,14,0,964.0,88.0,6.3,14.0,718.0,973.72,778.6
2016,2,6,14,15,956.5,86.5,6.15,14.0,691.5,963.27,771.08
2016,2,6,14,30,949.0,85.0,6.0,14.0,665.0,949.01,760.95
2016,2,6,14,45,933.0,85.0,5.9,14.0,630.5,925.45,744.38
2016,2,6,15,0,917.0,85.0,5.8,14.0,596.0,898.63,725.52
2016,2,6,15,15,900.5,82.5,5.6,13.5,554.5,865.35,702.64
2016,2,6,15,30,884.0,80.0,5.4,13.0,513.0,836.27,682.84
2016,2,6,15,45,860.0,77.0,5.2,13.0,466.0,790.91,649.18
2016,2,6,16,0,836.0,74.0,5.0,13.0,419.0,743.71,613.83
2016,2,6,16,15,802.0,70.0,4.45,12.0,368.0,686.55,570.71
2016,2,6,16,30,768.0,66.0,3.9,11.0,317.0,628.95,526.51
2016,2,6,16,45,716.5,60.0,3.4,10.5,263.0,557.63,468.32
2016,2,6,17,0,665.0,54.0,2.9,10.0,209.0,488.2,409.04
2016,2,6,17,15,580.0,46.0,2.65,9.0,156.0,405.76,337.7
2016,2,6,17,30,495.0,38.0,2.4,8.0,103.0,325.12,264.56
2016,2,6,17,45,337.5,25.5,2.2,7.5,60.5,212.32,147.85
2016,2,6,18,0,180.0,13.0,2.0,7.0,18.0,86.07,0.0
2016,2,6,18,15,90.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,65.5,7.0,1.3,2.5,9.0,0.0,0.0
2016,2,7,7,30,131.0,14.0,1.5,3.0,18.0,13.34,0.0
2016,2,7,7,45,289.5,28.5,1.7,3.5,61.0,23.16,12.84
2016,2,7,8,0,448.0,43.0,1.9,4.0,104.0,34.26,25.24
2016,2,7,8,15,535.5,52.5,1.9,4.5,156.5,57.21,33.65
2016,2,7,8,30,623.0,62.0,1.9,5.0,209.0,109.07,63.73
2016,2,7,8,45,686.5,66.5,1.95,6.0,264.0,163.19,105.27
2016,2,7,9,0,750.0,71.0,2.0,7.0,319.0,226.58,159.55
2016,2,7,9,15,785.0,75.5,2.2,8.0,370.5,286.59,213.96
2016,2,7,9,30,820.0,80.0,2.4,9.0,422.0,349.66,270.76
2016,2,7,9,45,848.0,82.0,2.6,10.0,469.5,410.28,324.6
2016,2,7,10,0,876.0,84.0,2.8,11.0,517.0,472.4,378.06
2016,2,7,10,15,892.5,86.5,2.95,11.5,558.0,530.51,427.37
2016,2,7,10,30,909.0,89.0,3.1,12.0,599.0,588.24,474.86
2016,2,7,10,45,922.5,90.5,3.3,13.0,633.0,641.12,516.54
2016,2,7,11,0,936.0,92.0,3.5,14.0,667.0,693.5,556.56
2016,2,7,11,15,944.0,93.5,3.65,14.0,693.5,740.59,593.5
2016,2,7,11,30,952.0,95.0,3.8,14.0,720.0,785.38,626.55
2016,2,7,11,45,953.5,97.0,4.0,14.5,737.0,823.32,653.08
2016,2,7,12,0,955.0,99.0,4.2,15.0,754.0,858.13,677.25
2016,2,7,12,15,957.5,99.5,4.3,15.5,762.5,888.86,698.03
2016,2,7,12,30,960.0,100.0,4.4,16.0,771.0,916.21,716.55
2016,2,7,12,45,960.5,99.5,4.5,16.5,771.0,937.25,730.64
2016,2,7,13,0,961.0,99.0,4.6,17.0,771.0,954.58,742.23
2016,2,7,13,15,958.0,99.0,4.55,17.0,762.0,965.58,749.71
2016,2,7,13,30,955.0,99.0,4.5,17.0,753.0,972.69,754.64
2016,2,7,13,45,951.0,97.0,4.5,17.0,735.0,972.73,755.24
2016,2,7,14,0,947.0,95.0,4.5,17.0,717.0,968.84,753.31
2016,2,7,14,15,938.5,93.5,4.4,17.0,690.5,957.62,745.54
2016,2,7,14,30,930.0,92.0,4.3,17.0,664.0,942.68,735.45
2016,2,7,14,45,918.5,90.0,4.2,17.0,630.0,920.91,720.88
2016,2,7,15,0,907.0,88.0,4.1,17.0,596.0,895.78,704.04
2016,2,7,15,15,890.0,85.0,3.8,17.0,555.0,868.85,684.9
2016,2,7,15,30,873.0,82.0,3.5,17.0,514.0,831.76,658.38
2016,2,7,15,45,849.0,79.0,3.25,17.0,467.0,786.61,626.13
2016,2,7,16,0,825.0,76.0,3.0,17.0,420.0,739.66,592.22
2016,2,7,16,15,790.0,71.5,2.6,16.0,368.5,681.4,550.62
2016,2,7,16,30,755.0,67.0,2.2,15.0,317.0,622.84,507.58
2016,2,7,16,45,703.0,61.5,1.85,14.0,263.0,552.13,452.54
2016,2,7,17,0,651.0,56.0,1.5,13.0,209.0,488.41,400.06
2016,2,7,17,15,566.5,47.5,1.5,12.0,156.5,401.14,327.87
2016,2,7,17,30,482.0,39.0,1.5,11.0,104.0,320.51,257.25
2016,2,7,17,45,326.0,26.5,1.55,10.5,61.5,209.91,148.13
2016,2,7,18,0,170.0,14.0,1.6,10.0,19.0,83.21,0.0
2016,2,7,18,15,85.0,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,122.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,245.0,14.0,4.3,5.0,22.0,13.34,0.0
2016,2,8,7,45,402.5,24.5,4.4,5.5,67.0,21.04,11.32
2016,2,8,8,0,560.0,35.0,4.5,6.0,112.0,29.3,20.59
2016,2,8,8,15,639.5,41.5,4.8,7.0,166.0,53.38,27.57
2016,2,8,8,30,719.0,48.0,5.1,8.0,220.0,108.02,58.1
2016,2,8,8,45,767.0,52.5,5.4,9.0,274.5,165.38,102.84
2016,2,8,9,0,815.0,57.0,5.7,10.0,329.0,227.93,157.69
2016,2,8,9,15,846.5,60.5,5.8,10.5,381.0,289.86,215.11
2016,2,8,9,30,878.0,64.0,5.9,11.0,433.0,355.65,275.86
2016,2,8,9,45,638.5,127.0,6.0,11.5,410.5,372.4,298.81
2016,2,8,10,0,399.0,190.0,6.1,12.0,388.0,361.36,294.38
2016,2,8,10,15,389.5,209.5,6.0,12.0,416.0,396.09,324.38
2016,2,8,10,30,380.0,229.0,5.9,12.0,444.0,431.99,354.37
2016,2,8,10,45,394.5,240.5,5.8,12.5,474.5,472.73,387.12
2016,2,8,11,0,409.0,252.0,5.7,13.0,505.0,513.92,419.54
2016,2,8,11,15,542.0,216.0,5.65,13.0,565.5,594.84,485.74
2016,2,8,11,30,675.0,180.0,5.6,13.0,626.0,681.52,555.54
2016,2,8,11,45,629.0,203.0,5.6,13.5,626.5,697.03,565.43
2016,2,8,12,0,583.0,226.0,5.6,14.0,627.0,704.59,569.29
2016,2,8,12,15,787.0,156.0,5.6,14.0,705.0,820.98,660.73
2016,2,8,12,30,991.0,86.0,5.6,14.0,783.0,928.91,739.88
2016,2,8,12,45,994.0,84.5,5.65,14.5,783.5,951.49,754.56
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,970.3,767.04
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,981.94,775.62
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,989.54,781.5
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,991.34,782.24
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,989.07,780.24
2016,2,8,14,15,982.0,77.0,5.8,16.0,705.5,979.43,774.31
2016,2,8,14,30,975.0,76.0,5.8,16.0,679.0,965.88,765.74
2016,2,8,14,45,966.5,73.5,5.8,16.0,645.0,945.39,752.25
2016,2,8,15,0,958.0,71.0,5.8,16.0,611.0,921.24,736.18
2016,2,8,15,15,943.0,69.0,5.6,15.5,570.0,888.75,714.21
2016,2,8,15,30,928.0,67.0,5.4,15.0,529.0,853.3,689.95
2016,2,8,15,45,909.5,63.5,5.2,15.0,482.0,810.45,658.63
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,765.37,625.35
2016,2,8,16,15,860.5,57.0,4.5,14.0,383.5,710.31,584.7
2016,2,8,16,30,830.0,54.0,4.0,13.0,332.0,654.66,542.83
2016,2,8,16,45,786.0,49.5,3.55,12.5,277.5,593.3,494.37
2016,2,8,17,0,742.0,45.0,3.1,12.0,223.0,527.47,438.7
2016,2,8,17,15,664.5,39.0,2.95,11.0,168.5,442.67,366.55
2016,2,8,17,30,587.0,33.0,2.8,10.0,114.0,363.36,295.13
2016,2,8,17,45,435.5,23.5,2.65,9.0,68.5,252.53,184.21
2016,2,8,18,0,284.0,14.0,2.5,8.0,23.0,130.56,0.0
2016,2,8,18,15,142.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,131.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,262.0,14.0,3.0,4.0,23.0,13.34,0.0
2016,2,9,7,45,414.0,24.0,3.25,5.0,68.5,20.4,11.13
2016,2,9,8,0,566.0,34.0,3.5,6.0,114.0,28.17,19.65
2016,2,9,8,15,643.5,40.0,3.25,7.0,167.5,52.67,26.54
2016,2,9,8,30,721.0,46.0,3.0,8.0,221.0,107.06,57.03
2016,2,9,8,45,768.0,50.5,2.8,9.0,275.0,164.51,101.79
2016,2,9,9,0,815.0,55.0,2.6,10.0,329.0,227.01,156.13
2016,2,9,9,15,845.0,58.0,2.85,11.0,380.5,289.88,213.32
2016,2,9,9,30,875.0,61.0,3.1,12.0,432.0,353.0,270.47
2016,2,9,9,45,895.5,64.0,3.4,13.0,478.5,414.37,325.21
2016,2,9,10,0,916.0,67.0,3.7,14.0,525.0,476.29,378.7
2016,2,9,10,15,930.5,68.5,3.8,14.5,566.0,533.97,427.59
2016,2,9,10,30,945.0,70.0,3.9,15.0,607.0,590.93,474.33
2016,2,9,10,45,954.5,72.0,4.0,16.0,640.5,644.43,516.01
2016,2,9,11,0,964.0,74.0,4.1,17.0,674.0,696.19,554.99
2016,2,9,11,15,971.0,75.0,4.1,17.0,700.0,743.2,590.56
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,787.74,622.19
2016,2,9,11,45,971.5,82.5,4.2,17.5,741.5,825.36,647.77
2016,2,9,12,0,965.0,89.0,4.3,18.0,757.0,859.29,670.58
2016,2,9,12,15,967.0,89.0,4.3,18.0,766.0,889.35,691.4
2016,2,9,12,30,969.0,89.0,4.3,18.0,775.0,915.96,709.8
2016,2,9,12,45,969.0,89.0,4.3,18.5,774.5,937.26,723.16
2016,2,9,13,0,969.0,89.0,4.3,19.0,774.0,954.8,733.97
2016,2,9,13,15,966.5,88.5,4.2,19.0,765.0,965.72,741.14
2016,2,9,13,30,964.0,88.0,4.1,19.0,756.0,972.71,745.75
2016,2,9,13,45,959.5,86.5,4.1,19.5,738.0,972.78,744.94
2016,2,9,14,0,955.0,85.0,4.1,20.0,720.0,968.9,741.62
2016,2,9,14,15,947.0,84.0,4.05,20.0,694.0,958.54,735.15
2016,2,9,14,30,939.0,83.0,4.0,20.0,668.0,944.42,726.26
2016,2,9,14,45,925.0,82.0,3.95,20.0,633.5,921.37,711.28
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,895.01,694.08
2016,2,9,15,15,894.5,79.0,3.45,19.5,558.0,862.23,671.43
2016,2,9,15,30,878.0,77.0,3.0,19.0,517.0,826.73,646.62
2016,2,9,15,45,857.0,73.5,2.65,19.0,470.5,790.06,620.13
2016,2,9,16,0,836.0,70.0,2.3,19.0,424.0,744.42,586.85
2016,2,9,16,15,803.5,66.0,2.0,18.0,373.0,688.07,547.68
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,631.25,507.05
2016,2,9,16,45,725.0,56.5,1.45,16.0,269.0,563.7,456.27
2016,2,9,17,0,679.0,51.0,1.2,15.0,216.0,497.68,403.49
2016,2,9,17,15,599.0,44.0,1.2,14.0,163.0,412.68,334.37
2016,2,9,17,30,519.0,37.0,1.2,13.0,110.0,338.96,270.29
2016,2,9,17,45,373.0,25.5,1.3,12.5,66.5,231.89,168.83
2016,2,9,18,0,227.0,14.0,1.4,12.0,23.0,107.4,0.0
2016,2,9,18,15,113.5,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,115.5,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,231.0,15.0,1.7,5.0,24.0,14.3,0.0
2016,2,10,7,45,379.5,26.0,1.9,6.0,68.5,20.42,11.34
2016,2,10,8,0,528.0,37.0,2.1,7.0,113.0,30.95,22.11
2016,2,10,8,15,607.5,44.0,2.0,8.0,166.5,55.91,29.66
2016,2,10,8,30,687.0,51.0,1.9,9.0,220.0,109.33,60.02
2016,2,10,8,45,735.0,56.0,1.85,10.0,273.5,165.45,103.55
2016,2,10,9,0,783.0,61.0,1.8,11.0,327.0,226.84,156.38
2016,2,10,9,15,815.0,64.5,2.1,12.0,378.5,287.28,210.87
2016,2,10,9,30,847.0,68.0,2.4,13.0,430.0,350.36,267.3
2016,2,10,9,45,869.0,71.0,2.75,14.0,477.0,412.28,321.86
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,473.63,374.38
2016,2,10,10,15,907.0,76.5,3.1,15.5,565.0,531.93,422.91
2016,2,10,10,30,923.0,79.0,3.1,16.0,606.0,589.75,469.37
2016,2,10,10,45,933.0,81.0,3.1,16.5,639.5,642.68,510.64
2016,2,10,11,0,943.0,83.0,3.1,17.0,673.0,693.98,549.38
2016,2,10,11,15,951.0,84.0,3.05,17.5,699.5,740.97,583.33
2016,2,10,11,30,959.0,85.0,3.0,18.0,726.0,785.63,613.05
2016,2,10,11,45,963.0,86.0,3.0,18.5,743.5,824.72,638.69
2016,2,10,12,0,967.0,87.0,3.0,19.0,761.0,860.79,661.97
2016,2,10,12,15,969.5,87.5,3.0,19.0,770.0,891.89,682.93
2016,2,10,12,30,972.0,88.0,3.0,19.0,779.0,919.55,701.53
2016,2,10,12,45,971.0,88.5,3.0,19.5,778.5,940.63,714.31
2016,2,10,13,0,970.0,89.0,3.0,20.0,778.0,957.91,724.6
2016,2,10,13,15,967.5,88.5,3.0,20.0,769.0,968.86,732.12
2016,2,10,13,30,965.0,88.0,3.0,20.0,760.0,975.87,737.19
2016,2,10,13,45,959.5,87.5,3.0,20.5,742.5,976.2,736.54
2016,2,10,14,0,954.0,87.0,3.0,21.0,725.0,972.59,733.46
2016,2,10,14,15,946.0,86.0,3.0,21.0,699.0,962.24,727.45
2016,2,10,14,30,938.0,85.0,3.0,21.0,673.0,948.12,719.08
2016,2,10,14,45,926.5,83.5,3.0,21.0,639.0,926.67,705.83
2016,2,10,15,0,915.0,82.0,3.0,21.0,605.0,901.81,690.34
2016,2,10,15,15,899.0,79.5,2.75,20.5,564.0,868.72,668.62
2016,2,10,15,30,883.0,77.0,2.5,20.0,523.0,832.84,644.84
2016,2,10,15,45,860.5,74.0,2.3,20.0,476.5,795.41,618.92
2016,2,10,16,0,838.0,71.0,2.1,20.0,430.0,749.04,586.36
2016,2,10,16,15,806.0,67.5,1.95,19.0,379.0,693.5,549.1
2016,2,10,16,30,774.0,64.0,1.8,18.0,328.0,637.41,510.29
2016,2,10,16,45,725.0,58.5,1.7,17.0,274.0,567.59,458.99
2016,2,10,17,0,676.0,53.0,1.6,16.0,220.0,499.52,405.6
2016,2,10,17,15,597.0,45.5,1.7,15.0,167.0,414.39,336.55
2016,2,10,17,30,518.0,38.0,1.8,14.0,114.0,340.54,272.45
2016,2,10,17,45,371.0,26.5,1.9,13.5,69.0,232.65,171.78
2016,2,10,18,0,224.0,15.0,2.0,13.0,24.0,124.7,0.0
2016,2,10,18,15,112.0,7.5,2.1,13.0,12.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.0,8.0,3.4,8.5,13.0,7.63,0.0
2016,2,11,7,30,248.0,16.0,3.5,9.0,26.0,12.95,0.0
2016,2,11,7,45,396.0,27.0,3.65,10.0,72.0,21.24,11.96
2016,2,11,8,0,544.0,38.0,3.8,11.0,118.0,31.81,22.49
2016,2,11,8,15,622.0,45.0,3.75,12.0,172.5,57.95,30.22
2016,2,11,8,30,700.0,52.0,3.7,13.0,227.0,112.28,60.99
2016,2,11,8,45,749.0,57.0,3.7,14.0,281.5,169.49,105.06
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,232.08,158.61
2016,2,11,9,15,829.0,65.5,3.9,16.0,388.0,293.27,213.42
2016,2,11,9,30,860.0,69.0,4.1,17.0,440.0,356.96,269.99
2016,2,11,9,45,882.5,71.5,4.35,18.0,487.0,419.46,324.64
2016,2,11,10,0,905.0,74.0,4.6,19.0,534.0,481.38,377.28
2016,2,11,10,15,920.0,76.5,4.65,19.5,575.5,540.02,426.09
2016,2,11,10,30,935.0,79.0,4.7,20.0,617.0,598.03,472.84
2016,2,11,10,45,946.5,80.5,4.8,21.0,651.0,652.0,514.32
2016,2,11,11,0,958.0,82.0,4.9,22.0,685.0,704.42,553.32
2016,2,11,11,15,965.0,83.0,4.9,22.5,711.5,751.42,587.4
2016,2,11,11,30,972.0,84.0,4.9,23.0,738.0,795.96,617.45
2016,2,11,11,45,969.0,88.5,4.95,23.5,754.0,833.99,642.78
2016,2,11,12,0,966.0,93.0,5.0,24.0,770.0,868.54,665.5
2016,2,11,12,15,968.0,93.5,4.95,24.0,778.5,899.31,686.21
2016,2,11,12,30,970.0,94.0,4.9,24.0,787.0,926.62,704.48
2016,2,11,12,45,968.0,94.5,4.85,24.5,786.5,946.89,716.46
2016,2,11,13,0,966.0,95.0,4.8,25.0,786.0,963.32,725.87
2016,2,11,13,15,963.0,94.5,4.7,25.0,776.5,973.86,732.41
2016,2,11,13,30,960.0,94.0,4.6,25.0,767.0,980.45,736.43
2016,2,11,13,45,953.0,94.0,4.55,25.0,748.5,980.03,736.27
2016,2,11,14,0,946.0,94.0,4.5,25.0,730.0,975.69,733.78
2016,2,11,14,15,937.5,92.5,4.35,24.5,703.5,964.39,727.69
2016,2,11,14,30,929.0,91.0,4.2,24.0,677.0,949.34,719.19
2016,2,11,14,45,916.5,89.5,4.05,24.0,642.5,927.13,704.48
2016,2,11,15,0,904.0,88.0,3.9,24.0,608.0,901.57,687.59
2016,2,11,15,15,887.0,85.5,3.45,23.5,567.0,875.14,669.77
2016,2,11,15,30,870.0,83.0,3.0,23.0,526.0,838.48,644.59
2016,2,11,15,45,844.5,80.5,2.6,23.0,478.5,792.5,611.69
2016,2,11,16,0,819.0,78.0,2.2,23.0,431.0,744.78,577.23
