Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,1,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,90.0,24.5,2.3,17.5,35.5,20.32,6.75
2016,3,3,7,30,180.0,49.0,2.6,18.0,71.0,39.38,27.78
2016,3,3,7,45,293.5,64.5,2.9,19.0,122.0,48.95,36.85
2016,3,3,8,0,407.0,80.0,3.2,20.0,173.0,63.35,49.64
2016,3,3,8,15,204.0,97.0,3.4,20.5,143.5,94.56,65.68
2016,3,3,8,30,1.0,114.0,3.6,21.0,114.0,102.75,79.66
2016,3,3,8,45,355.0,106.0,3.8,21.5,257.5,161.97,113.64
2016,3,3,9,0,709.0,98.0,4.0,22.0,401.0,273.22,193.99
2016,3,3,9,15,740.5,102.5,4.2,22.5,453.5,333.14,245.79
2016,3,3,9,30,772.0,107.0,4.4,23.0,506.0,395.81,299.19
2016,3,3,9,45,819.0,101.5,4.6,23.5,558.5,459.94,352.58
2016,3,3,10,0,866.0,96.0,4.8,24.0,611.0,525.49,405.93
2016,3,3,10,15,881.5,98.5,5.1,24.0,653.0,584.65,454.26
2016,3,3,10,30,897.0,101.0,5.4,24.0,695.0,642.61,500.68
2016,3,3,10,45,919.0,98.0,5.75,24.5,732.5,698.55,544.0
2016,3,3,11,0,941.0,95.0,6.1,25.0,770.0,753.79,585.45
2016,3,3,11,15,948.5,96.0,6.25,25.0,796.5,801.33,619.46
2016,3,3,11,30,956.0,97.0,6.4,25.0,823.0,846.42,651.59
2016,3,3,11,45,965.5,95.5,6.55,25.5,842.5,887.88,679.68
2016,3,3,12,0,975.0,94.0,6.7,26.0,862.0,926.52,705.64
2016,3,3,12,15,977.5,94.5,6.7,26.0,871.0,958.1,727.31
2016,3,3,12,30,980.0,95.0,6.7,26.0,880.0,986.11,746.52
2016,3,3,12,45,983.0,93.0,6.7,26.0,880.0,1008.18,761.68
2016,3,3,13,0,986.0,91.0,6.7,26.0,880.0,1026.38,774.28
2016,3,3,13,15,984.5,90.5,6.6,26.0,870.5,1037.99,781.9
2016,3,3,13,30,983.0,90.0,6.5,26.0,861.0,1045.49,786.86
2016,3,3,13,45,982.0,88.0,6.4,26.0,843.0,1047.66,788.31
2016,3,3,14,0,981.0,86.0,6.3,26.0,825.0,1045.65,787.1
2016,3,3,14,15,974.5,85.0,6.2,26.0,798.0,1035.39,780.41
2016,3,3,14,30,968.0,84.0,6.1,26.0,771.0,1021.11,771.17
2016,3,3,14,45,955.5,84.0,6.0,26.0,735.5,998.51,756.35
2016,3,3,15,0,943.0,84.0,5.9,26.0,700.0,972.37,739.23
2016,3,3,15,15,929.5,82.0,5.7,25.5,657.5,939.62,718.41
2016,3,3,15,30,916.0,80.0,5.5,25.0,615.0,903.81,695.4
2016,3,3,15,45,900.0,76.5,5.3,25.0,566.5,861.24,666.11
2016,3,3,16,0,884.0,73.0,5.1,25.0,518.0,816.27,634.96
2016,3,3,16,15,858.5,69.5,4.75,24.0,464.5,761.82,598.26
2016,3,3,16,30,833.0,66.0,4.4,23.0,411.0,712.38,564.53
2016,3,3,16,45,797.0,62.0,4.05,22.5,354.5,647.88,518.12
2016,3,3,17,0,761.0,58.0,3.7,22.0,298.0,583.99,469.92
2016,3,3,17,15,702.5,52.0,3.4,20.5,240.5,505.13,408.67
2016,3,3,17,30,644.0,46.0,3.1,19.0,183.0,430.05,347.22
2016,3,3,17,45,542.0,37.5,2.85,18.0,128.5,334.71,266.11
2016,3,3,18,0,440.0,29.0,2.6,17.0,74.0,249.13,187.5
2016,3,3,18,15,220.0,14.5,2.6,16.5,37.0,116.89,0.0
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,7,15,236.5,18.0,1.8,9.5,47.0,13.74,3.85
2016,3,4,7,30,473.0,36.0,1.8,10.0,94.0,28.09,19.04
2016,3,4,7,45,569.0,44.0,1.8,11.0,150.5,32.79,23.77
2016,3,4,8,0,665.0,52.0,1.8,12.0,207.0,48.4,30.59
2016,3,4,8,15,720.5,58.0,1.8,13.0,265.5,102.45,54.52
2016,3,4,8,30,776.0,64.0,1.8,14.0,324.0,163.4,98.05
2016,3,4,8,45,812.0,68.0,1.85,15.0,381.5,225.11,149.79
2016,3,4,9,0,848.0,72.0,1.9,16.0,439.0,290.56,206.95
2016,3,4,9,15,872.0,75.5,2.05,16.5,492.5,355.04,264.18
2016,3,4,9,30,896.0,79.0,2.2,17.0,546.0,423.06,322.98
2016,3,4,9,45,912.5,82.0,2.35,18.0,594.0,486.14,375.69
2016,3,4,10,0,929.0,85.0,2.5,19.0,642.0,549.24,426.43
2016,3,4,10,15,941.0,87.0,2.3,19.0,683.5,608.61,472.93
2016,3,4,10,30,953.0,89.0,2.1,19.0,725.0,666.9,516.71
2016,3,4,10,45,959.5,91.5,1.95,19.5,758.5,720.75,554.75
2016,3,4,11,0,966.0,94.0,1.8,20.0,792.0,772.47,588.9
2016,3,4,11,15,972.0,95.5,1.7,20.5,817.5,820.46,618.42
2016,3,4,11,30,978.0,97.0,1.6,21.0,843.0,865.79,645.44
2016,3,4,11,45,977.0,100.0,1.5,21.5,859.0,904.11,667.2
2016,3,4,12,0,976.0,103.0,1.4,22.0,875.0,938.94,686.28
2016,3,4,12,15,825.0,174.5,1.35,22.0,832.0,915.25,669.46
2016,3,4,12,30,674.0,246.0,1.3,22.0,789.0,880.01,644.98
2016,3,4,12,45,677.5,242.0,1.3,22.5,787.5,896.78,655.46
2016,3,4,13,0,681.0,238.0,1.3,23.0,786.0,910.69,663.43
2016,3,4,13,15,824.0,171.0,1.3,23.0,826.0,981.95,709.26
2016,3,4,13,30,967.0,104.0,1.3,23.0,866.0,1047.61,749.92
2016,3,4,13,45,960.5,104.0,1.3,23.0,846.0,1046.76,749.1
2016,3,4,14,0,954.0,104.0,1.3,23.0,826.0,1041.84,746.81
2016,3,4,14,15,946.0,102.5,1.3,23.0,798.0,1029.82,740.31
2016,3,4,14,30,938.0,101.0,1.3,23.0,770.0,1013.9,731.59
2016,3,4,14,45,926.5,99.5,1.35,23.0,734.0,990.95,719.39
2016,3,4,15,0,915.0,98.0,1.4,23.0,698.0,964.51,705.01
2016,3,4,15,15,900.0,95.5,1.4,22.5,655.0,930.47,686.22
2016,3,4,15,30,885.0,93.0,1.4,22.0,612.0,900.99,670.32
2016,3,4,15,45,864.5,90.0,1.45,22.0,563.0,855.86,643.09
2016,3,4,16,0,844.0,87.0,1.5,22.0,514.0,808.65,614.05
2016,3,4,16,15,837.0,72.5,1.35,21.5,459.0,756.21,579.76
2016,3,4,16,30,830.0,58.0,1.2,21.0,404.0,694.78,538.43
2016,3,4,16,45,764.0,63.5,1.05,20.5,347.5,627.49,491.81
2016,3,4,17,0,698.0,69.0,0.9,20.0,291.0,560.43,442.25
2016,3,4,17,15,639.0,61.5,0.95,19.0,235.0,482.5,384.33
2016,3,4,17,30,580.0,54.0,1.0,18.0,179.0,408.68,326.06
2016,3,4,17,45,475.5,43.5,1.1,17.0,125.5,313.21,247.59
2016,3,4,18,0,371.0,33.0,1.2,16.0,72.0,228.37,172.32
2016,3,4,18,15,185.5,16.5,1.2,15.5,36.0,106.75,10.75
2016,3,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,5,7,15,183.5,20.5,0.75,11.5,44.0,15.8,5.93
2016,3,5,7,30,367.0,41.0,0.8,12.0,88.0,32.42,22.76
2016,3,5,7,45,465.0,51.5,0.9,13.0,141.5,39.02,29.15
2016,3,5,8,0,563.0,62.0,1.0,14.0,195.0,53.48,34.52
2016,3,5,8,15,364.5,100.0,1.05,15.0,195.0,107.8,71.78
2016,3,5,8,30,166.0,138.0,1.1,16.0,195.0,141.49,105.8
2016,3,5,8,45,132.0,162.5,1.15,17.0,212.5,168.33,129.0
2016,3,5,9,0,98.0,187.0,1.2,18.0,230.0,192.34,149.5
2016,3,5,9,15,145.5,211.0,1.25,18.5,283.5,236.5,183.65
2016,3,5,9,30,193.0,235.0,1.3,19.0,337.0,287.67,223.26
2016,3,5,9,45,293.5,239.5,1.4,19.5,409.5,351.5,272.24
2016,3,5,10,0,394.0,244.0,1.5,20.0,482.0,425.84,329.02
2016,3,5,10,15,374.0,268.0,1.6,20.5,506.0,461.34,355.59
2016,3,5,10,30,354.0,292.0,1.7,21.0,530.0,494.32,379.67
2016,3,5,10,45,413.0,287.0,1.8,21.5,577.5,552.69,422.82
2016,3,5,11,0,472.0,282.0,1.9,22.0,625.0,612.57,466.27
2016,3,5,11,15,502.0,281.5,1.95,22.0,657.5,658.75,499.57
2016,3,5,11,30,532.0,281.0,2.0,22.0,690.0,705.66,533.06
2016,3,5,11,45,578.0,272.5,2.15,22.5,725.5,758.05,569.95
2016,3,5,12,0,624.0,264.0,2.3,23.0,761.0,812.92,607.97
2016,3,5,12,15,775.0,191.5,2.35,23.0,815.0,894.7,665.65
2016,3,5,12,30,926.0,119.0,2.4,23.0,869.0,966.87,712.98
2016,3,5,12,45,923.5,120.0,2.45,23.5,867.5,986.13,723.92
2016,3,5,13,0,921.0,121.0,2.5,24.0,866.0,1001.62,733.0
2016,3,5,13,15,918.0,120.5,2.55,24.0,855.5,1011.22,739.84
2016,3,5,13,30,915.0,120.0,2.6,24.0,845.0,1016.94,744.39
2016,3,5,13,45,906.5,120.5,2.65,24.5,825.0,1014.57,742.43
2016,3,5,14,0,898.0,121.0,2.7,25.0,805.0,1008.36,738.2
2016,3,5,14,15,890.0,119.5,2.7,24.5,778.0,996.68,733.01
2016,3,5,14,30,882.0,118.0,2.7,24.0,751.0,989.88,731.18
2016,3,5,14,45,853.0,123.5,2.75,24.0,712.0,959.18,712.65
2016,3,5,15,0,824.0,129.0,2.8,24.0,673.0,925.58,692.29
2016,3,5,15,15,782.0,127.0,2.75,23.5,617.5,869.38,656.93
2016,3,5,15,30,740.0,125.0,2.7,23.0,562.0,816.86,623.68
2016,3,5,15,45,742.5,111.0,2.7,23.0,519.5,782.19,601.55
2016,3,5,16,0,745.0,97.0,2.7,23.0,477.0,740.57,574.08
2016,3,5,16,15,732.0,87.5,2.4,22.5,428.5,693.25,541.59
2016,3,5,16,30,719.0,78.0,2.1,22.0,380.0,644.22,507.27
2016,3,5,16,45,648.5,84.0,1.85,21.5,328.0,575.91,457.46
2016,3,5,17,0,578.0,90.0,1.6,21.0,276.0,507.32,404.59
2016,3,5,17,15,512.5,79.5,1.6,20.0,221.0,427.18,343.21
2016,3,5,17,30,447.0,69.0,1.6,19.0,166.0,351.82,282.63
2016,3,5,17,45,345.5,54.5,1.6,18.0,116.0,259.18,205.61
2016,3,5,18,0,244.0,40.0,1.6,17.0,66.0,179.47,135.66
2016,3,5,18,15,122.0,20.0,1.65,16.5,33.0,85.29,16.67
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,3.0,2.4,12.0,3.0,0.0,0.0
2016,3,6,7,0,0.0,6.0,2.8,13.0,6.0,5.72,0.0
2016,3,6,7,15,29.5,27.5,2.95,13.5,31.5,23.76,12.37
2016,3,6,7,30,59.0,49.0,3.1,14.0,57.0,41.05,30.05
2016,3,6,7,45,83.0,74.0,3.3,14.5,91.0,60.24,47.65
2016,3,6,8,0,107.0,99.0,3.5,15.0,125.0,81.45,62.3
2016,3,6,8,15,136.0,119.5,3.7,15.5,161.0,110.55,82.74
2016,3,6,8,30,165.0,140.0,3.9,16.0,197.0,143.42,107.86
2016,3,6,8,45,180.0,164.0,4.15,17.0,236.0,179.92,137.38
2016,3,6,9,0,195.0,188.0,4.4,18.0,275.0,218.5,168.88
2016,3,6,9,15,189.5,217.5,4.5,18.5,309.5,256.89,200.76
2016,3,6,9,30,184.0,247.0,4.6,19.0,344.0,294.91,231.63
2016,3,6,9,45,112.5,250.0,4.7,19.5,311.0,279.72,220.22
2016,3,6,10,0,41.0,253.0,4.8,20.0,278.0,254.48,199.81
2016,3,6,10,15,26.0,238.0,4.9,20.5,254.5,236.53,185.0
2016,3,6,10,30,11.0,223.0,5.0,21.0,231.0,214.42,166.78
2016,3,6,10,45,9.5,220.0,5.1,21.5,227.0,211.77,164.14
2016,3,6,11,0,8.0,217.0,5.2,22.0,223.0,208.84,161.27
2016,3,6,11,15,6.0,199.0,5.3,22.0,204.0,191.1,147.14
2016,3,6,11,30,4.0,181.0,5.4,22.0,185.0,173.01,132.75
2016,3,6,11,45,4.0,180.0,5.55,22.5,184.0,172.44,131.98
2016,3,6,12,0,4.0,179.0,5.7,23.0,183.0,171.84,131.19
2016,3,6,12,15,2.0,153.5,5.75,23.5,155.5,146.03,110.58
2016,3,6,12,30,0.0,128.0,5.8,24.0,128.0,120.08,89.89
2016,3,6,12,45,2.5,154.5,5.9,24.5,157.0,147.8,111.57
2016,3,6,13,0,5.0,181.0,6.0,25.0,186.0,175.92,133.36
2016,3,6,13,15,9.0,219.5,6.0,25.0,227.0,217.67,165.89
2016,3,6,13,30,13.0,258.0,6.0,25.0,268.0,260.29,198.87
2016,3,6,13,45,77.0,319.0,6.05,25.0,378.0,398.75,306.76
2016,3,6,14,0,141.0,380.0,6.1,25.0,488.0,543.83,416.72
2016,3,6,14,15,231.5,355.5,6.05,25.0,525.5,606.06,465.88
2016,3,6,14,30,322.0,331.0,6.0,25.0,563.0,680.07,523.1
2016,3,6,14,45,206.0,319.5,5.95,25.0,465.5,542.36,419.28
2016,3,6,15,0,90.0,308.0,5.9,25.0,368.0,407.39,315.28
2016,3,6,15,15,121.5,292.0,5.8,24.5,367.5,432.63,337.11
2016,3,6,15,30,153.0,276.0,5.7,24.0,367.0,441.84,346.56
2016,3,6,15,45,181.5,251.5,5.65,24.0,351.0,436.03,344.01
2016,3,6,16,0,210.0,227.0,5.6,24.0,335.0,427.61,339.41
2016,3,6,16,15,246.0,198.5,5.45,23.5,312.0,429.82,343.5
2016,3,6,16,30,282.0,170.0,5.3,23.0,289.0,415.11,334.33
2016,3,6,16,45,418.5,131.0,5.15,23.0,280.5,465.9,376.91
2016,3,6,17,0,555.0,92.0,5.0,23.0,272.0,494.92,400.89
2016,3,6,17,15,490.0,81.5,4.85,22.0,218.5,416.04,337.88
2016,3,6,17,30,425.0,71.0,4.7,21.0,165.0,340.36,275.41
2016,3,6,17,45,327.5,56.0,4.55,20.5,116.0,252.07,200.2
2016,3,6,18,0,230.0,41.0,4.4,20.0,67.0,174.34,131.5
2016,3,6,18,15,115.0,20.5,4.35,19.5,33.5,83.69,23.31
2016,3,6,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.5,4.1,16.5,2.5,0.0,0.0
2016,3,7,7,0,0.0,5.0,4.2,17.0,5.0,4.77,0.0
2016,3,7,7,15,0.0,24.5,4.4,17.0,24.5,22.59,11.82
2016,3,7,7,30,0.0,44.0,4.6,17.0,44.0,39.69,28.57
2016,3,7,7,45,10.0,67.5,4.85,17.5,70.0,59.69,46.63
2016,3,7,8,0,20.0,91.0,5.1,18.0,96.0,80.16,61.51
2016,3,7,8,15,32.5,114.0,5.45,18.5,124.5,100.88,77.78
2016,3,7,8,30,45.0,137.0,5.8,19.0,153.0,126.08,97.71
2016,3,7,8,45,22.5,108.5,6.2,19.5,116.5,103.13,79.46
2016,3,7,9,0,0.0,80.0,6.6,20.0,80.0,74.48,56.3
2016,3,7,9,15,0.0,63.5,6.8,20.5,63.5,59.08,43.31
2016,3,7,9,30,0.0,47.0,7.0,21.0,47.0,43.71,30.43
2016,3,7,9,45,0.0,97.5,7.25,21.5,97.5,90.81,68.69
2016,3,7,10,0,0.0,148.0,7.5,22.0,148.0,137.46,105.95
2016,3,7,10,15,0.5,157.5,7.45,22.0,158.0,146.81,113.13
2016,3,7,10,30,1.0,167.0,7.4,22.0,168.0,156.25,120.41
2016,3,7,10,45,0.5,147.5,7.35,22.5,148.0,138.02,105.42
2016,3,7,11,0,0.0,128.0,7.3,23.0,128.0,119.57,90.37
2016,3,7,11,15,0.0,132.5,7.2,23.0,132.5,123.9,93.68
2016,3,7,11,30,0.0,137.0,7.1,23.0,137.0,128.24,97.0
2016,3,7,11,45,90.5,272.0,7.0,23.0,345.0,344.64,268.65
2016,3,7,12,0,181.0,407.0,6.9,23.0,553.0,563.19,435.16
2016,3,7,12,15,189.0,411.0,6.85,23.0,564.5,583.25,449.61
2016,3,7,12,30,197.0,415.0,6.8,23.0,576.0,603.02,464.36
2016,3,7,12,45,150.5,410.0,6.75,23.0,533.0,562.4,432.8
2016,3,7,13,0,104.0,405.0,6.7,23.0,490.0,507.63,390.7
2016,3,7,13,15,107.0,401.0,6.65,23.0,487.5,510.26,393.07
2016,3,7,13,30,110.0,397.0,6.6,23.0,485.0,512.5,395.08
2016,3,7,13,45,100.5,384.0,6.6,23.0,463.5,492.3,380.04
2016,3,7,14,0,91.0,371.0,6.6,23.0,442.0,471.5,364.59
2016,3,7,14,15,85.0,355.0,6.6,23.0,419.5,450.27,348.95
2016,3,7,14,30,79.0,339.0,6.6,23.0,397.0,428.65,332.98
2016,3,7,14,45,59.0,308.5,6.6,23.0,351.0,377.03,293.55
2016,3,7,15,0,39.0,278.0,6.6,23.0,305.0,325.53,253.82
2016,3,7,15,15,19.5,186.0,6.6,22.5,199.5,197.02,153.6
2016,3,7,15,30,0.0,94.0,6.6,22.0,94.0,87.69,65.84
2016,3,7,15,45,0.0,55.0,6.65,22.0,55.0,51.17,36.34
2016,3,7,16,0,0.0,16.0,6.7,22.0,16.0,14.86,6.6
2016,3,7,16,15,7.0,85.0,6.6,21.5,88.0,84.73,64.57
2016,3,7,16,30,14.0,154.0,6.5,21.0,160.0,163.34,129.43
2016,3,7,16,45,7.0,132.5,6.4,21.0,135.5,136.51,107.56
2016,3,7,17,0,0.0,111.0,6.3,21.0,111.0,110.19,85.95
2016,3,7,17,15,0.0,88.5,6.25,20.5,88.5,87.5,67.36
2016,3,7,17,30,0.0,66.0,6.2,20.0,66.0,64.56,48.2
2016,3,7,17,45,0.0,46.0,6.2,20.0,46.0,44.22,30.86
2016,3,7,18,0,0.0,26.0,6.2,20.0,26.0,24.14,13.66
2016,3,7,18,15,0.0,13.0,6.25,19.5,13.0,12.05,0.0
2016,3,7,18,30,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,2.5,5.5,19.0,2.5,0.0,0.0
2016,3,8,7,0,0.0,5.0,5.6,19.0,5.0,4.77,0.0
2016,3,8,7,15,0.0,20.0,5.55,19.0,20.0,18.56,8.95
2016,3,8,7,30,0.0,35.0,5.5,19.0,35.0,32.47,22.22
2016,3,8,7,45,0.0,55.0,5.45,19.5,55.0,50.05,37.95
2016,3,8,8,0,0.0,75.0,5.4,20.0,75.0,67.57,50.87
2016,3,8,8,15,0.0,97.0,5.5,20.0,97.0,87.28,67.34
2016,3,8,8,30,0.0,119.0,5.6,20.0,119.0,107.28,83.79
2016,3,8,8,45,0.0,63.0,5.75,20.5,63.0,58.59,43.19
2016,3,8,9,0,0.0,7.0,5.9,21.0,7.0,6.49,0.0
2016,3,8,9,15,0.0,8.0,5.95,21.5,8.0,7.42,0.49
2016,3,8,9,30,0.0,9.0,6.0,22.0,9.0,8.36,1.23
2016,3,8,9,45,7.5,114.0,6.1,22.5,119.0,109.39,83.42
2016,3,8,10,0,15.0,219.0,6.2,23.0,229.0,210.07,163.12
2016,3,8,10,15,46.5,267.5,6.1,23.5,299.5,275.18,213.58
2016,3,8,10,30,78.0,316.0,6.0,24.0,370.0,344.0,266.19
2016,3,8,10,45,133.5,340.5,5.95,24.5,437.5,413.54,319.14
2016,3,8,11,0,189.0,365.0,5.9,25.0,505.0,485.71,373.33
2016,3,8,11,15,255.0,366.5,5.7,25.0,562.0,553.64,424.51
2016,3,8,11,30,321.0,368.0,5.5,25.0,619.0,621.58,475.03
2016,3,8,11,45,397.0,346.5,5.3,25.5,663.5,678.61,516.49
2016,3,8,12,0,473.0,325.0,5.1,26.0,708.0,746.33,564.59
2016,3,8,12,15,495.5,322.0,4.85,26.0,726.5,781.2,588.24
2016,3,8,12,30,518.0,319.0,4.6,26.0,745.0,815.12,610.96
2016,3,8,12,45,437.5,350.5,4.45,26.0,710.0,786.93,588.35
2016,3,8,13,0,357.0,382.0,4.3,26.0,675.0,745.7,557.26
2016,3,8,13,15,398.0,359.5,4.1,25.5,682.5,769.19,576.03
2016,3,8,13,30,439.0,337.0,3.9,25.0,690.0,802.56,600.96
2016,3,8,13,45,343.5,358.0,3.75,25.0,630.5,726.37,545.24
2016,3,8,14,0,248.0,379.0,3.6,25.0,571.0,646.35,486.64
2016,3,8,14,15,242.5,366.0,3.45,25.0,548.0,628.6,474.67
2016,3,8,14,30,237.0,353.0,3.3,25.0,525.0,609.73,461.58
2016,3,8,14,45,493.5,253.0,3.2,25.5,590.5,767.41,580.13
2016,3,8,15,0,750.0,153.0,3.1,26.0,656.0,892.9,668.23
2016,3,8,15,15,684.0,161.5,3.0,26.0,598.5,828.18,623.89
2016,3,8,15,30,618.0,170.0,2.9,26.0,541.0,763.07,580.2
2016,3,8,15,45,643.5,152.0,2.85,26.0,511.0,747.76,571.3
2016,3,8,16,0,669.0,134.0,2.8,26.0,481.0,728.03,558.96
2016,3,8,16,15,636.0,127.0,2.6,25.5,430.0,670.35,519.65
2016,3,8,16,30,603.0,120.0,2.4,25.0,379.0,612.68,478.84
2016,3,8,16,45,557.5,111.5,2.2,24.5,325.5,545.0,429.36
2016,3,8,17,0,512.0,103.0,2.0,24.0,272.0,476.22,377.61
2016,3,8,17,15,446.5,91.0,1.95,23.0,218.5,398.38,317.93
2016,3,8,17,30,381.0,79.0,1.9,22.0,165.0,326.06,260.01
2016,3,8,17,45,284.5,62.5,1.9,21.5,116.5,238.71,187.59
2016,3,8,18,0,188.0,46.0,1.9,21.0,68.0,161.84,121.62
2016,3,8,18,15,94.0,23.0,2.2,20.5,34.0,72.9,29.06
2016,3,8,18,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,3.55,19.0,1.0,0.92,0.0
2016,3,9,7,30,0.0,2.0,3.5,19.0,2.0,1.85,0.0
2016,3,9,7,45,0.0,4.0,3.5,19.5,4.0,3.7,0.0
2016,3,9,8,0,0.0,6.0,3.5,20.0,6.0,5.55,0.0
2016,3,9,8,15,0.0,7.5,3.35,20.0,7.5,6.95,0.2
2016,3,9,8,30,0.0,9.0,3.2,20.0,9.0,8.34,1.36
2016,3,9,8,45,0.0,24.0,3.1,20.0,24.0,22.27,13.03
2016,3,9,9,0,0.0,39.0,3.0,20.0,39.0,36.23,24.6
2016,3,9,9,15,0.0,32.0,2.95,20.0,32.0,29.73,19.1
2016,3,9,9,30,0.0,25.0,2.9,20.0,25.0,23.23,13.64
2016,3,9,9,45,0.0,37.5,2.85,20.5,37.5,34.87,23.15
2016,3,9,10,0,0.0,50.0,2.8,21.0,50.0,46.54,32.55
2016,3,9,10,15,0.0,44.0,2.6,21.0,44.0,40.96,27.91
2016,3,9,10,30,0.0,38.0,2.4,21.0,38.0,35.38,23.29
2016,3,9,10,45,0.0,42.0,2.2,21.5,42.0,39.12,26.23
2016,3,9,11,0,0.0,46.0,2.0,22.0,46.0,42.87,29.14
2016,3,9,11,15,0.0,63.5,1.8,21.5,63.5,59.23,42.35
2016,3,9,11,30,0.0,81.0,1.6,21.0,81.0,75.61,55.52
2016,3,9,11,45,0.0,108.5,1.45,21.0,108.5,101.46,76.03
2016,3,9,12,0,0.0,136.0,1.3,21.0,136.0,127.51,96.48
2016,3,9,12,15,8.5,211.0,1.8,21.0,218.5,206.88,158.72
2016,3,9,12,30,17.0,286.0,2.3,21.0,301.0,288.23,221.29
2016,3,9,12,45,19.5,298.0,2.85,21.0,315.0,303.46,233.12
2016,3,9,13,0,22.0,310.0,3.4,21.0,329.0,318.9,245.35
2016,3,9,13,15,11.0,182.0,3.6,21.0,191.5,182.89,140.49
2016,3,9,13,30,0.0,54.0,3.8,21.0,54.0,50.38,35.12
2016,3,9,13,45,0.0,68.5,4.05,21.5,68.5,63.92,46.04
2016,3,9,14,0,0.0,83.0,4.3,22.0,83.0,77.47,56.84
2016,3,9,14,15,3.5,146.0,4.25,22.0,149.0,141.28,107.88
2016,3,9,14,30,7.0,209.0,4.2,22.0,215.0,207.34,160.03
2016,3,9,14,45,3.5,165.0,4.2,22.0,168.0,160.3,123.11
2016,3,9,15,0,0.0,121.0,4.2,22.0,121.0,113.82,86.33
2016,3,9,15,15,0.0,75.5,4.05,21.5,75.5,70.35,51.72
2016,3,9,15,30,0.0,30.0,3.9,21.0,30.0,27.9,17.3
2016,3,9,15,45,0.0,20.0,3.75,21.0,20.0,18.58,9.7
2016,3,9,16,0,0.0,10.0,3.6,21.0,10.0,9.28,2.04
2016,3,9,16,15,123.5,94.5,3.4,20.5,147.5,208.62,169.56
2016,3,9,16,30,247.0,179.0,3.2,20.0,285.0,399.9,323.38
2016,3,9,16,45,229.0,158.0,3.05,20.0,246.0,354.03,286.66
2016,3,9,17,0,211.0,137.0,2.9,20.0,207.0,308.98,250.79
2016,3,9,17,15,184.0,113.5,2.8,19.5,166.5,256.25,208.15
2016,3,9,17,30,157.0,90.0,2.7,19.0,126.0,205.5,165.87
2016,3,9,17,45,120.5,67.0,2.65,19.0,90.0,144.5,113.9
2016,3,9,18,0,84.0,44.0,2.6,19.0,54.0,95.43,70.95
2016,3,9,18,15,42.0,22.0,2.75,18.5,27.0,45.13,18.43
2016,3,9,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,5.15,13.0,0.5,0.48,0.0
2016,3,10,7,0,0.0,1.0,5.0,13.0,1.0,0.92,0.0
2016,3,10,7,15,0.0,4.5,4.8,13.0,4.5,4.16,0.0
2016,3,10,7,30,0.0,8.0,4.6,13.0,8.0,7.4,0.87
2016,3,10,7,45,0.0,12.0,4.4,13.5,12.0,11.11,4.29
2016,3,10,8,0,0.0,16.0,4.2,14.0,16.0,14.82,7.09
2016,3,10,8,15,0.0,20.5,4.3,14.5,20.5,19.01,10.67
2016,3,10,8,30,0.0,25.0,4.4,15.0,25.0,23.19,14.19
2016,3,10,8,45,0.0,54.5,4.5,15.5,54.5,50.66,37.4
2016,3,10,9,0,0.0,84.0,4.6,16.0,84.0,78.17,60.26
2016,3,10,9,15,22.0,155.0,4.75,16.0,167.5,148.83,118.15
2016,3,10,9,30,44.0,226.0,4.9,16.0,251.0,222.68,177.83
2016,3,10,9,45,95.0,260.5,5.1,16.5,319.0,281.41,224.32
2016,3,10,10,0,146.0,295.0,5.3,17.0,387.0,347.39,276.4
2016,3,10,10,15,150.0,312.0,5.45,17.0,411.5,376.45,299.34
2016,3,10,10,30,154.0,329.0,5.6,17.0,436.0,405.77,322.36
2016,3,10,10,45,87.0,301.5,5.8,17.5,362.5,342.63,271.48
2016,3,10,11,0,20.0,274.0,6.0,18.0,289.0,271.04,213.18
2016,3,10,11,15,12.5,228.0,6.0,18.0,237.5,223.4,175.24
2016,3,10,11,30,5.0,182.0,6.0,18.0,186.0,174.73,136.17
2016,3,10,11,45,2.5,147.0,6.05,18.5,149.0,139.88,107.91
2016,3,10,12,0,0.0,112.0,6.1,19.0,112.0,104.81,79.43
2016,3,10,12,15,0.0,76.5,6.0,19.0,76.5,71.44,52.49
2016,3,10,12,30,0.0,41.0,5.9,19.0,41.0,38.25,25.56
2016,3,10,12,45,1.0,99.5,5.85,19.0,101.0,94.03,70.78
2016,3,10,13,0,2.0,158.0,5.8,19.0,161.0,150.85,116.36
2016,3,10,13,15,1.0,136.5,5.7,19.0,138.0,129.36,99.13
2016,3,10,13,30,0.0,115.0,5.6,19.0,115.0,107.86,81.9
2016,3,10,13,45,8.0,192.5,5.6,19.0,199.0,190.82,148.63
2016,3,10,14,0,16.0,270.0,5.6,19.0,283.0,276.52,216.5
2016,3,10,14,15,8.5,214.0,5.35,19.0,221.0,213.31,166.55
2016,3,10,14,30,1.0,158.0,5.1,19.0,159.0,150.74,116.71
2016,3,10,14,45,0.5,147.5,4.95,19.0,148.0,140.12,108.42
2016,3,10,15,0,0.0,137.0,4.8,19.0,137.0,129.49,100.06
2016,3,10,15,15,3.0,163.0,4.75,19.0,165.0,158.46,123.8
2016,3,10,15,30,6.0,189.0,4.7,19.0,193.0,188.44,148.29
2016,3,10,15,45,3.0,114.5,4.7,19.0,116.5,110.48,85.5
2016,3,10,16,0,0.0,40.0,4.7,19.0,40.0,37.18,25.31
2016,3,10,16,15,0.0,27.5,4.45,18.5,27.5,25.54,15.76
2016,3,10,16,30,0.0,15.0,4.2,18.0,15.0,13.92,6.08
2016,3,10,16,45,0.0,13.0,3.95,18.0,13.0,12.05,4.55
2016,3,10,17,0,0.0,11.0,3.7,18.0,11.0,10.19,2.99
2016,3,10,17,15,0.0,9.0,3.7,17.5,9.0,8.34,1.43
2016,3,10,17,30,0.0,7.0,3.7,17.0,7.0,6.48,0.0
2016,3,10,17,45,0.0,4.5,3.75,17.0,4.5,4.16,0.0
2016,3,10,18,0,0.0,2.0,3.8,17.0,2.0,1.85,0.0
2016,3,10,18,15,0.0,1.0,3.8,16.5,1.0,0.92,0.0
2016,3,10,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,0.65,15.0,2.0,1.91,0.0
2016,3,11,7,0,0.0,4.0,0.7,15.0,4.0,3.7,0.0
2016,3,11,7,15,0.0,11.5,0.9,15.0,11.5,10.65,3.28
2016,3,11,7,30,0.0,19.0,1.1,15.0,19.0,17.61,9.85
2016,3,11,7,45,0.0,29.5,1.35,15.5,29.5,27.37,18.71
2016,3,11,8,0,0.0,40.0,1.6,16.0,40.0,37.14,26.04
2016,3,11,8,15,0.0,50.5,1.8,16.5,50.5,46.93,34.28
2016,3,11,8,30,0.0,61.0,2.0,17.0,61.0,56.72,42.38
2016,3,11,8,45,0.0,63.0,2.2,17.5,63.0,58.59,43.72
2016,3,11,9,0,0.0,65.0,2.4,18.0,65.0,60.47,45.03
2016,3,11,9,15,0.0,56.0,2.6,18.0,56.0,52.09,37.9
2016,3,11,9,30,0.0,47.0,2.8,18.0,47.0,43.71,30.82
2016,3,11,9,45,0.0,32.5,3.0,18.5,32.5,30.22,19.48
2016,3,11,10,0,0.0,18.0,3.2,19.0,18.0,16.74,8.22
2016,3,11,10,15,0.0,19.5,3.2,19.0,19.5,18.14,9.34
2016,3,11,10,30,0.0,21.0,3.2,19.0,21.0,19.54,10.47
2016,3,11,10,45,29.0,179.0,3.25,19.5,201.0,188.39,147.17
2016,3,11,11,0,58.0,337.0,3.3,20.0,381.0,361.86,280.97
2016,3,11,11,15,57.0,349.0,3.25,20.0,393.5,377.47,291.81
2016,3,11,11,30,56.0,361.0,3.2,20.0,406.0,392.99,303.09
2016,3,11,11,45,153.0,384.5,3.15,20.5,510.0,508.51,390.75
2016,3,11,12,0,250.0,408.0,3.1,21.0,614.0,624.3,475.51
2016,3,11,12,15,261.5,410.0,3.0,21.0,626.5,656.28,497.43
2016,3,11,12,30,273.0,412.0,2.9,21.0,639.0,679.82,513.82
2016,3,11,12,45,250.0,415.5,2.85,21.5,623.5,671.98,506.39
2016,3,11,13,0,227.0,419.0,2.8,22.0,608.0,650.83,490.01
2016,3,11,13,15,361.5,369.0,2.85,22.0,665.5,745.64,561.41
2016,3,11,13,30,496.0,319.0,2.9,22.0,723.0,841.11,631.07
2016,3,11,13,45,248.0,213.0,2.95,22.0,415.0,475.81,368.51
2016,3,11,14,0,0.0,107.0,3.0,22.0,107.0,100.22,74.49
2016,3,11,14,15,1.5,139.0,3.0,22.0,140.0,132.52,100.68
2016,3,11,14,30,3.0,171.0,3.0,22.0,173.0,165.47,126.81
2016,3,11,14,45,3.0,176.5,3.0,22.0,178.5,171.21,131.49
2016,3,11,15,0,3.0,182.0,3.0,22.0,184.0,177.13,136.41
2016,3,11,15,15,1.5,134.5,2.95,21.5,135.5,128.58,98.42
2016,3,11,15,30,0.0,87.0,2.9,21.0,87.0,81.08,60.63
2016,3,11,15,45,13.5,145.5,2.85,21.0,153.0,150.65,117.53
2016,3,11,16,0,27.0,204.0,2.8,21.0,219.0,224.55,177.0
2016,3,11,16,15,23.0,183.0,2.5,20.5,194.5,199.8,157.79
2016,3,11,16,30,19.0,162.0,2.2,20.0,170.0,175.26,138.74
2016,3,11,16,45,13.0,141.0,1.9,19.5,146.0,149.55,118.37
2016,3,11,17,0,7.0,120.0,1.6,19.0,122.0,124.3,98.02
2016,3,11,17,15,3.5,98.0,1.4,18.5,99.0,99.87,78.05
2016,3,11,17,30,0.0,76.0,1.2,18.0,76.0,75.58,57.78
2016,3,11,17,45,0.0,54.0,1.05,17.5,54.0,53.1,38.71
2016,3,11,18,0,0.0,32.0,0.9,17.0,32.0,30.04,18.94
2016,3,11,18,15,0.0,16.0,0.9,17.0,16.0,14.84,3.56
2016,3,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,46.5,9.5,1.15,13.5,12.0,9.05,0.0
2016,3,12,7,0,93.0,19.0,1.3,14.0,24.0,14.97,0.0
2016,3,12,7,15,216.5,37.0,1.35,14.5,66.5,28.74,18.64
2016,3,12,7,30,340.0,55.0,1.4,15.0,109.0,41.94,31.18
2016,3,12,7,45,439.5,64.5,1.5,15.5,163.5,48.75,37.62
2016,3,12,8,0,539.0,74.0,1.6,16.0,218.0,72.43,44.54
2016,3,12,8,15,593.5,81.5,1.75,16.5,274.0,121.24,71.91
2016,3,12,8,30,648.0,89.0,1.9,17.0,330.0,176.89,113.72
2016,3,12,8,45,702.0,90.0,2.1,17.5,387.5,233.27,160.68
2016,3,12,9,0,756.0,91.0,2.3,18.0,445.0,298.41,216.52
2016,3,12,9,15,488.5,170.5,2.4,18.0,409.0,321.39,245.51
2016,3,12,9,30,221.0,250.0,2.5,18.0,373.0,315.11,246.32
2016,3,12,9,45,139.0,263.5,2.6,18.5,343.0,305.16,239.31
2016,3,12,10,0,57.0,277.0,2.7,19.0,313.0,284.67,222.76
2016,3,12,10,15,172.0,301.5,2.65,19.5,420.0,380.02,296.69
2016,3,12,10,30,287.0,326.0,2.6,20.0,527.0,488.95,378.86
2016,3,12,10,45,178.5,338.5,2.6,20.5,466.0,442.5,341.51
2016,3,12,11,0,70.0,351.0,2.6,21.0,405.0,383.83,294.78
2016,3,12,11,15,86.5,371.0,2.6,21.0,439.5,421.16,322.97
2016,3,12,11,30,103.0,391.0,2.6,21.0,474.0,459.93,351.6
2016,3,12,11,45,276.0,366.5,2.6,21.5,593.0,600.29,457.18
2016,3,12,12,0,449.0,342.0,2.6,22.0,712.0,745.57,561.76
2016,3,12,12,15,245.5,354.5,2.65,22.0,557.5,585.76,443.84
2016,3,12,12,30,42.0,367.0,2.7,22.0,403.0,401.98,304.89
2016,3,12,12,45,298.5,341.0,2.8,22.0,590.5,639.96,487.1
2016,3,12,13,0,555.0,315.0,2.9,22.0,778.0,876.86,656.66
2016,3,12,13,15,498.5,328.5,2.95,22.0,740.5,846.64,633.38
2016,3,12,13,30,442.0,342.0,3.0,22.0,703.0,813.06,609.84
2016,3,12,13,45,673.0,227.5,3.1,22.0,763.5,926.83,695.75
2016,3,12,14,0,904.0,113.0,3.2,22.0,824.0,1015.61,755.78
2016,3,12,14,15,521.5,238.5,3.15,22.0,645.5,787.54,597.94
2016,3,12,14,30,139.0,364.0,3.1,22.0,467.0,527.76,402.53
2016,3,12,14,45,496.5,238.5,3.05,22.0,582.0,756.28,580.22
2016,3,12,15,0,854.0,113.0,3.0,22.0,697.0,942.91,711.74
2016,3,12,15,15,839.5,110.5,2.95,22.0,655.0,909.77,688.75
2016,3,12,15,30,825.0,108.0,2.9,22.0,613.0,873.86,665.73
2016,3,12,15,45,555.5,167.0,2.85,22.0,495.5,685.45,533.45
2016,3,12,16,0,286.0,226.0,2.8,22.0,378.0,501.4,393.73
2016,3,12,16,15,509.5,158.5,2.6,21.5,395.5,603.24,477.24
2016,3,12,16,30,733.0,91.0,2.4,21.0,413.0,677.88,535.57
2016,3,12,16,45,699.5,84.0,2.2,20.5,358.5,614.91,489.89
2016,3,12,17,0,666.0,77.0,2.0,20.0,304.0,552.68,443.01
2016,3,12,17,15,608.0,69.5,1.85,19.0,248.0,476.05,384.04
2016,3,12,17,30,550.0,62.0,1.7,18.0,192.0,403.49,325.59
2016,3,12,17,45,463.0,50.5,1.6,17.5,139.5,316.29,252.49
2016,3,12,18,0,376.0,39.0,1.5,17.0,87.0,237.76,183.62
2016,3,12,18,15,188.0,19.5,1.55,16.5,43.5,116.4,67.88
2016,3,12,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,64.5,10.0,2.7,13.5,13.5,9.53,0.0
2016,3,13,7,0,129.0,20.0,3.0,14.0,27.0,15.74,0.0
2016,3,13,7,15,264.0,36.0,3.25,14.5,72.0,27.89,18.05
2016,3,13,7,30,399.0,52.0,3.5,15.0,117.0,40.58,30.02
2016,3,13,7,45,494.5,61.0,3.75,16.0,174.0,45.39,34.58
2016,3,13,8,0,590.0,70.0,4.0,17.0,231.0,72.03,42.16
2016,3,13,8,15,327.0,111.0,4.1,17.5,204.0,120.26,81.81
2016,3,13,8,30,64.0,152.0,4.2,18.0,177.0,142.41,110.51
2016,3,13,8,45,160.0,175.5,4.35,19.0,248.5,188.35,144.06
2016,3,13,9,0,256.0,199.0,4.5,20.0,320.0,247.37,189.2
2016,3,13,9,15,558.0,146.0,4.4,20.5,447.5,326.57,247.95
2016,3,13,9,30,860.0,93.0,4.3,21.0,575.0,439.38,335.93
