Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,11,0,16.0,273.0,6.8,25.0,286.0,267.17,204.19
2016,3,23,11,15,135.5,345.0,6.7,25.0,458.5,439.7,338.14
2016,3,23,11,30,255.0,417.0,6.6,25.0,631.0,621.45,474.44
2016,3,23,11,45,279.5,419.5,6.5,25.5,658.5,658.74,500.4
2016,3,23,12,0,304.0,422.0,6.4,26.0,686.0,696.59,526.87
2016,3,23,12,15,302.0,426.0,6.25,26.0,689.5,711.93,537.23
2016,3,23,12,30,300.0,430.0,6.1,26.0,693.0,725.96,546.68
2016,3,23,12,45,366.5,401.5,5.95,26.5,722.0,770.73,579.12
2016,3,23,13,0,433.0,373.0,5.8,27.0,751.0,824.84,617.29
2016,3,23,13,15,321.0,403.5,5.65,27.0,681.5,745.89,558.27
2016,3,23,13,30,209.0,434.0,5.5,27.0,612.0,661.01,494.84
2016,3,23,13,45,283.5,406.0,5.4,27.0,642.5,721.91,540.88
2016,3,23,14,0,358.0,378.0,5.3,27.0,673.0,768.54,576.06
2016,3,23,14,15,366.0,361.5,5.15,27.0,654.0,759.44,570.02
2016,3,23,14,30,374.0,345.0,5.0,27.0,635.0,748.28,562.87
2016,3,23,14,45,592.0,240.0,4.9,27.0,674.5,853.36,643.63
2016,3,23,15,0,810.0,135.0,4.8,27.0,714.0,934.2,700.69
2016,3,23,15,15,560.0,209.5,4.65,26.5,599.0,769.08,585.93
2016,3,23,15,30,310.0,284.0,4.5,26.0,484.0,602.15,461.81
2016,3,23,15,45,519.0,203.5,4.4,26.0,507.5,697.88,538.64
2016,3,23,16,0,728.0,123.0,4.3,26.0,531.0,770.01,593.75
2016,3,23,16,15,699.5,117.5,4.05,25.5,478.5,714.52,555.53
2016,3,23,16,30,671.0,112.0,3.8,25.0,426.0,658.69,517.12
2016,3,23,16,45,627.5,106.0,3.6,25.0,370.5,591.61,467.49
2016,3,23,17,0,584.0,100.0,3.4,25.0,315.0,526.29,417.76
2016,3,23,17,15,527.0,90.5,3.2,24.0,259.5,450.98,360.34
2016,3,23,17,30,470.0,81.0,3.0,23.0,204.0,377.08,301.81
2016,3,23,17,45,382.5,67.5,2.8,22.5,151.5,292.04,231.63
2016,3,23,18,0,295.0,54.0,2.6,22.0,99.0,216.26,167.15
2016,3,23,18,15,147.5,36.0,2.85,21.5,58.5,121.06,85.69
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,18.0,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,8.58,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,172.0,16.0,5.9,9.5,33.5,12.58,0.0
2016,3,24,7,0,344.0,32.0,6.1,10.0,67.0,25.29,15.96
2016,3,24,7,15,454.0,42.5,6.3,10.0,120.0,32.23,23.13
2016,3,24,7,30,564.0,53.0,6.5,10.0,173.0,38.82,29.48
2016,3,24,7,45,636.0,58.5,6.7,10.5,232.5,40.92,31.5
2016,3,24,8,0,708.0,64.0,6.9,11.0,292.0,94.96,51.61
2016,3,24,8,15,749.5,69.0,6.9,11.5,351.0,152.06,91.01
2016,3,24,8,30,791.0,74.0,6.9,12.0,410.0,214.12,143.12
2016,3,24,8,45,821.5,77.5,6.95,12.5,467.5,276.7,199.79
2016,3,24,9,0,852.0,81.0,7.0,13.0,525.0,342.22,259.73
2016,3,24,9,15,873.0,84.5,6.95,13.5,578.0,409.6,320.59
2016,3,24,9,30,894.0,88.0,6.9,14.0,631.0,474.8,378.19
2016,3,24,9,45,912.0,89.0,6.85,14.5,679.5,536.96,431.72
2016,3,24,10,0,930.0,90.0,6.8,15.0,728.0,599.18,483.57
2016,3,24,10,15,941.5,92.0,6.75,15.5,769.0,658.16,531.25
2016,3,24,10,30,953.0,94.0,6.7,16.0,810.0,715.91,576.54
2016,3,24,10,45,963.5,94.5,6.65,16.5,844.0,770.02,616.93
2016,3,24,11,0,974.0,95.0,6.6,17.0,878.0,822.24,653.55
2016,3,24,11,15,979.5,96.0,6.5,17.0,903.0,868.85,686.63
2016,3,24,11,30,985.0,97.0,6.4,17.0,928.0,912.67,717.37
2016,3,24,11,45,987.5,98.0,6.35,17.5,944.0,950.9,742.63
2016,3,24,12,0,990.0,99.0,6.3,18.0,960.0,985.76,765.26
2016,3,24,12,15,991.5,99.5,6.2,18.0,966.5,1015.65,785.43
2016,3,24,12,30,993.0,100.0,6.1,18.0,973.0,1041.8,802.93
2016,3,24,12,45,992.5,100.0,6.1,18.5,970.5,1061.67,815.13
2016,3,24,13,0,992.0,100.0,6.1,19.0,968.0,1077.5,824.62
2016,3,24,13,15,990.0,99.5,6.0,19.0,956.5,1087.24,830.89
2016,3,24,13,30,988.0,99.0,5.9,19.0,945.0,1092.8,834.42
2016,3,24,13,45,983.5,98.0,5.85,19.0,924.5,1091.14,833.53
2016,3,24,14,0,979.0,97.0,5.8,19.0,904.0,1085.3,829.96
2016,3,24,14,15,972.5,96.0,5.7,19.0,875.0,1073.36,821.98
2016,3,24,14,30,966.0,95.0,5.6,19.0,846.0,1057.42,811.41
2016,3,24,14,45,954.5,94.5,5.55,19.0,808.0,1033.35,795.72
2016,3,24,15,0,943.0,94.0,5.5,19.0,770.0,1005.72,777.67
2016,3,24,15,15,931.0,92.0,5.35,19.0,726.0,972.57,755.06
2016,3,24,15,30,919.0,90.0,5.2,19.0,682.0,936.3,730.29
2016,3,24,15,45,904.0,86.5,5.1,19.0,632.5,892.8,700.64
2016,3,24,16,0,889.0,83.0,5.0,19.0,583.0,846.88,669.06
2016,3,24,16,15,865.5,79.5,4.65,18.5,527.5,798.38,635.11
2016,3,24,16,30,842.0,76.0,4.3,18.0,472.0,742.03,594.93
2016,3,24,16,45,810.5,71.5,3.95,18.0,414.0,677.96,547.82
2016,3,24,17,0,779.0,67.0,3.6,18.0,356.0,614.19,499.46
2016,3,24,17,15,729.5,61.5,3.15,17.0,296.0,538.83,440.45
2016,3,24,17,30,680.0,56.0,2.7,16.0,236.0,466.43,381.33
2016,3,24,17,45,599.0,48.0,2.3,15.0,178.0,382.01,310.04
2016,3,24,18,0,518.0,40.0,1.9,14.0,120.0,302.37,239.99
2016,3,24,18,15,366.5,28.0,1.85,13.5,72.5,198.82,146.94
2016,3,24,18,30,215.0,16.0,1.8,13.0,25.0,102.22,0.0
2016,3,24,18,45,107.5,8.0,1.75,12.5,12.5,7.63,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,193.0,16.5,0.95,7.5,37.0,12.9,0.0
2016,3,25,7,0,386.0,33.0,1.0,8.0,74.0,26.04,17.02
2016,3,25,7,15,490.5,43.0,0.9,8.5,128.5,32.51,23.68
2016,3,25,7,30,595.0,53.0,0.8,9.0,183.0,38.66,29.6
2016,3,25,7,45,654.5,60.5,0.75,10.0,242.0,42.36,32.98
2016,3,25,8,0,714.0,68.0,0.7,11.0,301.0,100.75,55.64
2016,3,25,8,15,753.5,73.0,1.05,12.0,359.5,158.04,94.93
2016,3,25,8,30,793.0,78.0,1.4,13.0,418.0,220.06,146.0
2016,3,25,8,45,817.5,82.5,1.8,14.5,474.0,282.18,200.49
2016,3,25,9,0,842.0,87.0,2.2,16.0,530.0,346.52,256.89
2016,3,25,9,15,861.5,90.5,2.15,16.5,581.5,409.95,311.86
2016,3,25,9,30,881.0,94.0,2.1,17.0,633.0,476.62,367.41
2016,3,25,9,45,892.5,98.0,2.05,17.5,679.0,537.62,416.66
2016,3,25,10,0,904.0,102.0,2.0,18.0,725.0,598.04,463.48
2016,3,25,10,15,914.5,104.0,1.95,18.0,764.5,655.13,507.03
2016,3,25,10,30,925.0,106.0,1.9,18.0,804.0,710.95,548.22
2016,3,25,10,45,929.5,109.5,1.85,18.5,835.5,762.45,583.59
2016,3,25,11,0,934.0,113.0,1.8,19.0,867.0,811.65,614.68
2016,3,25,11,15,939.0,114.0,1.75,19.0,891.0,856.32,643.3
2016,3,25,11,30,944.0,115.0,1.7,19.0,915.0,898.28,669.73
2016,3,25,11,45,943.0,118.5,1.7,19.5,929.0,934.64,691.48
2016,3,25,12,0,942.0,122.0,1.7,20.0,943.0,967.59,710.85
2016,3,25,12,15,942.5,122.0,1.7,20.0,949.0,994.91,727.85
2016,3,25,12,30,943.0,122.0,1.7,20.0,955.0,1018.63,742.61
2016,3,25,12,45,937.0,125.0,1.75,20.5,950.5,1035.46,752.37
2016,3,25,13,0,931.0,128.0,1.8,21.0,946.0,1048.37,759.8
2016,3,25,13,15,927.5,127.5,1.9,21.0,933.5,1056.19,766.34
2016,3,25,13,30,924.0,127.0,2.0,21.0,921.0,1060.06,770.56
2016,3,25,13,45,914.5,127.5,2.1,21.5,899.0,1055.08,767.82
2016,3,25,14,0,905.0,128.0,2.2,22.0,877.0,1046.23,762.78
2016,3,25,14,15,897.0,126.5,2.25,22.0,847.5,1032.95,755.89
2016,3,25,14,30,889.0,125.0,2.3,22.0,818.0,1015.99,746.73
2016,3,25,14,45,877.5,122.5,2.4,22.0,781.0,999.65,738.62
2016,3,25,15,0,866.0,120.0,2.5,22.0,744.0,971.15,722.45
2016,3,25,15,15,851.5,117.0,2.55,21.5,700.0,936.16,702.79
2016,3,25,15,30,837.0,114.0,2.6,21.0,656.0,898.39,681.01
2016,3,25,15,45,816.5,110.5,2.65,21.0,606.5,852.31,651.88
2016,3,25,16,0,796.0,107.0,2.7,21.0,557.0,804.37,621.02
2016,3,25,16,15,769.5,102.0,2.45,20.5,503.0,748.4,583.17
2016,3,25,16,30,743.0,97.0,2.2,20.0,449.0,695.44,546.89
2016,3,25,16,45,707.0,91.0,2.0,20.0,392.5,630.65,500.36
2016,3,25,17,0,671.0,85.0,1.8,20.0,336.0,566.87,452.0
2016,3,25,17,15,617.5,77.5,1.65,18.5,278.0,491.97,396.1
2016,3,25,17,30,564.0,70.0,1.5,17.0,220.0,420.73,340.37
2016,3,25,17,45,480.0,59.0,1.4,16.0,165.5,334.17,269.31
2016,3,25,18,0,396.0,48.0,1.3,15.0,111.0,255.82,202.21
2016,3,25,18,15,262.0,32.5,1.3,14.5,67.0,162.26,119.77
2016,3,25,18,30,128.0,17.0,1.3,14.0,23.0,72.79,0.0
2016,3,25,18,45,64.0,8.5,1.35,14.0,11.5,26.07,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,97.5,21.5,0.75,10.5,32.5,16.91,1.59
2016,3,26,7,0,195.0,43.0,0.8,11.0,65.0,33.41,23.29
2016,3,26,7,15,291.5,61.0,0.95,11.5,115.0,46.38,35.72
2016,3,26,7,30,388.0,79.0,1.1,12.0,165.0,58.74,47.16
2016,3,26,7,45,194.0,82.0,1.25,13.0,125.0,64.19,52.03
2016,3,26,8,0,0.0,85.0,1.4,14.0,85.0,77.67,60.73
2016,3,26,8,15,53.5,134.5,1.55,14.5,158.0,124.17,96.99
2016,3,26,8,30,107.0,184.0,1.7,15.0,231.0,176.89,137.75
2016,3,26,8,45,226.5,198.0,1.85,16.0,313.0,227.28,174.42
2016,3,26,9,0,346.0,212.0,2.0,17.0,395.0,295.25,226.46
2016,3,26,9,15,238.0,248.5,1.95,17.5,380.5,309.44,240.5
2016,3,26,9,30,130.0,285.0,1.9,18.0,366.0,311.99,243.44
2016,3,26,9,45,128.5,309.0,1.9,18.5,394.0,343.27,267.11
2016,3,26,10,0,127.0,333.0,1.9,19.0,422.0,374.49,290.09
2016,3,26,10,15,92.5,337.0,1.9,19.5,404.0,366.8,283.09
2016,3,26,10,30,58.0,341.0,1.9,20.0,386.0,355.26,273.07
2016,3,26,10,45,153.5,369.5,1.9,20.5,493.5,457.01,349.7
2016,3,26,11,0,249.0,398.0,1.9,21.0,601.0,569.24,431.06
2016,3,26,11,15,393.5,362.5,1.9,21.0,692.5,664.69,501.08
2016,3,26,11,30,538.0,327.0,1.9,21.0,784.0,774.57,579.35
2016,3,26,11,45,529.5,338.0,1.95,21.5,795.0,801.16,595.36
2016,3,26,12,0,521.0,349.0,2.0,22.0,806.0,825.41,610.37
2016,3,26,12,15,509.5,356.0,2.05,22.0,805.0,840.63,620.47
2016,3,26,12,30,498.0,363.0,2.1,22.0,804.0,853.26,628.93
2016,3,26,12,45,521.0,354.5,2.15,22.5,815.0,881.04,647.29
2016,3,26,13,0,544.0,346.0,2.2,23.0,826.0,907.05,664.25
2016,3,26,13,15,451.0,375.5,2.2,23.0,770.5,855.01,627.37
2016,3,26,13,30,358.0,405.0,2.2,23.0,715.0,790.51,582.51
2016,3,26,13,45,458.5,355.5,2.25,23.0,742.5,853.44,629.36
2016,3,26,14,0,559.0,306.0,2.3,23.0,770.0,903.94,666.64
2016,3,26,14,15,506.5,309.5,2.25,23.0,719.5,854.9,632.72
2016,3,26,14,30,454.0,313.0,2.2,23.0,669.0,804.28,598.34
2016,3,26,14,45,423.5,310.0,2.15,23.0,630.5,767.08,573.38
2016,3,26,15,0,393.0,307.0,2.1,23.0,592.0,716.7,539.26
2016,3,26,15,15,475.0,257.5,2.05,23.0,581.0,743.95,561.85
2016,3,26,15,30,557.0,208.0,2.0,23.0,570.0,751.54,570.45
2016,3,26,15,45,411.0,228.0,1.95,23.0,484.0,631.36,483.55
2016,3,26,16,0,265.0,248.0,1.9,23.0,398.0,507.49,392.29
2016,3,26,16,15,223.0,227.0,1.7,22.5,345.0,429.71,335.91
2016,3,26,16,30,181.0,206.0,1.5,22.0,292.0,367.28,289.26
2016,3,26,16,45,167.0,183.0,1.35,21.5,254.5,325.33,258.09
2016,3,26,17,0,153.0,160.0,1.2,21.0,217.0,284.1,226.61
2016,3,26,17,15,139.0,134.5,1.1,20.0,179.5,240.56,192.95
2016,3,26,17,30,125.0,109.0,1.0,19.0,142.0,197.85,158.81
2016,3,26,17,45,99.5,84.0,0.95,18.5,106.5,150.8,119.64
2016,3,26,18,0,74.0,59.0,0.9,18.0,71.0,105.75,81.28
2016,3,26,18,15,37.0,37.0,0.9,17.5,43.0,62.27,43.41
2016,3,26,18,30,0.0,15.0,0.9,17.0,15.0,13.92,0.0
2016,3,26,18,45,0.0,7.5,0.95,17.0,7.5,7.15,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,27,6,45,2.5,19.0,2.15,15.0,19.5,17.6,3.79
2016,3,27,7,0,5.0,38.0,2.6,16.0,39.0,34.35,23.65
2016,3,27,7,15,24.5,62.5,2.85,16.5,68.5,53.72,41.37
2016,3,27,7,30,44.0,87.0,3.1,17.0,98.0,73.14,58.82
2016,3,27,7,45,63.5,110.5,3.4,17.5,130.0,91.99,75.41
2016,3,27,8,0,83.0,134.0,3.7,18.0,162.0,118.85,90.99
2016,3,27,8,15,330.5,133.5,3.9,18.0,274.0,154.38,108.53
2016,3,27,8,30,578.0,133.0,4.1,18.0,386.0,224.36,156.49
2016,3,27,8,45,459.0,174.0,4.35,18.5,391.0,266.95,198.28
2016,3,27,9,0,340.0,215.0,4.6,19.0,396.0,296.61,227.7
2016,3,27,9,15,170.0,174.0,4.8,19.0,264.5,220.27,171.82
2016,3,27,9,30,0.0,133.0,5.0,19.0,133.0,123.27,95.37
2016,3,27,9,45,12.5,200.0,5.2,19.5,208.5,190.65,149.13
2016,3,27,10,0,25.0,267.0,5.4,20.0,284.0,259.67,203.09
2016,3,27,10,15,98.5,321.0,5.45,20.0,395.0,356.15,278.85
2016,3,27,10,30,172.0,375.0,5.5,20.0,506.0,463.07,361.45
2016,3,27,10,45,259.0,375.5,5.6,20.5,582.0,539.69,420.06
2016,3,27,11,0,346.0,376.0,5.7,21.0,658.0,621.61,481.98
2016,3,27,11,15,591.5,273.0,5.65,21.0,771.5,741.99,576.33
2016,3,27,11,30,837.0,170.0,5.6,21.0,885.0,870.58,672.44
2016,3,27,11,45,864.5,156.5,5.6,21.0,906.5,912.33,700.93
2016,3,27,12,0,892.0,143.0,5.6,21.0,928.0,946.17,724.16
2016,3,27,12,15,894.0,143.5,5.5,21.0,934.5,974.07,742.57
2016,3,27,12,30,896.0,144.0,5.4,21.0,941.0,998.64,758.65
2016,3,27,12,45,901.5,140.0,5.35,21.5,940.0,1018.65,770.43
2016,3,27,13,0,907.0,136.0,5.3,22.0,939.0,1035.11,779.81
2016,3,27,13,15,904.5,135.5,5.2,22.0,927.5,1043.58,784.99
2016,3,27,13,30,902.0,135.0,5.1,22.0,916.0,1048.21,787.73
2016,3,27,13,45,902.0,131.0,5.1,22.0,896.5,1047.84,788.08
2016,3,27,14,0,902.0,127.0,5.1,22.0,877.0,1043.54,785.97
2016,3,27,14,15,895.0,125.0,5.05,22.0,848.5,1030.56,777.71
2016,3,27,14,30,888.0,123.0,5.0,22.0,820.0,1013.88,767.13
2016,3,27,14,45,882.0,119.0,4.95,22.0,784.5,992.39,753.38
2016,3,27,15,0,876.0,115.0,4.9,22.0,749.0,967.38,737.33
2016,3,27,15,15,862.0,112.0,4.85,21.5,706.0,940.73,721.64
2016,3,27,15,30,848.0,109.0,4.8,21.0,663.0,902.99,698.08
2016,3,27,15,45,833.5,104.0,4.75,21.0,614.5,859.94,669.25
2016,3,27,16,0,819.0,99.0,4.7,21.0,566.0,814.61,638.55
2016,3,27,16,15,793.5,95.0,4.45,20.5,512.0,759.67,600.56
2016,3,27,16,30,768.0,91.0,4.2,20.0,458.0,703.89,561.66
2016,3,27,16,45,736.0,85.0,4.0,20.0,401.5,643.9,518.12
2016,3,27,17,0,704.0,79.0,3.8,20.0,345.0,581.42,470.32
2016,3,27,17,15,652.5,72.0,3.35,19.0,287.0,506.73,412.14
2016,3,27,17,30,601.0,65.0,2.9,18.0,229.0,435.52,354.45
2016,3,27,17,45,523.5,55.5,2.5,17.0,173.5,352.08,284.73
2016,3,27,18,0,446.0,46.0,2.1,16.0,118.0,276.12,218.65
2016,3,27,18,15,223.0,36.5,2.05,15.5,72.5,149.91,111.36
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,30.45,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,12.87,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.0,18.5,2.9,8.5,40.5,14.27,3.43
2016,3,28,7,0,366.0,37.0,3.1,9.0,81.0,29.06,19.89
2016,3,28,7,15,464.5,48.0,3.15,10.0,135.0,36.22,26.91
2016,3,28,7,30,563.0,59.0,3.2,11.0,189.0,43.01,33.25
2016,3,28,7,45,621.0,66.5,3.3,12.0,247.0,51.71,41.06
2016,3,28,8,0,679.0,74.0,3.4,13.0,305.0,104.76,58.4
2016,3,28,8,15,719.0,80.0,3.45,13.5,363.0,161.4,98.97
2016,3,28,8,30,759.0,86.0,3.5,14.0,421.0,226.23,153.2
2016,3,28,8,45,785.0,91.0,3.55,15.0,476.5,287.16,207.01
2016,3,28,9,0,811.0,96.0,3.6,16.0,532.0,350.54,262.82
2016,3,28,9,15,831.5,99.5,3.45,16.5,583.5,412.55,316.83
2016,3,28,9,30,852.0,103.0,3.3,17.0,635.0,475.7,369.97
2016,3,28,9,45,865.0,106.5,3.2,17.5,680.5,535.9,419.06
2016,3,28,10,0,878.0,110.0,3.1,18.0,726.0,596.67,466.65
2016,3,28,10,15,889.0,112.5,3.0,18.5,765.0,653.09,509.32
2016,3,28,10,30,900.0,115.0,2.9,19.0,804.0,708.35,549.59
2016,3,28,10,45,905.5,118.0,2.85,19.5,835.0,758.77,585.02
2016,3,28,11,0,911.0,121.0,2.8,20.0,866.0,807.02,616.32
2016,3,28,11,15,916.0,122.0,2.7,20.0,889.5,850.6,644.74
2016,3,28,11,30,921.0,123.0,2.6,20.0,913.0,891.54,670.97
2016,3,28,11,45,921.5,125.5,2.55,20.5,927.0,927.22,692.44
2016,3,28,12,0,922.0,128.0,2.5,21.0,941.0,959.65,711.52
2016,3,28,12,15,922.5,128.5,2.45,21.0,946.5,986.74,728.32
2016,3,28,12,30,923.0,129.0,2.4,21.0,952.0,1010.32,742.82
2016,3,28,12,45,918.5,130.5,2.35,21.5,948.0,1026.48,751.1
2016,3,28,13,0,914.0,132.0,2.3,22.0,944.0,1038.81,757.01
2016,3,28,13,15,910.5,131.5,2.2,22.0,931.0,1046.24,760.76
2016,3,28,13,30,907.0,131.0,2.1,22.0,918.0,1049.8,762.16
2016,3,28,13,45,897.0,132.0,2.05,22.5,896.0,1044.58,757.31
2016,3,28,14,0,887.0,133.0,2.0,23.0,874.0,1035.58,750.3
2016,3,28,14,15,879.0,131.0,1.95,23.0,844.5,1021.69,741.82
2016,3,28,14,30,871.0,129.0,1.9,23.0,815.0,1013.11,736.94
2016,3,28,14,45,858.0,127.5,1.9,23.0,778.0,987.7,721.95
2016,3,28,15,0,845.0,126.0,1.9,23.0,741.0,959.07,705.06
2016,3,28,15,15,830.0,123.0,1.9,23.0,697.5,923.9,683.86
2016,3,28,15,30,815.0,120.0,1.9,23.0,654.0,886.05,660.8
2016,3,28,15,45,794.0,116.5,1.95,23.0,604.5,840.01,632.46
2016,3,28,16,0,773.0,113.0,2.0,23.0,555.0,792.22,602.48
2016,3,28,16,15,746.0,108.0,1.9,22.5,501.5,740.48,569.09
2016,3,28,16,30,719.0,103.0,1.8,22.0,448.0,684.34,531.91
2016,3,28,16,45,681.0,97.0,1.75,21.5,392.0,619.02,487.0
2016,3,28,17,0,643.0,91.0,1.7,21.0,336.0,554.95,440.46
2016,3,28,17,15,590.0,83.0,1.55,20.0,279.0,481.0,384.83
2016,3,28,17,30,537.0,75.0,1.4,19.0,222.0,410.7,329.68
2016,3,28,17,45,456.5,63.5,1.25,18.0,168.0,326.69,261.3
2016,3,28,18,0,376.0,52.0,1.1,17.0,114.0,250.48,196.74
2016,3,28,18,15,252.5,35.5,1.1,16.5,70.0,159.74,118.41
2016,3,28,18,30,129.0,19.0,1.1,16.0,26.0,76.55,10.22
2016,3,28,18,45,64.5,9.5,1.15,15.5,13.0,27.09,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,119.0,23.5,1.6,14.0,38.0,18.35,6.92
2016,3,29,7,0,238.0,47.0,1.9,15.0,76.0,36.35,25.72
2016,3,29,7,15,329.0,62.5,2.05,15.5,126.5,47.2,35.96
2016,3,29,7,30,420.0,78.0,2.2,16.0,177.0,57.53,45.4
2016,3,29,7,45,485.5,88.5,2.4,17.0,233.0,69.4,49.17
2016,3,29,8,0,551.0,99.0,2.6,18.0,289.0,117.87,72.44
2016,3,29,8,15,275.5,93.0,2.65,18.5,188.0,112.29,75.96
2016,3,29,8,30,0.0,87.0,2.7,19.0,87.0,80.77,61.66
2016,3,29,8,45,0.0,94.5,2.75,19.5,94.5,87.74,67.06
2016,3,29,9,0,0.0,102.0,2.8,20.0,102.0,94.72,72.36
2016,3,29,9,15,0.0,92.5,2.8,20.5,92.5,86.2,65.04
2016,3,29,9,30,0.0,83.0,2.8,21.0,83.0,77.36,57.55
2016,3,29,9,45,0.0,94.0,2.85,21.5,94.0,87.67,65.58
2016,3,29,10,0,0.0,105.0,2.9,22.0,105.0,97.88,73.43
2016,3,29,10,15,11.5,198.0,2.9,22.0,207.5,190.82,146.75
2016,3,29,10,30,23.0,291.0,2.9,22.0,310.0,285.2,219.18
2016,3,29,10,45,14.5,239.5,2.95,22.5,251.5,233.49,178.61
2016,3,29,11,0,6.0,188.0,3.0,23.0,193.0,180.17,136.92
2016,3,29,11,15,3.0,159.0,3.0,23.0,161.5,151.12,114.21
2016,3,29,11,30,0.0,130.0,3.0,23.0,130.0,121.66,91.02
2016,3,29,11,45,3.0,154.0,3.05,23.5,156.5,146.98,110.68
2016,3,29,12,0,6.0,178.0,3.1,24.0,183.0,172.64,130.34
2016,3,29,12,15,6.0,177.5,3.1,24.0,183.0,172.54,130.18
2016,3,29,12,30,6.0,177.0,3.1,24.0,183.0,172.4,130.06
2016,3,29,12,45,5.5,172.0,3.15,24.5,177.5,167.43,125.97
2016,3,29,13,0,5.0,167.0,3.2,25.0,172.0,162.38,121.87
2016,3,29,13,15,2.5,141.0,3.2,25.0,143.5,135.17,100.8
2016,3,29,13,30,0.0,115.0,3.2,25.0,115.0,107.93,79.59
2016,3,29,13,45,0.0,120.5,3.25,25.5,120.5,113.17,83.61
2016,3,29,14,0,0.0,126.0,3.3,26.0,126.0,118.44,87.62
2016,3,29,14,15,0.0,109.5,3.35,26.0,109.5,102.65,75.42
2016,3,29,14,30,0.0,93.0,3.4,26.0,93.0,86.88,63.21
2016,3,29,14,45,0.0,99.0,3.45,26.0,99.0,92.55,67.8
2016,3,29,15,0,0.0,105.0,3.5,26.0,105.0,98.26,72.43
2016,3,29,15,15,0.0,83.5,3.55,26.0,83.5,77.87,56.5
2016,3,29,15,30,0.0,62.0,3.6,26.0,62.0,57.75,40.67
2016,3,29,15,45,0.0,86.0,3.65,26.0,86.0,80.15,58.68
2016,3,29,16,0,0.0,110.0,3.7,26.0,110.0,103.35,77.33
2016,3,29,16,15,3.0,135.5,3.65,25.5,137.0,131.68,100.4
2016,3,29,16,30,6.0,161.0,3.6,25.0,164.0,161.61,124.8
2016,3,29,16,45,3.0,141.5,3.55,24.5,143.0,140.16,108.23
2016,3,29,17,0,0.0,122.0,3.5,24.0,122.0,118.96,91.65
2016,3,29,17,15,0.0,101.5,3.35,23.5,101.5,98.76,75.65
2016,3,29,17,30,0.0,81.0,3.2,23.0,81.0,78.47,59.22
2016,3,29,17,45,0.0,61.0,3.1,22.5,61.0,58.58,42.77
2016,3,29,18,0,0.0,41.0,3.0,22.0,41.0,38.48,25.88
2016,3,29,18,15,0.0,25.0,3.1,21.5,25.0,23.21,12.74
2016,3,29,18,30,0.0,9.0,3.2,21.0,9.0,8.33,0.0
2016,3,29,18,45,0.0,4.5,3.3,21.0,4.5,4.29,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.5,3.7,20.0,3.5,3.24,0.0
2016,3,30,7,0,0.0,7.0,3.7,20.0,7.0,6.48,0.0
2016,3,30,7,15,0.0,12.0,3.75,20.0,12.0,11.11,4.02
2016,3,30,7,30,0.0,17.0,3.8,20.0,17.0,15.75,8.18
2016,3,30,7,45,0.0,22.5,3.85,20.5,22.5,20.86,11.88
2016,3,30,8,0,0.0,28.0,3.9,21.0,28.0,25.98,16.11
2016,3,30,8,15,0.0,49.5,3.95,21.0,49.5,46.0,32.7
2016,3,30,8,30,0.0,71.0,4.0,21.0,71.0,66.07,49.14
2016,3,30,8,45,0.0,78.0,4.05,21.0,78.0,72.62,54.31
2016,3,30,9,0,0.0,85.0,4.1,21.0,85.0,79.18,59.45
2016,3,30,9,15,0.0,77.0,4.35,21.0,77.0,71.73,53.17
2016,3,30,9,30,0.0,69.0,4.6,21.0,69.0,64.28,46.95
2016,3,30,9,45,0.0,75.5,4.9,21.5,75.5,70.37,51.65
2016,3,30,10,0,0.0,82.0,5.2,22.0,82.0,76.48,56.32
2016,3,30,10,15,0.0,106.5,5.35,22.0,106.5,99.33,74.49
2016,3,30,10,30,0.0,131.0,5.5,22.0,131.0,122.15,92.5
2016,3,30,10,45,2.5,152.0,5.65,22.5,154.0,143.6,109.18
2016,3,30,11,0,5.0,173.0,5.8,23.0,177.0,165.4,125.99
2016,3,30,11,15,4.5,169.5,5.8,23.0,173.5,162.16,123.29
2016,3,30,11,30,4.0,166.0,5.8,23.0,170.0,158.84,120.56
2016,3,30,11,45,6.5,186.5,5.8,23.5,192.5,180.71,137.37
2016,3,30,12,0,9.0,207.0,5.8,24.0,215.0,202.88,154.27
2016,3,30,12,15,11.0,230.5,5.7,24.0,240.0,227.73,173.4
2016,3,30,12,30,13.0,254.0,5.6,24.0,265.0,252.89,192.67
2016,3,30,12,45,16.5,287.0,5.6,24.5,301.5,289.03,219.89
2016,3,30,13,0,20.0,320.0,5.6,25.0,338.0,325.72,247.25
2016,3,30,13,15,45.5,369.0,5.5,25.0,409.5,413.48,313.74
2016,3,30,13,30,71.0,418.0,5.4,25.0,481.0,492.99,372.96
2016,3,30,13,45,73.5,410.0,5.3,25.5,473.5,489.7,369.88
2016,3,30,14,0,76.0,402.0,5.2,26.0,466.0,486.02,366.83
2016,3,30,14,15,80.0,390.0,5.1,26.0,455.5,479.08,362.29
2016,3,30,14,30,84.0,378.0,5.0,26.0,445.0,471.68,357.47
2016,3,30,14,45,129.5,367.5,4.95,26.0,465.0,519.53,394.72
2016,3,30,15,0,175.0,357.0,4.9,26.0,485.0,551.45,420.08
2016,3,30,15,15,225.0,328.5,4.7,26.0,483.5,564.49,431.73
2016,3,30,15,30,275.0,300.0,4.5,26.0,482.0,587.41,450.33
2016,3,30,15,45,182.5,278.5,4.3,26.0,395.5,463.28,357.4
2016,3,30,16,0,90.0,257.0,4.1,26.0,309.0,345.39,267.25
2016,3,30,16,15,54.0,217.0,3.8,25.5,247.5,270.13,209.94
2016,3,30,16,30,18.0,177.0,3.5,25.0,186.0,187.78,145.6
2016,3,30,16,45,14.5,157.0,3.25,25.0,163.5,165.06,128.08
2016,3,30,17,0,11.0,137.0,3.0,25.0,141.0,142.62,110.46
2016,3,30,17,15,283.5,104.0,2.65,24.0,183.5,300.17,241.39
2016,3,30,17,30,556.0,71.0,2.3,23.0,226.0,416.58,332.78
2016,3,30,17,45,485.0,60.0,2.0,22.5,172.5,337.05,266.6
2016,3,30,18,0,414.0,49.0,1.7,22.0,119.0,264.36,204.74
2016,3,30,18,15,286.5,35.0,1.7,21.5,74.5,173.74,127.57
2016,3,30,18,30,159.0,21.0,1.7,21.0,30.0,89.91,26.18
2016,3,30,18,45,79.5,10.5,1.7,20.5,15.0,32.18,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,31,6,15,9.5,4.5,1.4,16.5,4.5,0.0,0.0
2016,3,31,6,30,19.0,9.0,1.7,17.0,9.0,8.58,0.0
2016,3,31,6,45,132.0,29.5,2.0,17.5,45.5,23.1,11.74
2016,3,31,7,0,245.0,50.0,2.3,18.0,82.0,38.53,27.42
2016,3,31,7,15,336.5,65.0,2.4,18.5,133.5,48.89,37.06
2016,3,31,7,30,428.0,80.0,2.5,19.0,185.0,58.76,45.95
2016,3,31,7,45,511.5,86.0,2.65,19.5,243.0,70.96,47.78
2016,3,31,8,0,595.0,92.0,2.8,20.0,301.0,118.08,69.71
2016,3,31,8,15,639.0,99.0,2.95,20.5,358.5,171.04,107.46
2016,3,31,8,30,683.0,106.0,3.1,21.0,416.0,229.37,154.89
2016,3,31,8,45,732.0,105.0,3.3,22.0,474.5,287.22,203.66
2016,3,31,9,0,781.0,104.0,3.5,23.0,533.0,353.3,259.16
2016,3,31,9,15,804.0,107.5,3.55,23.5,585.0,414.53,310.9
2016,3,31,9,30,827.0,111.0,3.6,24.0,637.0,477.22,362.29
2016,3,31,9,45,857.0,108.0,3.65,24.5,687.0,538.62,411.19
2016,3,31,10,0,887.0,105.0,3.7,25.0,737.0,602.53,460.41
2016,3,31,10,15,899.5,107.0,3.7,25.5,777.5,659.67,502.98
2016,3,31,10,30,912.0,109.0,3.7,26.0,818.0,715.77,543.47
2016,3,31,10,45,927.0,107.5,3.7,26.5,852.5,769.01,579.98
2016,3,31,11,0,942.0,106.0,3.7,27.0,887.0,820.8,613.46
2016,3,31,11,15,948.0,107.0,3.7,27.0,911.5,866.07,643.27
2016,3,31,11,30,954.0,108.0,3.7,27.0,936.0,908.67,671.05
2016,3,31,11,45,958.5,108.5,3.7,27.5,951.5,946.6,694.17
2016,3,31,12,0,963.0,109.0,3.7,28.0,967.0,981.37,715.02
2016,3,31,12,15,964.5,109.0,3.7,28.0,973.5,1009.52,732.89
2016,3,31,12,30,966.0,109.0,3.7,28.0,980.0,1034.04,748.46
2016,3,31,12,45,967.0,108.0,3.7,28.0,977.5,1053.3,760.72
2016,3,31,13,0,968.0,107.0,3.7,28.0,975.0,1068.67,770.61
2016,3,31,13,15,965.5,106.5,3.7,28.0,962.5,1077.12,776.23
2016,3,31,13,30,963.0,106.0,3.7,28.0,950.0,1081.51,779.44
2016,3,31,13,45,960.0,104.0,3.7,28.0,929.5,1079.7,778.88
2016,3,31,14,0,957.0,102.0,3.7,28.0,909.0,1073.79,775.9
2016,3,31,14,15,950.5,101.0,3.65,28.0,880.0,1061.46,768.59
2016,3,31,14,30,944.0,100.0,3.6,28.0,851.0,1045.23,758.95
2016,3,31,14,45,932.5,99.5,3.6,28.0,813.5,1020.95,744.6
2016,3,31,15,0,921.0,99.0,3.6,28.0,776.0,993.23,728.08
2016,3,31,15,15,909.0,96.5,3.5,27.5,732.0,959.54,708.37
2016,3,31,15,30,897.0,94.0,3.4,27.0,688.0,922.85,686.57
2016,3,31,15,45,881.5,91.0,3.3,27.0,638.5,879.77,658.96
2016,3,31,16,0,866.0,88.0,3.2,27.0,589.0,841.04,634.17
2016,3,31,16,15,843.0,84.5,2.95,26.5,534.5,786.77,598.67
2016,3,31,16,30,820.0,81.0,2.7,26.0,480.0,731.38,561.88
2016,3,31,16,45,788.0,76.5,2.45,25.5,422.0,667.61,518.31
2016,3,31,17,0,756.0,72.0,2.2,25.0,364.0,604.27,473.21
2016,3,31,17,15,707.5,66.0,2.1,23.5,304.5,529.84,419.29
2016,3,31,17,30,659.0,60.0,2.0,22.0,245.0,461.4,367.09
2016,3,31,17,45,571.0,53.0,1.9,21.0,187.0,372.52,295.58
2016,3,31,18,0,483.0,46.0,1.8,20.0,129.0,292.16,227.96
2016,3,31,18,15,346.5,33.5,1.9,19.5,81.0,195.68,145.36
2016,3,31,18,30,210.0,21.0,2.0,19.0,33.0,108.69,39.43
2016,3,31,18,45,105.0,10.5,2.15,18.5,16.5,39.27,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,4.2,12.0,7.0,6.67,0.0
2016,4,1,6,45,21.5,28.5,4.3,12.5,31.5,25.51,14.51
2016,4,1,7,0,43.0,50.0,4.4,13.0,56.0,43.44,32.37
2016,4,1,7,15,66.5,75.0,4.75,13.5,89.0,61.13,48.69
2016,4,1,7,30,90.0,100.0,5.1,14.0,122.0,79.7,65.49
2016,4,1,7,45,109.5,122.5,5.45,15.0,157.0,99.34,77.3
2016,4,1,8,0,129.0,145.0,5.8,16.0,192.0,129.11,98.24
2016,4,1,8,15,203.5,165.5,6.0,16.0,252.5,168.3,126.6
2016,4,1,8,30,278.0,186.0,6.2,16.0,313.0,213.65,161.6
2016,4,1,8,45,366.0,192.0,6.45,16.5,381.5,264.08,201.63
2016,4,1,9,0,454.0,198.0,6.7,17.0,450.0,322.62,249.52
2016,4,1,9,15,446.0,227.0,6.6,17.0,493.5,375.3,294.68
2016,4,1,9,30,438.0,256.0,6.5,17.0,537.0,426.81,337.72
2016,4,1,9,45,221.0,221.5,6.4,17.0,363.5,314.62,250.77
2016,4,1,10,0,4.0,187.0,6.3,17.0,190.0,175.48,137.77
2016,4,1,10,15,2.0,114.0,6.2,17.0,115.5,107.52,82.63
2016,4,1,10,30,0.0,41.0,6.1,17.0,41.0,38.22,25.85
2016,4,1,10,45,0.0,83.0,6.05,17.5,83.0,77.51,57.83
2016,4,1,11,0,0.0,125.0,6.0,18.0,125.0,116.77,89.34
2016,4,1,11,15,1.5,142.5,6.05,18.0,144.0,134.46,103.47
2016,4,1,11,30,3.0,160.0,6.1,18.0,163.0,152.36,117.74
2016,4,1,11,45,3.5,160.5,6.15,18.0,164.0,153.55,118.62
2016,4,1,12,0,4.0,161.0,6.2,18.0,165.0,154.75,119.54
2016,4,1,12,15,61.0,310.0,6.25,18.0,365.5,357.68,281.05
2016,4,1,12,30,118.0,459.0,6.3,18.0,566.0,574.26,446.54
2016,4,1,12,45,65.5,359.0,6.35,18.5,418.5,417.23,325.48
2016,4,1,13,0,13.0,259.0,6.4,19.0,271.0,259.05,201.29
2016,4,1,13,15,12.5,256.5,6.4,19.0,268.5,256.7,199.74
2016,4,1,13,30,12.0,254.0,6.4,19.0,266.0,254.27,197.95
2016,4,1,13,45,6.0,184.0,6.4,19.0,190.0,180.27,139.6
2016,4,1,14,0,0.0,114.0,6.4,19.0,114.0,106.97,81.02
2016,4,1,14,15,21.0,228.0,6.35,19.0,244.5,247.87,194.22
2016,4,1,14,30,42.0,342.0,6.3,19.0,375.0,390.48,305.95
2016,4,1,14,45,111.0,350.0,6.25,19.0,433.0,481.62,378.74
2016,4,1,15,0,180.0,358.0,6.2,19.0,491.0,556.72,438.59
2016,4,1,15,15,126.0,328.0,6.15,18.5,418.5,471.59,373.37
2016,4,1,15,30,72.0,298.0,6.1,18.0,346.0,375.04,298.34
2016,4,1,15,45,177.0,275.0,6.05,18.0,381.0,453.87,364.66
2016,4,1,16,0,282.0,252.0,6.0,18.0,416.0,524.6,423.39
2016,4,1,16,15,258.0,229.5,5.85,17.5,369.0,471.04,382.55
2016,4,1,16,30,234.0,207.0,5.7,17.0,322.0,418.34,342.02
2016,4,1,16,45,210.0,188.5,5.6,16.5,282.5,360.65,296.8
2016,4,1,17,0,186.0,170.0,5.5,16.0,243.0,316.31,261.32
2016,4,1,17,15,305.0,135.5,5.2,15.5,232.0,351.6,292.42
2016,4,1,17,30,424.0,101.0,4.9,15.0,221.0,372.97,309.94
2016,4,1,17,45,363.0,83.0,4.6,14.5,169.0,298.6,245.93
2016,4,1,18,0,302.0,65.0,4.3,14.0,117.0,230.38,185.71
2016,4,1,18,15,197.0,44.0,4.05,13.5,73.0,147.77,112.91
2016,4,1,18,30,92.0,23.0,3.8,13.0,29.0,64.62,25.7
2016,4,1,18,45,46.0,11.5,3.6,12.5,14.5,23.77,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,64.5,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,129.0,13.0,3.2,7.0,17.0,12.39,0.0
2016,4,2,6,45,289.5,26.5,3.35,7.5,61.0,20.84,11.53
2016,4,2,7,0,450.0,40.0,3.5,8.0,105.0,30.77,21.86
2016,4,2,7,15,538.5,49.5,3.45,9.0,161.0,36.54,27.48
2016,4,2,7,30,627.0,59.0,3.4,10.0,217.0,42.02,32.56
2016,4,2,7,45,682.0,65.0,3.4,11.0,277.0,59.99,35.47
2016,4,2,8,0,737.0,71.0,3.4,12.0,337.0,119.83,67.08
2016,4,2,8,15,773.5,75.5,3.4,13.0,396.0,178.28,110.8
2016,4,2,8,30,810.0,80.0,3.4,14.0,455.0,240.97,164.12
2016,4,2,8,45,836.0,84.0,3.45,15.5,511.5,304.25,219.89
2016,4,2,9,0,862.0,88.0,3.5,17.0,568.0,369.84,276.97
2016,4,2,9,15,880.5,91.0,3.35,17.5,620.0,436.51,334.29
2016,4,2,9,30,899.0,94.0,3.2,18.0,672.0,500.47,387.58
2016,4,2,9,45,912.5,96.0,3.1,18.5,718.5,561.34,436.65
2016,4,2,10,0,926.0,98.0,3.0,19.0,765.0,621.73,483.44
2016,4,2,10,15,936.0,100.0,3.0,19.0,804.5,679.17,527.69
2016,4,2,10,30,946.0,102.0,3.0,19.0,844.0,735.21,569.66
2016,4,2,10,45,953.0,103.5,3.0,19.5,875.5,786.96,604.98
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,836.5,637.26
2016,4,2,11,15,965.0,106.0,3.05,20.0,930.5,881.53,667.55
2016,4,2,11,30,970.0,107.0,3.1,20.0,954.0,923.75,695.74
2016,4,2,11,45,972.5,108.0,3.15,20.5,969.0,960.79,718.91
2016,4,2,12,0,975.0,109.0,3.2,21.0,984.0,994.5,739.74
2016,4,2,12,15,975.5,109.0,3.2,21.0,989.5,1021.86,757.34
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,1045.5,772.57
2016,4,2,12,45,975.0,109.0,3.25,21.5,991.5,1063.86,783.35
