Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,0,974.0,109.0,3.3,22.0,988.0,1078.26,791.66
2016,4,2,13,15,971.5,108.5,3.3,22.0,975.0,1086.63,797.3
2016,4,2,13,30,969.0,108.0,3.3,22.0,962.0,1090.91,800.49
2016,4,2,13,45,964.0,107.0,3.3,22.0,940.5,1088.04,799.25
2016,4,2,14,0,959.0,106.0,3.3,22.0,919.0,1081.1,795.57
2016,4,2,14,15,952.0,105.0,3.3,22.0,889.5,1068.15,788.15
2016,4,2,14,30,945.0,104.0,3.3,22.0,860.0,1051.31,778.36
2016,4,2,14,45,929.5,105.0,3.3,22.0,821.0,1024.7,762.24
2016,4,2,15,0,914.0,106.0,3.3,22.0,782.0,994.83,744.04
2016,4,2,15,15,901.0,103.5,3.25,22.0,737.5,960.33,722.32
2016,4,2,15,30,888.0,101.0,3.2,22.0,693.0,922.91,698.58
2016,4,2,15,45,870.5,98.0,3.2,22.0,642.5,885.4,675.0
2016,4,2,16,0,853.0,95.0,3.2,22.0,592.0,838.35,644.52
2016,4,2,16,15,829.0,91.0,2.9,21.5,537.0,783.1,607.34
2016,4,2,16,30,805.0,87.0,2.6,21.0,482.0,726.83,568.87
2016,4,2,16,45,771.5,82.0,2.35,20.5,424.0,661.97,523.63
2016,4,2,17,0,738.0,77.0,2.1,20.0,366.0,597.71,476.68
2016,4,2,17,15,689.5,71.0,1.85,19.0,306.5,527.15,423.16
2016,4,2,17,30,641.0,65.0,1.6,18.0,247.0,456.87,367.7
2016,4,2,17,45,563.5,56.5,1.35,17.0,190.0,372.42,298.7
2016,4,2,18,0,486.0,48.0,1.1,16.0,133.0,295.37,233.0
2016,4,2,18,15,355.0,35.0,1.1,15.5,84.5,200.28,151.22
2016,4,2,18,30,224.0,22.0,1.1,15.0,36.0,115.33,53.66
2016,4,2,18,45,112.0,11.0,1.15,14.5,18.0,41.64,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,65.5,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,131.0,14.0,1.3,10.0,18.0,13.34,0.0
2016,4,3,6,45,282.5,28.0,1.5,11.0,62.0,22.04,12.63
2016,4,3,7,0,434.0,42.0,1.7,12.0,106.0,32.34,22.95
2016,4,3,7,15,521.5,52.0,1.65,12.5,162.0,38.45,28.84
2016,4,3,7,30,609.0,62.0,1.6,13.0,218.0,44.23,34.18
2016,4,3,7,45,664.5,68.5,1.6,14.0,277.5,64.06,37.72
2016,4,3,8,0,720.0,75.0,1.6,15.0,337.0,119.56,66.29
2016,4,3,8,15,756.5,80.0,1.8,16.0,396.0,181.46,112.59
2016,4,3,8,30,793.0,85.0,2.0,17.0,455.0,243.57,164.56
2016,4,3,8,45,820.0,89.0,2.2,18.5,511.5,306.1,218.6
2016,4,3,9,0,847.0,93.0,2.4,20.0,568.0,371.09,274.04
2016,4,3,9,15,866.0,96.0,2.35,20.5,620.0,434.1,327.33
2016,4,3,9,30,885.0,99.0,2.3,21.0,672.0,500.36,381.12
2016,4,3,9,45,899.0,101.5,2.25,21.5,718.5,561.15,428.92
2016,4,3,10,0,913.0,104.0,2.2,22.0,765.0,621.55,474.55
2016,4,3,10,15,923.5,106.0,2.1,22.0,804.5,678.62,516.79
2016,4,3,10,30,934.0,108.0,2.0,22.0,844.0,734.36,556.62
2016,4,3,10,45,941.5,110.0,1.95,22.5,876.0,786.35,590.65
2016,4,3,11,0,949.0,112.0,1.9,23.0,908.0,836.23,621.5
2016,4,3,11,15,954.0,113.0,1.85,23.0,931.5,880.79,649.46
2016,4,3,11,30,959.0,114.0,1.8,23.0,955.0,922.57,675.26
2016,4,3,11,45,961.5,115.0,1.8,23.5,969.5,959.21,696.71
2016,4,3,12,0,964.0,116.0,1.8,24.0,984.0,992.56,715.88
2016,4,3,12,15,965.0,116.0,1.8,24.0,990.0,1020.08,732.69
2016,4,3,12,30,966.0,116.0,1.8,24.0,996.0,1043.95,747.26
2016,4,3,12,45,965.0,116.5,1.85,24.5,992.5,1062.62,757.92
2016,4,3,13,0,964.0,117.0,1.9,25.0,989.0,1077.39,766.28
2016,4,3,13,15,961.5,116.5,1.9,25.0,976.5,1085.67,771.56
2016,4,3,13,30,959.0,116.0,1.9,25.0,964.0,1089.9,774.55
2016,4,3,13,45,954.0,115.0,1.95,25.0,942.5,1087.03,774.08
2016,4,3,14,0,949.0,114.0,2.0,25.0,921.0,1080.12,771.31
2016,4,3,14,15,942.5,112.5,2.0,25.0,891.5,1067.2,764.27
2016,4,3,14,30,936.0,111.0,2.0,25.0,862.0,1050.42,754.99
2016,4,3,14,45,927.5,108.5,2.05,25.0,824.5,1026.84,742.18
2016,4,3,15,0,919.0,106.0,2.1,25.0,787.0,999.71,727.13
2016,4,3,15,15,906.0,103.5,2.1,24.5,742.5,965.03,707.97
2016,4,3,15,30,893.0,101.0,2.1,24.0,698.0,927.42,686.74
2016,4,3,15,45,875.5,98.0,2.15,24.0,648.0,889.69,664.37
2016,4,3,16,0,858.0,95.0,2.2,24.0,598.0,842.43,635.2
2016,4,3,16,15,834.5,91.5,2.05,23.5,542.5,787.94,600.15
2016,4,3,16,30,811.0,88.0,1.9,23.0,487.0,732.37,563.76
2016,4,3,16,45,779.5,82.5,1.8,23.0,429.0,668.08,519.64
2016,4,3,17,0,748.0,77.0,1.7,23.0,371.0,604.18,473.78
2016,4,3,17,15,700.0,71.0,1.55,21.5,311.5,533.37,422.35
2016,4,3,17,30,652.0,65.0,1.4,20.0,252.0,462.82,368.64
2016,4,3,17,45,577.5,56.5,1.25,19.0,194.5,379.31,301.49
2016,4,3,18,0,503.0,48.0,1.1,18.0,137.0,302.85,237.1
2016,4,3,18,15,372.5,35.5,1.15,17.0,88.0,207.53,156.16
2016,4,3,18,30,242.0,23.0,1.2,16.0,39.0,122.84,61.62
2016,4,3,18,45,121.0,11.5,1.3,15.5,19.5,44.58,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,7.5,2.6,9.5,10.0,7.15,0.0
2016,4,4,6,30,116.0,15.0,2.8,10.0,20.0,11.8,0.0
2016,4,4,6,45,260.5,30.5,3.0,11.0,64.0,24.16,14.63
2016,4,4,7,0,405.0,46.0,3.2,12.0,108.0,35.76,25.99
2016,4,4,7,15,491.5,56.5,3.2,13.0,163.5,42.1,32.03
2016,4,4,7,30,578.0,67.0,3.2,14.0,219.0,48.12,37.48
2016,4,4,7,45,636.0,74.0,3.25,15.0,278.0,69.37,41.59
2016,4,4,8,0,694.0,81.0,3.3,16.0,337.0,123.81,70.41
2016,4,4,8,15,731.5,86.5,3.45,17.0,395.5,181.06,113.27
2016,4,4,8,30,769.0,92.0,3.6,18.0,454.0,246.31,167.89
2016,4,4,8,45,796.5,96.0,3.75,19.0,510.0,307.52,221.26
2016,4,4,9,0,824.0,100.0,3.9,20.0,566.0,371.28,276.38
2016,4,4,9,15,843.5,103.5,3.85,20.5,617.5,433.6,329.62
2016,4,4,9,30,863.0,107.0,3.8,21.0,669.0,496.89,381.9
2016,4,4,9,45,878.0,109.5,3.75,22.0,715.0,559.18,430.79
2016,4,4,10,0,893.0,112.0,3.7,23.0,761.0,619.03,475.97
2016,4,4,10,15,903.5,114.0,3.6,23.5,800.0,675.08,517.48
2016,4,4,10,30,914.0,116.0,3.5,24.0,839.0,729.83,556.63
2016,4,4,10,45,922.0,117.5,3.45,24.5,870.5,780.78,591.17
2016,4,4,11,0,930.0,119.0,3.4,25.0,902.0,829.69,622.44
2016,4,4,11,15,935.0,120.5,3.3,25.0,925.5,873.94,651.0
2016,4,4,11,30,940.0,122.0,3.2,25.0,949.0,915.48,677.4
2016,4,4,11,45,943.5,122.5,3.1,25.5,963.5,951.85,698.69
2016,4,4,12,0,947.0,123.0,3.0,26.0,978.0,985.05,717.62
2016,4,4,12,15,948.0,123.0,2.9,26.0,983.5,1012.11,733.79
2016,4,4,12,30,949.0,123.0,2.8,26.0,989.0,1035.59,747.62
2016,4,4,12,45,948.5,122.5,2.7,26.5,985.5,1053.41,756.33
2016,4,4,13,0,948.0,122.0,2.6,27.0,982.0,1067.4,762.63
2016,4,4,13,15,945.5,121.5,2.5,27.0,969.5,1075.48,766.8
2016,4,4,13,30,943.0,121.0,2.4,27.0,957.0,1079.59,768.62
2016,4,4,13,45,939.0,119.5,2.3,27.5,936.0,1077.15,764.97
2016,4,4,14,0,935.0,118.0,2.2,28.0,915.0,1070.72,759.04
2016,4,4,14,15,928.0,116.5,2.05,28.0,885.0,1057.38,749.86
2016,4,4,14,30,921.0,115.0,1.9,28.0,855.0,1040.23,738.47
2016,4,4,14,45,912.0,112.5,1.8,28.0,818.0,1016.37,723.68
2016,4,4,15,0,903.0,110.0,1.7,28.0,781.0,989.04,706.86
2016,4,4,15,15,889.5,107.5,1.6,27.5,737.0,954.25,686.75
2016,4,4,15,30,876.0,105.0,1.5,27.0,693.0,916.62,664.76
2016,4,4,15,45,859.5,101.5,1.4,27.0,643.0,879.76,641.85
2016,4,4,16,0,843.0,98.0,1.3,27.0,593.0,833.26,612.48
2016,4,4,16,15,819.5,94.0,1.2,26.5,538.5,778.71,578.64
2016,4,4,16,30,796.0,90.0,1.1,26.0,484.0,723.14,543.51
2016,4,4,16,45,764.5,84.5,1.05,26.0,426.5,659.47,501.43
2016,4,4,17,0,733.0,79.0,1.0,26.0,369.0,596.25,457.47
2016,4,4,17,15,685.0,72.5,1.0,24.5,310.0,525.67,408.46
2016,4,4,17,30,637.0,66.0,1.0,23.0,251.0,455.28,356.84
2016,4,4,17,45,564.0,57.5,1.0,22.0,194.0,373.35,292.72
2016,4,4,18,0,491.0,49.0,1.0,21.0,137.0,298.31,230.87
2016,4,4,18,15,363.5,36.0,1.05,20.0,88.0,204.3,152.17
2016,4,4,18,30,236.0,23.0,1.1,19.0,39.0,121.25,63.71
2016,4,4,18,45,118.0,11.5,1.2,18.5,19.5,43.7,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,79.0,8.5,1.85,11.0,12.0,8.1,0.0
2016,4,5,6,30,158.0,17.0,2.2,12.0,24.0,13.61,0.0
2016,4,5,6,45,302.5,31.0,2.6,13.0,69.5,24.45,14.95
2016,4,5,7,0,447.0,45.0,3.0,14.0,115.0,34.64,24.84
2016,4,5,7,15,531.0,54.5,3.0,15.0,171.0,40.19,30.09
2016,4,5,7,30,615.0,64.0,3.0,16.0,227.0,45.46,34.83
2016,4,5,7,45,667.0,70.5,3.05,17.0,286.5,69.07,39.46
2016,4,5,8,0,719.0,77.0,3.1,18.0,346.0,124.59,69.18
2016,4,5,8,15,754.5,82.5,3.15,19.0,404.5,186.88,116.13
2016,4,5,8,30,790.0,88.0,3.2,20.0,463.0,249.16,168.13
2016,4,5,8,45,815.0,92.0,3.3,21.0,518.5,310.95,221.7
2016,4,5,9,0,840.0,96.0,3.4,22.0,574.0,374.96,276.56
2016,4,5,9,15,858.5,99.5,3.4,22.5,625.5,437.78,329.7
2016,4,5,9,30,877.0,103.0,3.4,23.0,677.0,501.4,381.72
2016,4,5,9,45,890.5,105.5,3.45,23.5,722.5,563.75,431.1
2016,4,5,10,0,904.0,108.0,3.5,24.0,768.0,623.32,476.8
2016,4,5,10,15,914.0,110.0,3.5,24.5,806.5,679.52,518.43
2016,4,5,10,30,924.0,112.0,3.5,25.0,845.0,734.34,557.75
2016,4,5,10,45,931.0,113.5,3.55,25.5,876.5,784.92,592.05
2016,4,5,11,0,938.0,115.0,3.6,26.0,908.0,833.34,623.37
2016,4,5,11,15,942.5,116.0,3.65,26.0,931.0,876.91,652.27
2016,4,5,11,30,947.0,117.0,3.7,26.0,954.0,917.7,679.15
2016,4,5,11,45,950.5,117.5,3.8,26.5,968.0,954.17,701.95
2016,4,5,12,0,954.0,118.0,3.9,27.0,982.0,987.44,722.53
2016,4,5,12,15,954.5,118.0,3.95,27.0,987.5,1014.08,739.85
2016,4,5,12,30,955.0,118.0,4.0,27.0,993.0,1037.08,754.9
2016,4,5,12,45,954.0,118.0,4.05,27.0,989.0,1054.89,766.69
2016,4,5,13,0,953.0,118.0,4.1,27.0,985.0,1068.84,776.12
2016,4,5,13,15,950.0,117.5,4.1,27.0,972.0,1076.35,781.21
2016,4,5,13,30,947.0,117.0,4.1,27.0,959.0,1079.86,783.9
2016,4,5,13,45,941.0,116.5,4.2,27.5,937.5,1076.36,781.37
2016,4,5,14,0,935.0,116.0,4.3,28.0,916.0,1068.88,776.45
2016,4,5,14,15,927.5,114.5,4.3,27.5,886.0,1054.94,769.92
2016,4,5,14,30,920.0,113.0,4.3,27.0,856.0,1037.22,761.04
2016,4,5,14,45,909.5,111.5,4.3,27.0,818.5,1012.94,746.41
2016,4,5,15,0,899.0,110.0,4.3,27.0,781.0,985.28,729.6
2016,4,5,15,15,781.0,144.0,4.2,27.0,703.0,902.12,674.65
2016,4,5,15,30,663.0,178.0,4.1,27.0,625.0,818.6,618.8
2016,4,5,15,45,749.0,139.0,4.05,27.0,608.5,830.34,629.03
2016,4,5,16,0,835.0,100.0,4.0,27.0,592.0,828.73,629.54
2016,4,5,16,15,805.0,90.5,3.75,26.5,529.0,762.86,585.3
2016,4,5,16,30,775.0,81.0,3.5,26.0,466.0,696.48,540.23
2016,4,5,16,45,719.5,86.0,3.25,25.5,410.5,631.69,495.31
2016,4,5,17,0,664.0,91.0,3.0,25.0,355.0,567.26,447.53
2016,4,5,17,15,642.0,80.0,2.75,24.0,302.5,507.85,403.28
2016,4,5,17,30,620.0,69.0,2.5,23.0,250.0,448.98,357.37
2016,4,5,17,45,542.5,60.5,2.3,22.0,193.0,365.62,290.1
2016,4,5,18,0,465.0,52.0,2.1,21.0,136.0,289.6,226.19
2016,4,5,18,15,341.5,38.5,2.25,20.0,88.0,198.08,148.7
2016,4,5,18,30,218.0,25.0,2.4,19.0,40.0,117.65,65.11
2016,4,5,18,45,109.0,12.5,2.6,18.5,20.0,42.13,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,26.0,9.0,1.45,13.5,10.0,8.58,0.0
2016,4,6,6,30,52.0,18.0,2.0,14.0,20.0,15.1,0.0
2016,4,6,6,45,128.5,41.5,2.6,15.0,59.0,33.61,22.66
2016,4,6,7,0,205.0,65.0,3.2,16.0,98.0,51.43,39.27
2016,4,6,7,15,280.0,84.5,3.25,16.5,149.0,65.77,52.39
2016,4,6,7,30,355.0,104.0,3.3,17.0,200.0,75.85,61.41
2016,4,6,7,45,177.5,63.0,3.4,18.0,111.0,50.73,33.4
2016,4,6,8,0,0.0,22.0,3.5,19.0,22.0,20.41,11.55
2016,4,6,8,15,0.0,25.5,3.55,19.5,25.5,23.67,14.2
2016,4,6,8,30,0.0,29.0,3.6,20.0,29.0,26.93,16.81
2016,4,6,8,45,23.5,133.0,3.7,20.5,146.5,127.01,97.99
2016,4,6,9,0,47.0,237.0,3.8,21.0,264.0,225.61,175.67
2016,4,6,9,15,203.0,257.0,3.9,21.5,389.0,309.68,239.29
2016,4,6,9,30,359.0,277.0,4.0,22.0,514.0,412.86,318.11
2016,4,6,9,45,586.5,208.5,4.15,22.5,625.5,496.08,382.75
2016,4,6,10,0,814.0,140.0,4.3,23.0,737.0,601.55,464.23
2016,4,6,10,15,562.5,256.0,4.4,23.5,678.5,592.26,454.62
2016,4,6,10,30,311.0,372.0,4.5,24.0,620.0,557.25,424.5
2016,4,6,10,45,416.0,349.0,4.65,24.5,694.0,633.04,481.45
2016,4,6,11,0,521.0,326.0,4.8,25.0,768.0,715.74,542.14
2016,4,6,11,15,491.5,345.5,4.9,25.0,771.5,735.9,555.81
2016,4,6,11,30,462.0,365.0,5.0,25.0,775.0,752.49,567.06
2016,4,6,11,45,462.5,372.5,5.15,25.5,788.5,780.73,586.25
2016,4,6,12,0,463.0,380.0,5.3,26.0,802.0,807.39,604.14
2016,4,6,12,15,706.0,253.0,5.35,26.0,899.5,928.23,695.28
2016,4,6,12,30,949.0,126.0,5.4,26.0,997.0,1040.05,770.73
2016,4,6,12,45,960.0,120.0,5.45,26.0,998.5,1063.4,786.08
2016,4,6,13,0,971.0,114.0,5.5,26.0,1000.0,1083.08,799.65
2016,4,6,13,15,970.0,113.5,5.45,26.0,989.0,1092.65,805.81
2016,4,6,13,30,969.0,113.0,5.4,26.0,978.0,1098.16,809.49
2016,4,6,13,45,973.5,108.0,5.35,26.5,959.5,1100.33,809.48
2016,4,6,14,0,978.0,103.0,5.3,27.0,941.0,1098.28,806.85
2016,4,6,14,15,971.5,102.0,5.2,26.5,911.5,1085.37,800.09
2016,4,6,14,30,965.0,101.0,5.1,26.0,882.0,1068.5,790.89
2016,4,6,14,45,939.5,108.0,5.0,26.0,840.0,1038.24,771.26
2016,4,6,15,0,914.0,115.0,4.9,26.0,798.0,1005.09,749.82
2016,4,6,15,15,900.5,112.0,4.7,26.0,753.0,969.43,725.92
2016,4,6,15,30,887.0,109.0,4.5,26.0,708.0,938.41,705.37
2016,4,6,15,45,877.5,102.5,4.35,26.0,659.0,896.31,677.84
2016,4,6,16,0,868.0,96.0,4.2,26.0,610.0,851.49,648.31
2016,4,6,16,15,844.0,92.5,3.8,25.5,554.0,796.13,611.21
2016,4,6,16,30,820.0,89.0,3.4,25.0,498.0,739.73,572.86
2016,4,6,16,45,795.5,82.0,3.05,24.5,440.5,678.25,530.31
2016,4,6,17,0,771.0,75.0,2.7,24.0,383.0,616.54,485.78
2016,4,6,17,15,724.0,69.5,2.35,22.5,322.5,542.8,431.27
2016,4,6,17,30,677.0,64.0,2.0,21.0,262.0,474.88,378.71
2016,4,6,17,45,611.0,55.5,1.7,20.0,204.5,394.39,313.44
2016,4,6,18,0,545.0,47.0,1.4,19.0,147.0,320.01,250.34
2016,4,6,18,15,418.0,35.5,1.35,18.0,96.0,224.82,169.53
2016,4,6,18,30,291.0,24.0,1.3,17.0,45.0,141.66,82.51
2016,4,6,18,45,145.5,12.0,1.3,16.5,22.5,51.74,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,12.0,11.0,10.48,0.0
2016,4,7,6,30,0.0,22.0,1.8,13.0,22.0,19.85,0.61
2016,4,7,6,45,103.0,40.5,2.1,14.5,57.5,32.88,22.29
2016,4,7,7,0,206.0,59.0,2.4,16.0,93.0,47.1,35.59
2016,4,7,7,15,243.0,80.0,2.45,16.5,135.5,62.52,49.58
2016,4,7,7,30,280.0,101.0,2.5,17.0,178.0,77.3,62.69
2016,4,7,7,45,309.0,119.0,2.6,18.0,222.0,102.45,73.42
2016,4,7,8,0,338.0,137.0,2.7,19.0,266.0,142.64,98.89
2016,4,7,8,15,475.5,128.5,2.7,19.5,341.0,179.26,121.58
2016,4,7,8,30,613.0,120.0,2.7,20.0,416.0,236.27,164.41
2016,4,7,8,45,572.0,151.0,2.75,21.0,452.0,292.12,213.47
2016,4,7,9,0,531.0,182.0,2.8,22.0,488.0,341.54,255.88
2016,4,7,9,15,712.0,143.0,2.9,22.5,591.5,417.05,314.97
2016,4,7,9,30,893.0,104.0,3.0,23.0,695.0,515.45,391.51
2016,4,7,9,45,765.5,161.0,3.2,24.0,691.5,548.19,417.53
2016,4,7,10,0,638.0,218.0,3.4,25.0,688.0,570.4,433.67
2016,4,7,10,15,634.5,236.0,3.4,25.5,723.5,620.98,470.38
2016,4,7,10,30,631.0,254.0,3.4,26.0,759.0,669.85,504.61
2016,4,7,10,45,639.0,263.5,3.45,26.5,791.5,717.52,537.56
2016,4,7,11,0,647.0,273.0,3.5,27.0,824.0,764.2,569.1
2016,4,7,11,15,635.0,290.0,3.5,27.0,842.5,800.38,593.37
2016,4,7,11,30,623.0,307.0,3.5,27.0,861.0,833.74,615.4
2016,4,7,11,45,770.5,227.5,3.55,27.5,923.5,913.44,671.1
2016,4,7,12,0,918.0,148.0,3.6,28.0,986.0,985.43,716.56
2016,4,7,12,15,746.5,250.5,3.55,28.0,934.0,964.06,701.46
2016,4,7,12,30,575.0,353.0,3.5,28.0,882.0,920.69,668.17
2016,4,7,12,45,525.0,368.5,3.5,28.5,850.5,902.25,653.95
2016,4,7,13,0,475.0,384.0,3.5,29.0,819.0,880.02,637.04
2016,4,7,13,15,561.5,340.5,3.4,29.0,847.5,931.32,673.37
2016,4,7,13,30,648.0,297.0,3.3,29.0,876.0,981.36,707.9
2016,4,7,13,45,651.0,285.5,3.2,29.0,856.5,976.91,704.8
2016,4,7,14,0,654.0,274.0,3.1,29.0,837.0,969.2,700.13
2016,4,7,14,15,635.0,270.5,2.95,29.0,802.0,944.37,683.52
2016,4,7,14,30,616.0,267.0,2.8,29.0,767.0,916.81,665.29
2016,4,7,14,45,593.0,259.0,2.7,29.0,722.5,875.53,638.57
2016,4,7,15,0,570.0,251.0,2.6,29.0,678.0,835.15,612.29
2016,4,7,15,15,645.5,204.0,2.45,28.5,662.0,847.06,624.07
2016,4,7,15,30,721.0,157.0,2.3,28.0,646.0,847.26,625.74
2016,4,7,15,45,760.5,137.0,2.2,28.0,619.0,837.61,620.2
2016,4,7,16,0,800.0,117.0,2.1,28.0,592.0,818.31,608.37
2016,4,7,16,15,774.0,112.5,1.9,27.5,537.5,766.46,574.84
2016,4,7,16,30,748.0,108.0,1.7,27.0,483.0,710.24,537.99
2016,4,7,16,45,711.0,102.0,1.55,26.5,425.0,644.13,493.37
2016,4,7,17,0,674.0,96.0,1.4,26.0,367.0,579.14,447.18
2016,4,7,17,15,624.0,88.0,1.3,25.0,308.5,505.41,393.97
2016,4,7,17,30,574.0,80.0,1.2,24.0,250.0,435.01,340.92
2016,4,7,17,45,498.0,69.0,1.15,23.0,193.5,351.88,275.82
2016,4,7,18,0,422.0,58.0,1.1,22.0,137.0,275.97,213.65
2016,4,7,18,15,306.0,42.5,1.1,21.0,89.0,186.53,139.27
2016,4,7,18,30,190.0,27.0,1.1,20.0,41.0,110.51,65.26
2016,4,7,18,45,95.0,13.5,1.15,19.5,20.5,39.15,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,3.0,10.0,1.95,13.5,10.0,9.53,0.0
2016,4,8,6,30,6.0,20.0,2.3,14.0,20.0,18.19,2.6
2016,4,8,6,45,69.0,42.5,2.7,14.5,53.5,35.8,24.92
2016,4,8,7,0,132.0,65.0,3.1,15.0,87.0,51.37,39.52
2016,4,8,7,15,191.5,82.5,3.25,15.5,128.5,64.19,51.28
2016,4,8,7,30,251.0,100.0,3.4,16.0,170.0,76.51,62.26
2016,4,8,7,45,286.5,120.5,3.55,17.0,217.5,103.55,74.81
2016,4,8,8,0,322.0,141.0,3.7,18.0,265.0,144.87,101.75
2016,4,8,8,15,481.0,135.5,4.1,18.5,353.5,186.84,128.24
2016,4,8,8,30,640.0,130.0,4.5,19.0,442.0,252.35,177.67
2016,4,8,8,45,501.0,181.5,4.9,20.0,442.5,297.44,221.64
2016,4,8,9,0,362.0,233.0,5.3,21.0,443.0,327.99,251.13
2016,4,8,9,15,427.0,234.0,5.3,21.5,503.0,379.19,292.16
2016,4,8,9,30,492.0,235.0,5.3,22.0,563.0,439.33,339.88
2016,4,8,9,45,396.5,287.0,5.35,22.5,562.5,466.5,361.15
2016,4,8,10,0,301.0,339.0,5.4,23.0,562.0,482.1,372.07
2016,4,8,10,15,370.5,332.0,5.35,23.5,621.0,539.76,415.72
2016,4,8,10,30,440.0,325.0,5.3,24.0,680.0,604.32,463.73
2016,4,8,10,45,499.0,320.5,5.25,24.5,736.5,668.33,510.34
2016,4,8,11,0,558.0,316.0,5.2,25.0,793.0,735.99,558.64
2016,4,8,11,15,465.0,362.0,5.1,25.0,766.5,730.45,551.79
2016,4,8,11,30,372.0,408.0,5.0,25.0,740.0,713.71,537.03
2016,4,8,11,45,420.5,395.0,4.95,25.5,775.5,765.39,573.38
2016,4,8,12,0,469.0,382.0,4.9,26.0,811.0,815.12,607.55
2016,4,8,12,15,500.5,377.5,4.75,26.0,838.0,857.6,636.4
2016,4,8,12,30,532.0,373.0,4.6,26.0,865.0,899.35,664.37
2016,4,8,12,45,484.0,382.0,4.5,26.0,828.0,875.69,646.52
2016,4,8,13,0,436.0,391.0,4.4,26.0,791.0,848.38,626.74
2016,4,8,13,15,443.0,382.5,4.25,26.0,784.5,855.39,631.71
2016,4,8,13,30,450.0,374.0,4.1,26.0,778.0,860.15,634.98
2016,4,8,13,45,393.0,389.0,3.95,26.0,736.0,812.13,600.71
2016,4,8,14,0,336.0,404.0,3.8,26.0,694.0,772.99,572.41
2016,4,8,14,15,244.5,404.0,3.7,26.0,611.5,682.56,507.8
2016,4,8,14,30,153.0,404.0,3.6,26.0,529.0,579.26,433.2
2016,4,8,14,45,113.5,375.0,3.55,26.0,466.0,509.54,383.28
2016,4,8,15,0,74.0,346.0,3.5,26.0,403.0,426.8,322.86
2016,4,8,15,15,73.0,326.5,3.5,26.0,379.5,405.13,307.96
2016,4,8,15,30,72.0,307.0,3.5,26.0,356.0,383.17,292.52
2016,4,8,15,45,383.5,227.0,3.5,26.0,458.5,603.54,464.98
2016,4,8,16,0,695.0,147.0,3.5,26.0,561.0,768.38,588.62
2016,4,8,16,15,599.5,153.5,3.35,25.5,487.5,673.04,520.76
2016,4,8,16,30,504.0,160.0,3.2,25.0,414.0,578.63,452.36
2016,4,8,16,45,536.5,138.5,3.05,24.5,380.0,555.59,437.66
2016,4,8,17,0,569.0,117.0,2.9,24.0,346.0,532.1,421.35
2016,4,8,17,15,517.5,106.0,2.6,23.0,290.0,455.56,363.3
2016,4,8,17,30,466.0,95.0,2.3,22.0,234.0,387.4,309.85
2016,4,8,17,45,389.5,81.5,2.0,21.0,180.5,308.09,245.6
2016,4,8,18,0,313.0,68.0,1.7,20.0,127.0,236.68,185.82
2016,4,8,18,15,216.0,48.0,1.7,19.0,82.0,157.79,119.26
2016,4,8,18,30,119.0,28.0,1.7,18.0,37.0,88.32,53.69
2016,4,8,18,45,59.5,14.0,1.7,17.5,18.5,29.8,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.5,2.2,14.5,4.5,4.29,0.0
2016,4,9,6,30,0.0,9.0,2.4,15.0,9.0,8.33,0.0
2016,4,9,6,45,0.0,24.0,2.65,15.5,24.0,22.27,13.41
2016,4,9,7,0,0.0,39.0,2.9,16.0,39.0,36.24,26.19
2016,4,9,7,15,0.0,57.5,2.85,16.5,57.5,52.77,41.07
2016,4,9,7,30,0.0,76.0,2.8,17.0,76.0,68.98,55.41
2016,4,9,7,45,0.0,73.0,2.8,17.5,73.0,67.5,51.38
2016,4,9,8,0,0.0,70.0,2.8,18.0,70.0,65.13,49.16
2016,4,9,8,15,248.0,113.0,3.05,18.5,234.5,135.37,96.21
2016,4,9,8,30,496.0,156.0,3.3,19.0,399.0,241.66,174.05
2016,4,9,8,45,248.0,124.5,3.55,19.5,246.0,176.96,132.5
2016,4,9,9,0,0.0,93.0,3.8,20.0,93.0,86.65,65.51
2016,4,9,9,15,162.5,192.0,3.9,20.5,300.5,239.26,186.02
2016,4,9,9,30,325.0,291.0,4.0,21.0,508.0,410.47,317.74
2016,4,9,9,45,167.5,259.0,4.15,21.5,371.5,323.32,250.92
2016,4,9,10,0,10.0,227.0,4.3,22.0,235.0,215.38,165.69
2016,4,9,10,15,75.0,312.5,4.3,22.0,373.5,335.07,258.8
2016,4,9,10,30,140.0,398.0,4.3,22.0,512.0,463.85,355.93
2016,4,9,10,45,73.5,294.5,4.35,22.5,355.0,328.8,252.73
2016,4,9,11,0,7.0,191.0,4.4,23.0,198.0,183.75,139.63
2016,4,9,11,15,65.0,321.0,4.4,23.0,379.5,356.54,273.34
2016,4,9,11,30,123.0,451.0,4.4,23.0,561.0,539.19,408.48
2016,4,9,11,45,68.0,357.5,4.4,23.5,419.0,402.75,305.91
2016,4,9,12,0,13.0,264.0,4.4,24.0,277.0,260.66,197.47
2016,4,9,12,15,7.5,207.5,4.4,24.0,215.5,202.47,153.15
2016,4,9,12,30,2.0,151.0,4.4,24.0,154.0,143.87,107.77
2016,4,9,12,45,19.0,271.0,4.45,24.5,289.5,282.95,214.75
2016,4,9,13,0,36.0,391.0,4.5,25.0,425.0,422.67,318.32
2016,4,9,13,15,23.5,316.5,4.5,25.0,339.0,336.27,253.93
2016,4,9,13,30,11.0,242.0,4.5,25.0,253.0,241.28,182.4
2016,4,9,13,45,223.0,301.5,4.55,25.5,495.0,547.84,417.77
2016,4,9,14,0,435.0,361.0,4.6,26.0,737.0,837.4,624.56
2016,4,9,14,15,270.0,379.0,4.6,26.0,610.0,680.72,510.18
2016,4,9,14,30,105.0,397.0,4.6,26.0,483.0,510.47,384.42
2016,4,9,14,45,428.5,286.0,4.65,26.0,612.5,744.52,564.29
2016,4,9,15,0,752.0,175.0,4.7,26.0,742.0,930.46,699.26
2016,4,9,15,15,533.0,238.0,4.7,25.5,628.5,774.22,589.54
2016,4,9,15,30,314.0,301.0,4.7,25.0,515.0,620.43,476.25
2016,4,9,15,45,500.0,226.0,4.7,25.0,538.0,703.53,543.67
2016,4,9,16,0,686.0,151.0,4.7,25.0,561.0,765.0,592.63
2016,4,9,16,15,442.0,185.0,4.65,24.5,440.0,577.08,453.03
2016,4,9,16,30,198.0,219.0,4.6,24.0,319.0,390.86,308.73
2016,4,9,16,45,384.5,168.0,4.6,24.0,333.5,480.3,382.7
2016,4,9,17,0,571.0,117.0,4.6,24.0,348.0,533.15,426.2
2016,4,9,17,15,518.5,107.0,4.45,23.5,292.0,457.01,366.88
2016,4,9,17,30,466.0,97.0,4.3,23.0,236.0,389.43,312.82
2016,4,9,17,45,400.0,82.0,4.2,22.5,183.5,313.7,250.65
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,244.65,192.08
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,162.99,122.77
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,85.82,52.58
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,31.29,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.5,14.5,11.91,0.0
2016,4,10,6,30,65.0,25.0,3.3,17.0,29.0,20.7,7.23
2016,4,10,6,45,164.5,47.0,3.45,17.5,72.0,37.9,26.61
2016,4,10,7,0,264.0,69.0,3.6,18.0,115.0,52.41,40.03
2016,4,10,7,15,342.0,84.5,3.85,18.5,168.0,62.56,49.28
2016,4,10,7,30,420.0,100.0,4.1,19.0,221.0,72.19,57.76
2016,4,10,7,45,210.0,87.5,4.4,19.5,148.0,77.81,54.07
2016,4,10,8,0,0.0,75.0,4.7,20.0,75.0,69.79,52.61
2016,4,10,8,15,0.0,110.5,4.85,20.5,110.5,101.2,78.16
2016,4,10,8,30,0.0,146.0,5.0,21.0,146.0,132.61,103.23
2016,4,10,8,45,0.0,128.0,5.2,22.0,128.0,117.81,90.51
2016,4,10,9,0,0.0,110.0,5.4,23.0,110.0,102.08,77.22
2016,4,10,9,15,0.0,106.5,5.4,23.5,106.5,99.06,74.4
2016,4,10,9,30,0.0,103.0,5.4,24.0,103.0,95.95,71.54
2016,4,10,9,45,6.0,171.5,5.45,24.5,176.0,161.84,123.26
2016,4,10,10,0,12.0,240.0,5.5,25.0,249.0,228.33,174.38
2016,4,10,10,15,9.0,213.0,5.5,25.5,220.0,203.17,154.23
2016,4,10,10,30,6.0,186.0,5.5,26.0,191.0,177.16,133.61
2016,4,10,10,45,3.5,165.5,5.5,26.5,168.5,156.9,117.48
2016,4,10,11,0,1.0,145.0,5.5,27.0,146.0,136.21,101.06
2016,4,10,11,15,5.0,174.5,5.5,27.0,179.0,167.27,125.04
2016,4,10,11,30,9.0,204.0,5.5,27.0,212.0,198.81,149.2
2016,4,10,11,45,9.5,205.5,5.55,27.0,214.0,201.29,151.0
2016,4,10,12,0,10.0,207.0,5.6,27.0,216.0,203.76,152.86
2016,4,10,12,15,104.5,342.5,5.45,27.0,439.5,437.88,331.14
2016,4,10,12,30,199.0,478.0,5.3,27.0,663.0,669.44,498.53
2016,4,10,12,45,115.5,429.5,5.2,27.0,536.5,546.35,407.76
2016,4,10,13,0,32.0,381.0,5.1,27.0,410.0,408.33,305.23
2016,4,10,13,15,33.5,373.5,4.9,26.5,404.0,404.46,303.37
2016,4,10,13,30,35.0,366.0,4.7,26.0,398.0,400.3,300.97
2016,4,10,13,45,23.0,300.5,4.55,26.0,321.0,322.07,242.84
2016,4,10,14,0,11.0,235.0,4.4,26.0,244.0,235.07,177.28
2016,4,10,14,15,9.0,216.5,4.6,26.0,224.5,215.15,162.5
2016,4,10,14,30,7.0,198.0,4.8,26.0,205.0,195.19,147.45
2016,4,10,14,45,3.5,161.0,5.05,26.0,164.5,155.69,117.11
2016,4,10,15,0,0.0,124.0,5.3,26.0,124.0,116.51,86.66
2016,4,10,15,15,0.0,117.0,5.4,26.0,117.0,109.78,81.61
2016,4,10,15,30,0.0,110.0,5.5,26.0,110.0,103.05,76.52
2016,4,10,15,45,2.0,145.5,5.65,26.0,147.0,139.63,105.73
2016,4,10,16,0,4.0,181.0,5.8,26.0,184.0,177.55,135.96
2016,4,10,16,15,2.0,161.5,5.7,25.5,163.0,156.75,120.15
2016,4,10,16,30,0.0,142.0,5.6,25.0,142.0,136.1,104.3
2016,4,10,16,45,0.0,124.0,5.6,25.0,124.0,118.56,90.65
2016,4,10,17,0,0.0,106.0,5.6,25.0,106.0,101.01,76.81
2016,4,10,17,15,0.0,88.5,5.35,24.5,88.5,83.96,63.32
2016,4,10,17,30,0.0,71.0,5.1,24.0,71.0,66.88,49.54
2016,4,10,17,45,0.0,54.5,4.95,23.5,54.5,50.8,36.33
2016,4,10,18,0,0.0,38.0,4.8,23.0,38.0,35.29,23.37
2016,4,10,18,15,0.0,24.0,4.65,22.5,24.0,22.26,12.34
2016,4,10,18,30,0.0,10.0,4.5,22.0,10.0,9.26,0.96
2016,4,10,18,45,0.0,5.0,4.4,21.5,5.0,4.77,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.65,20.0,1.5,1.43,0.0
2016,4,11,6,30,0.0,3.0,3.7,20.0,3.0,2.77,0.0
2016,4,11,6,45,0.0,9.0,3.8,20.5,9.0,8.33,1.39
2016,4,11,7,0,0.0,15.0,3.9,21.0,15.0,13.89,6.38
2016,4,11,7,15,0.0,22.5,4.1,21.5,22.5,20.86,12.55
2016,4,11,7,30,0.0,30.0,4.3,22.0,30.0,27.83,18.64
2016,4,11,7,45,0.0,38.0,4.5,22.5,38.0,35.28,23.71
2016,4,11,8,0,0.0,46.0,4.7,23.0,46.0,42.74,29.73
2016,4,11,8,15,0.0,71.5,4.8,23.5,71.5,66.54,49.02
2016,4,11,8,30,0.0,97.0,4.9,24.0,97.0,89.93,67.66
2016,4,11,8,45,0.0,102.5,5.0,24.5,102.5,95.11,71.42
2016,4,11,9,0,0.0,108.0,5.1,25.0,108.0,100.28,75.14
2016,4,11,9,15,0.0,134.0,5.05,25.5,134.5,124.01,93.53
2016,4,11,9,30,0.0,160.0,5.0,26.0,161.0,147.84,111.73
2016,4,11,9,45,16.5,231.5,4.95,26.5,244.5,221.53,168.33
2016,4,11,10,0,33.0,303.0,4.9,27.0,328.0,295.88,224.2
2016,4,11,10,15,90.0,353.0,4.75,27.5,425.5,380.94,287.57
2016,4,11,10,30,147.0,403.0,4.6,28.0,523.0,473.18,354.75
2016,4,11,10,45,203.0,414.0,4.5,28.5,586.0,535.2,399.14
2016,4,11,11,0,259.0,425.0,4.4,29.0,649.0,604.11,447.8
2016,4,11,11,15,152.0,411.5,4.2,29.0,543.5,516.55,382.77
2016,4,11,11,30,45.0,398.0,4.0,29.0,438.0,417.37,308.55
2016,4,11,11,45,191.0,422.0,3.85,29.5,597.0,579.51,427.45
2016,4,11,12,0,337.0,446.0,3.7,30.0,756.0,751.98,547.2
2016,4,11,12,15,360.0,427.0,3.55,30.0,760.5,768.49,557.64
2016,4,11,12,30,383.0,408.0,3.4,30.0,765.0,784.03,568.33
2016,4,11,12,45,596.5,297.0,3.25,30.5,850.0,901.61,650.74
2016,4,11,13,0,810.0,186.0,3.1,31.0,935.0,1007.49,718.24
2016,4,11,13,15,807.5,185.0,2.95,31.0,923.0,1014.2,720.66
2016,4,11,13,30,805.0,184.0,2.8,31.0,911.0,1017.37,721.75
2016,4,11,13,45,806.0,178.5,2.65,31.5,892.0,1015.89,718.55
2016,4,11,14,0,807.0,173.0,2.5,32.0,873.0,1010.79,713.21
2016,4,11,14,15,799.0,170.5,2.4,32.0,844.5,996.24,704.03
2016,4,11,14,30,791.0,168.0,2.3,32.0,816.0,978.32,692.94
2016,4,11,14,45,791.0,158.5,2.2,32.0,782.5,957.52,680.15
2016,4,11,15,0,791.0,149.0,2.1,32.0,749.0,933.22,665.24
2016,4,11,15,15,777.0,145.5,1.95,31.5,706.5,899.02,644.89
2016,4,11,15,30,763.0,142.0,1.8,31.0,664.0,867.01,625.92
2016,4,11,15,45,750.0,135.0,1.7,31.0,617.5,825.01,599.55
2016,4,11,16,0,737.0,128.0,1.6,31.0,571.0,780.98,571.73
2016,4,11,16,15,711.5,122.5,1.45,30.5,518.5,726.94,537.54
2016,4,11,16,30,686.0,117.0,1.3,30.0,466.0,672.4,502.46
2016,4,11,16,45,661.5,107.5,1.15,30.0,412.0,613.88,462.0
2016,4,11,17,0,637.0,98.0,1.0,30.0,358.0,555.52,420.44
2016,4,11,17,15,588.0,90.0,0.9,29.0,301.5,484.28,370.02
2016,4,11,17,30,539.0,82.0,0.8,28.0,245.0,416.39,319.96
2016,4,11,17,45,475.0,70.0,0.75,27.5,191.5,340.3,261.19
2016,4,11,18,0,411.0,58.0,0.7,27.0,138.0,270.26,204.76
2016,4,11,18,15,299.0,43.5,0.8,26.0,91.0,183.61,134.82
2016,4,11,18,30,187.0,29.0,0.9,25.0,44.0,113.0,71.47
2016,4,11,18,45,93.5,14.5,1.0,24.5,22.0,39.61,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,6.5,3.6,14.0,6.5,6.2,0.0
2016,4,12,6,30,0.0,13.0,3.6,14.0,13.0,12.05,3.09
2016,4,12,6,45,0.0,29.5,3.65,14.5,29.5,27.39,18.1
2016,4,12,7,0,0.0,46.0,3.7,15.0,46.0,42.43,31.87
2016,4,12,7,15,0.0,65.0,3.65,15.5,65.0,59.14,46.92
2016,4,12,7,30,0.0,84.0,3.6,16.0,84.0,75.65,61.52
2016,4,12,7,45,0.0,104.5,3.6,16.5,104.5,93.73,73.57
2016,4,12,8,0,0.0,125.0,3.6,17.0,125.0,112.19,88.55
2016,4,12,8,15,2.5,144.5,3.7,17.5,145.5,130.45,102.98
2016,4,12,8,30,5.0,164.0,3.8,18.0,166.0,149.15,117.57
2016,4,12,8,45,2.5,161.0,3.95,19.0,162.0,147.47,115.42
2016,4,12,9,0,0.0,158.0,4.1,20.0,158.0,144.97,112.64
2016,4,12,9,15,0.0,158.5,4.05,20.5,159.0,146.02,112.91
2016,4,12,9,30,0.0,159.0,4.0,21.0,160.0,146.94,113.08
2016,4,12,9,45,29.0,247.0,3.95,21.5,269.5,240.47,186.2
2016,4,12,10,0,58.0,335.0,3.9,22.0,379.0,338.71,260.91
2016,4,12,10,15,29.0,218.5,3.75,22.0,240.5,220.89,169.82
2016,4,12,10,30,0.0,102.0,3.6,22.0,102.0,95.22,70.69
2016,4,12,10,45,0.0,106.0,3.5,22.5,106.0,98.99,73.53
2016,4,12,11,0,0.0,110.0,3.4,23.0,110.0,102.78,76.26
2016,4,12,11,15,5.5,171.5,3.35,23.0,176.5,164.87,124.9
2016,4,12,11,30,11.0,233.0,3.3,23.0,243.0,227.78,173.3
2016,4,12,11,45,7.5,195.5,3.25,23.5,202.5,190.08,143.75
2016,4,12,12,0,4.0,158.0,3.2,24.0,162.0,151.94,113.97
2016,4,12,12,15,2.0,108.0,3.3,24.0,110.0,103.11,75.96
2016,4,12,12,30,0.0,58.0,3.4,24.0,58.0,54.25,37.49
2016,4,12,12,45,0.0,57.5,3.5,24.5,57.5,53.78,37.07
2016,4,12,13,0,0.0,57.0,3.6,25.0,57.0,53.3,36.62
2016,4,12,13,15,6.5,156.5,3.7,25.0,162.5,153.99,115.56
2016,4,12,13,30,13.0,256.0,3.8,25.0,268.0,256.86,194.32
2016,4,12,13,45,27.0,316.0,3.9,25.0,340.0,341.84,258.53
2016,4,12,14,0,41.0,376.0,4.0,25.0,412.0,420.16,316.86
2016,4,12,14,15,34.0,348.5,4.0,25.0,377.5,385.65,291.39
2016,4,12,14,30,27.0,321.0,4.0,25.0,343.0,350.85,265.88
2016,4,12,14,45,29.5,313.0,4.0,25.0,336.5,345.98,262.92
2016,4,12,15,0,32.0,305.0,4.0,25.0,330.0,340.93,259.78
2016,4,12,15,15,18.0,245.5,3.95,24.5,259.5,253.88,194.33
2016,4,12,15,30,4.0,186.0,3.9,24.0,189.0,181.35,138.64
2016,4,12,15,45,3.0,179.0,3.9,24.0,181.0,173.89,133.27
