Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,0,2.0,172.0,3.9,24.0,173.0,166.56,127.89
2016,4,12,16,15,1.0,145.5,3.8,23.5,146.0,139.55,107.11
2016,4,12,16,30,0.0,119.0,3.7,23.0,119.0,112.66,86.12
2016,4,12,16,45,0.0,104.5,3.65,23.0,104.5,98.65,75.14
2016,4,12,17,0,0.0,90.0,3.6,23.0,90.0,84.63,64.01
2016,4,12,17,15,0.0,75.5,3.55,22.5,75.5,70.63,52.85
2016,4,12,17,30,0.0,61.0,3.5,22.0,61.0,56.73,41.57
2016,4,12,17,45,0.0,47.0,3.45,21.5,47.0,43.67,30.76
2016,4,12,18,0,0.0,33.0,3.4,21.0,33.0,30.63,19.77
2016,4,12,18,15,0.0,21.5,3.75,20.5,21.5,19.94,10.63
2016,4,12,18,30,0.0,10.0,4.1,20.0,10.0,9.26,1.21
2016,4,12,18,45,0.0,5.0,4.45,19.5,5.0,4.77,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,9.0,3.05,15.0,9.0,8.58,0.0
2016,4,13,6,30,0.0,18.0,3.1,15.0,18.0,16.7,6.95
2016,4,13,6,45,0.0,39.5,3.15,15.5,39.5,35.99,25.5
2016,4,13,7,0,0.0,61.0,3.2,16.0,61.0,54.58,42.42
2016,4,13,7,15,9.0,84.0,3.15,16.0,86.5,74.1,60.02
2016,4,13,7,30,18.0,107.0,3.1,16.0,112.0,93.41,77.11
2016,4,13,7,45,9.0,77.5,3.1,16.5,80.0,71.97,55.04
2016,4,13,8,0,0.0,48.0,3.1,17.0,48.0,44.6,32.08
2016,4,13,8,15,0.0,77.0,2.95,17.5,77.0,71.68,54.51
2016,4,13,8,30,0.0,106.0,2.8,18.0,106.0,97.96,75.84
2016,4,13,8,45,0.0,88.5,2.7,18.5,88.5,82.46,62.68
2016,4,13,9,0,0.0,71.0,2.6,19.0,71.0,66.13,48.97
2016,4,13,9,15,0.0,86.5,2.55,19.0,86.5,80.64,60.66
2016,4,13,9,30,0.0,102.0,2.5,19.0,102.0,95.04,72.14
2016,4,13,9,45,0.0,97.5,2.5,19.5,97.5,90.94,68.48
2016,4,13,10,0,0.0,93.0,2.5,20.0,93.0,86.81,64.86
2016,4,13,10,15,0.0,99.0,2.55,20.0,99.0,92.4,69.21
2016,4,13,10,30,0.0,105.0,2.6,20.0,105.0,98.01,73.56
2016,4,13,10,45,0.0,100.0,2.65,20.5,100.0,93.4,69.62
2016,4,13,11,0,0.0,95.0,2.7,21.0,95.0,88.78,65.72
2016,4,13,11,15,3.5,141.5,2.7,21.0,145.0,135.17,102.45
2016,4,13,11,30,7.0,188.0,2.7,21.0,195.0,182.06,139.04
2016,4,13,11,45,11.0,236.0,2.7,21.5,246.5,231.41,176.71
2016,4,13,12,0,15.0,284.0,2.7,22.0,298.0,281.46,214.27
2016,4,13,12,15,16.5,303.0,2.7,22.0,318.5,302.08,229.63
2016,4,13,12,30,18.0,322.0,2.7,22.0,339.0,322.91,245.17
2016,4,13,12,45,96.5,400.0,2.7,22.5,490.0,487.64,368.41
2016,4,13,13,0,175.0,478.0,2.7,23.0,641.0,659.45,490.35
2016,4,13,13,15,114.5,446.5,2.65,23.0,552.5,571.68,426.11
2016,4,13,13,30,54.0,415.0,2.6,23.0,464.0,469.8,352.06
2016,4,13,13,45,43.5,387.5,2.6,23.5,427.0,432.69,325.08
2016,4,13,14,0,33.0,360.0,2.6,24.0,390.0,395.04,297.21
2016,4,13,14,15,19.0,268.0,2.45,24.0,285.0,275.87,208.89
2016,4,13,14,30,5.0,176.0,2.3,24.0,180.0,171.64,129.57
2016,4,13,14,45,54.5,270.0,2.2,24.0,312.0,324.31,248.0
2016,4,13,15,0,104.0,364.0,2.1,24.0,444.0,473.79,358.73
2016,4,13,15,15,199.5,336.5,2.0,23.5,478.5,545.33,413.78
2016,4,13,15,30,295.0,309.0,1.9,23.0,513.0,610.72,463.95
2016,4,13,15,45,536.0,210.0,1.85,23.0,547.0,715.79,545.03
2016,4,13,16,0,777.0,111.0,1.8,23.0,581.0,790.68,599.49
2016,4,13,16,15,752.5,106.5,1.8,22.5,528.5,737.07,564.56
2016,4,13,16,30,728.0,102.0,1.8,22.0,476.0,685.97,531.84
2016,4,13,16,45,696.0,96.5,1.8,22.0,420.5,624.94,489.71
2016,4,13,17,0,664.0,91.0,1.8,22.0,365.0,564.69,445.74
2016,4,13,17,15,617.5,84.0,1.7,21.5,308.5,494.94,393.35
2016,4,13,17,30,571.0,77.0,1.6,21.0,252.0,428.25,341.37
2016,4,13,17,45,499.5,67.5,1.5,20.5,197.5,349.53,277.92
2016,4,13,18,0,428.0,58.0,1.4,20.0,143.0,277.55,217.65
2016,4,13,18,15,320.5,44.0,1.4,19.5,96.0,194.04,147.14
2016,4,13,18,30,213.0,30.0,1.4,19.0,49.0,122.22,81.69
2016,4,13,18,45,106.5,15.0,1.4,18.5,24.5,43.64,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,98.0,14.5,2.8,13.5,22.5,13.82,0.0
2016,4,14,6,30,196.0,29.0,3.0,14.0,45.0,22.68,12.05
2016,4,14,6,45,309.0,44.0,3.25,14.5,92.5,33.73,23.72
2016,4,14,7,0,422.0,59.0,3.5,15.0,140.0,45.21,34.38
2016,4,14,7,15,495.0,69.0,3.55,15.5,195.5,50.59,39.39
2016,4,14,7,30,568.0,79.0,3.6,16.0,251.0,55.68,43.9
2016,4,14,7,45,621.0,85.5,3.7,16.5,309.0,92.82,54.13
2016,4,14,8,0,674.0,92.0,3.8,17.0,367.0,146.22,87.53
2016,4,14,8,15,546.5,137.0,3.75,17.5,381.0,205.91,141.66
2016,4,14,8,30,419.0,182.0,3.7,18.0,395.0,249.11,183.73
2016,4,14,8,45,308.0,227.0,3.7,19.0,393.0,284.73,217.03
2016,4,14,9,0,197.0,272.0,3.7,20.0,391.0,306.64,236.95
2016,4,14,9,15,164.5,297.5,3.65,20.5,402.0,329.63,255.29
2016,4,14,9,30,132.0,323.0,3.6,21.0,413.0,348.93,269.88
2016,4,14,9,45,252.5,326.0,3.6,21.5,513.0,426.11,328.69
2016,4,14,10,0,373.0,329.0,3.6,22.0,613.0,517.64,397.53
2016,4,14,10,15,390.0,339.0,3.55,22.0,648.5,560.69,429.41
2016,4,14,10,30,407.0,349.0,3.5,22.0,684.0,604.54,461.56
2016,4,14,10,45,421.0,356.0,3.5,22.5,713.0,645.46,490.28
2016,4,14,11,0,435.0,363.0,3.5,23.0,742.0,685.85,518.13
2016,4,14,11,15,672.0,248.0,3.45,23.5,850.0,795.0,599.36
2016,4,14,11,30,909.0,133.0,3.4,24.0,958.0,908.42,676.25
2016,4,14,11,45,908.5,136.0,3.4,24.5,970.5,941.8,695.96
2016,4,14,12,0,908.0,139.0,3.4,25.0,983.0,971.94,713.98
2016,4,14,12,15,908.5,139.5,3.35,25.0,987.5,997.3,729.86
2016,4,14,12,30,909.0,140.0,3.3,25.0,992.0,1019.26,743.54
2016,4,14,12,45,906.5,141.0,3.3,25.0,987.5,1035.27,753.82
2016,4,14,13,0,904.0,142.0,3.3,25.0,983.0,1047.63,761.88
2016,4,14,13,15,900.5,141.0,3.25,25.0,969.5,1053.28,765.34
2016,4,14,13,30,897.0,140.0,3.2,25.0,956.0,1055.15,766.54
2016,4,14,13,45,890.5,139.5,3.2,25.5,934.0,1050.72,762.79
2016,4,14,14,0,884.0,139.0,3.2,26.0,912.0,1042.55,756.84
2016,4,14,14,15,876.5,137.0,3.15,25.5,882.5,1028.17,749.59
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,1010.23,740.16
2016,4,14,14,45,858.0,133.5,3.1,25.0,815.5,994.76,731.42
2016,4,14,15,0,847.0,132.0,3.1,25.0,778.0,967.16,714.72
2016,4,14,15,15,833.0,128.5,3.05,25.0,734.5,931.54,692.39
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,893.28,668.23
2016,4,14,15,45,800.0,121.5,3.0,25.0,642.0,848.28,639.64
2016,4,14,16,0,781.0,118.0,3.0,25.0,593.0,801.47,609.49
2016,4,14,16,15,756.5,113.5,2.95,24.5,539.5,751.25,577.37
2016,4,14,16,30,732.0,109.0,2.9,24.0,486.0,696.83,541.6
2016,4,14,16,45,698.0,103.0,2.85,23.5,429.5,633.59,497.92
2016,4,14,17,0,664.0,97.0,2.8,23.0,373.0,571.28,452.65
2016,4,14,17,15,616.5,89.5,2.5,22.0,315.5,500.29,399.16
2016,4,14,17,30,569.0,82.0,2.2,21.0,258.0,432.42,346.12
2016,4,14,17,45,499.0,72.0,1.95,20.5,203.0,353.92,282.23
2016,4,14,18,0,429.0,62.0,1.7,20.0,148.0,281.93,221.53
2016,4,14,18,15,321.5,47.0,1.65,19.0,99.5,195.98,149.24
2016,4,14,18,30,214.0,32.0,1.6,18.0,51.0,124.92,84.91
2016,4,14,18,45,107.0,16.0,1.55,17.5,25.5,44.72,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,92.5,15.5,1.2,13.0,23.5,14.77,0.0
2016,4,15,6,30,185.0,31.0,1.4,14.0,47.0,24.23,13.73
2016,4,15,6,45,288.0,47.5,1.6,15.0,94.0,36.4,26.08
2016,4,15,7,0,391.0,64.0,1.8,16.0,141.0,48.01,36.75
2016,4,15,7,15,199.0,85.0,1.7,16.5,125.0,65.94,52.77
2016,4,15,7,30,7.0,106.0,1.6,17.0,109.0,92.94,76.34
2016,4,15,7,45,39.5,136.5,1.5,17.5,153.0,116.52,90.77
2016,4,15,8,0,72.0,167.0,1.4,18.0,197.0,149.15,115.0
2016,4,15,8,15,129.5,195.0,1.3,18.5,257.5,185.11,140.85
2016,4,15,8,30,187.0,223.0,1.2,19.0,318.0,233.03,176.74
2016,4,15,8,45,185.5,249.0,1.2,20.0,352.5,268.84,204.75
2016,4,15,9,0,184.0,275.0,1.2,21.0,387.0,304.64,232.12
2016,4,15,9,15,185.0,300.0,1.2,21.5,420.0,340.62,259.32
2016,4,15,9,30,186.0,325.0,1.2,22.0,453.0,376.78,285.98
2016,4,15,9,45,199.5,346.5,1.25,22.5,491.5,416.83,315.1
2016,4,15,10,0,213.0,368.0,1.3,23.0,530.0,458.22,344.65
2016,4,15,10,15,285.0,370.5,1.4,23.0,599.0,521.48,391.2
2016,4,15,10,30,357.0,373.0,1.5,23.0,668.0,591.9,442.16
2016,4,15,10,45,621.0,253.5,1.65,23.5,788.0,699.9,522.58
2016,4,15,11,0,885.0,134.0,1.8,24.0,908.0,820.18,607.18
2016,4,15,11,15,890.0,135.0,1.9,24.5,929.5,861.31,632.4
2016,4,15,11,30,895.0,136.0,2.0,25.0,951.0,899.88,656.5
2016,4,15,11,45,891.5,141.0,2.1,25.5,962.5,931.94,676.23
2016,4,15,12,0,888.0,146.0,2.2,26.0,974.0,960.67,693.81
2016,4,15,12,15,889.0,146.5,2.25,26.0,978.5,985.98,710.06
2016,4,15,12,30,890.0,147.0,2.3,26.0,983.0,1008.0,724.3
2016,4,15,12,45,889.5,146.0,2.35,26.5,978.5,1023.69,733.19
2016,4,15,13,0,889.0,145.0,2.4,27.0,974.0,1035.81,739.96
2016,4,15,13,15,885.5,144.5,2.4,27.0,961.0,1041.8,743.94
2016,4,15,13,30,882.0,144.0,2.4,27.0,948.0,1044.07,745.78
2016,4,15,13,45,876.5,142.5,2.45,27.0,926.0,1039.6,744.09
2016,4,15,14,0,871.0,141.0,2.5,27.0,904.0,1031.43,740.25
2016,4,15,14,15,863.5,139.0,2.55,27.0,874.5,1017.12,732.63
2016,4,15,14,30,856.0,137.0,2.6,27.0,845.0,1008.31,728.69
2016,4,15,14,45,846.5,134.0,2.65,27.0,808.5,983.88,714.71
2016,4,15,15,0,837.0,131.0,2.7,27.0,772.0,956.23,698.74
2016,4,15,15,15,823.0,128.0,2.7,27.0,728.5,921.38,677.57
2016,4,15,15,30,809.0,125.0,2.7,27.0,685.0,883.93,654.59
2016,4,15,15,45,789.0,121.5,2.75,27.0,636.0,838.35,626.26
2016,4,15,16,0,769.0,118.0,2.8,27.0,587.0,791.08,596.39
2016,4,15,16,15,744.0,113.5,2.75,26.5,533.5,740.88,564.54
2016,4,15,16,30,719.0,109.0,2.7,26.0,480.0,686.61,529.13
2016,4,15,16,45,684.5,103.0,2.65,25.5,424.0,623.6,485.87
2016,4,15,17,0,650.0,97.0,2.6,25.0,368.0,561.61,441.21
2016,4,15,17,15,603.0,89.5,2.35,24.0,311.5,491.65,389.07
2016,4,15,17,30,556.0,82.0,2.1,23.0,255.0,424.8,337.37
2016,4,15,17,45,485.5,71.5,1.85,22.5,200.0,346.27,274.0
2016,4,15,18,0,415.0,61.0,1.6,22.0,145.0,274.39,213.99
2016,4,15,18,15,311.5,46.5,1.65,21.5,98.0,191.05,144.22
2016,4,15,18,30,208.0,32.0,1.7,21.0,51.0,122.48,82.98
2016,4,15,18,45,104.0,16.0,1.8,20.5,25.5,43.87,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,31.0,16.0,2.6,17.0,18.5,15.25,0.0
2016,4,16,6,30,62.0,32.0,2.7,17.0,37.0,27.45,16.41
2016,4,16,6,45,129.5,58.5,2.85,17.5,80.5,46.49,34.5
2016,4,16,7,0,197.0,85.0,3.0,18.0,124.0,65.88,52.01
2016,4,16,7,15,257.5,106.0,3.25,18.5,175.0,80.73,65.23
2016,4,16,7,30,318.0,127.0,3.5,19.0,226.0,94.97,77.56
2016,4,16,7,45,159.0,100.5,3.75,19.5,150.0,87.83,62.76
2016,4,16,8,0,0.0,74.0,4.0,20.0,74.0,68.87,51.76
2016,4,16,8,15,0.0,71.5,4.3,20.5,71.5,66.54,49.56
2016,4,16,8,30,0.0,69.0,4.6,21.0,69.0,64.22,47.36
2016,4,16,8,45,0.0,97.0,4.9,22.0,97.0,90.21,68.1
2016,4,16,9,0,0.0,125.0,5.2,23.0,125.0,115.64,87.99
2016,4,16,9,15,0.5,142.5,5.3,23.5,142.5,131.92,100.47
2016,4,16,9,30,1.0,160.0,5.4,24.0,160.0,148.35,112.95
2016,4,16,9,45,2.5,167.5,5.55,24.5,169.0,156.39,118.77
2016,4,16,10,0,4.0,175.0,5.7,25.0,178.0,164.61,124.73
2016,4,16,10,15,2.0,159.5,5.75,25.0,161.5,149.6,112.75
2016,4,16,10,30,0.0,144.0,5.8,25.0,145.0,134.19,100.5
2016,4,16,10,45,0.0,125.0,5.85,25.5,125.5,116.68,86.5
2016,4,16,11,0,0.0,106.0,5.9,26.0,106.0,99.05,72.46
2016,4,16,11,15,3.0,142.0,5.9,26.0,145.0,135.23,100.67
2016,4,16,11,30,6.0,178.0,5.9,26.0,184.0,171.82,128.95
2016,4,16,11,45,7.5,189.0,5.9,26.5,196.5,183.94,137.94
2016,4,16,12,0,9.0,200.0,5.9,27.0,209.0,196.2,147.03
2016,4,16,12,15,4.5,146.0,5.9,27.0,150.5,141.33,104.75
2016,4,16,12,30,0.0,92.0,5.9,27.0,92.0,86.21,61.92
2016,4,16,12,45,3.5,135.0,5.95,27.0,138.5,130.31,96.3
2016,4,16,13,0,7.0,178.0,6.0,27.0,185.0,174.85,130.73
2016,4,16,13,15,17.0,269.5,6.0,27.0,285.5,273.4,206.05
2016,4,16,13,30,27.0,361.0,6.0,27.0,386.0,386.08,290.44
2016,4,16,13,45,89.0,402.5,6.0,27.0,481.5,493.64,371.93
2016,4,16,14,0,151.0,444.0,6.0,27.0,577.0,614.69,461.42
2016,4,16,14,15,75.5,293.0,5.95,26.5,360.0,368.05,280.2
2016,4,16,14,30,0.0,142.0,5.9,26.0,143.0,133.77,99.61
2016,4,16,14,45,0.0,144.0,5.85,26.0,145.0,135.73,101.49
2016,4,16,15,0,0.0,146.0,5.8,26.0,147.0,137.73,103.25
2016,4,16,15,15,0.0,136.0,5.7,25.5,136.5,128.12,96.14
2016,4,16,15,30,0.0,126.0,5.6,25.0,126.0,118.49,88.99
2016,4,16,15,45,7.0,168.5,5.55,25.0,172.5,166.65,127.54
2016,4,16,16,0,14.0,211.0,5.5,25.0,219.0,216.29,167.05
2016,4,16,16,15,7.0,148.0,5.35,24.5,152.0,146.67,112.64
2016,4,16,16,30,0.0,85.0,5.2,24.0,85.0,79.17,58.83
2016,4,16,16,45,3.0,113.5,5.1,24.0,115.0,109.71,83.91
2016,4,16,17,0,6.0,142.0,5.0,24.0,145.0,142.36,110.61
2016,4,16,17,15,3.0,120.5,4.8,23.5,122.0,119.15,92.23
2016,4,16,17,30,0.0,99.0,4.6,23.0,99.0,96.16,73.75
2016,4,16,17,45,0.0,77.0,4.45,23.0,77.0,74.37,55.82
2016,4,16,18,0,0.0,55.0,4.3,23.0,55.0,52.4,37.48
2016,4,16,18,15,0.0,36.5,4.3,22.5,36.5,34.05,22.02
2016,4,16,18,30,0.0,18.0,4.3,22.0,18.0,16.69,7.09
2016,4,16,18,45,0.0,9.0,4.3,21.5,9.0,8.34,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,9.0,3.0,20.0,9.0,8.34,0.0
2016,4,17,6,30,0.0,18.0,3.1,20.0,18.0,16.69,7.8
2016,4,17,6,45,0.5,43.5,3.25,20.5,43.5,39.6,28.26
2016,4,17,7,0,1.0,69.0,3.4,21.0,69.0,61.25,47.43
2016,4,17,7,15,23.5,94.0,3.55,21.0,101.5,79.24,63.32
2016,4,17,7,30,46.0,119.0,3.7,21.0,134.0,98.44,79.93
2016,4,17,7,45,23.0,126.0,3.85,21.5,133.5,108.66,83.53
2016,4,17,8,0,0.0,133.0,4.0,22.0,133.0,119.17,92.39
2016,4,17,8,15,13.0,164.0,4.15,22.0,171.0,148.87,115.49
2016,4,17,8,30,26.0,195.0,4.3,22.0,209.0,180.54,140.02
2016,4,17,8,45,106.0,236.5,4.45,22.5,300.5,235.27,180.78
2016,4,17,9,0,186.0,278.0,4.6,23.0,392.0,308.4,236.41
2016,4,17,9,15,95.5,234.5,4.6,23.5,293.5,248.71,191.22
2016,4,17,9,30,5.0,191.0,4.6,24.0,195.0,178.16,136.08
2016,4,17,9,45,14.5,240.0,4.7,24.5,251.5,228.21,174.49
2016,4,17,10,0,24.0,289.0,4.8,25.0,308.0,279.61,213.2
2016,4,17,10,15,56.0,343.0,4.85,25.0,389.5,350.35,266.8
2016,4,17,10,30,88.0,397.0,4.9,25.0,471.0,426.56,323.72
2016,4,17,10,45,59.0,376.0,4.95,25.5,426.5,393.09,297.34
2016,4,17,11,0,30.0,355.0,5.0,26.0,382.0,356.11,268.46
2016,4,17,11,15,23.5,328.5,5.0,26.0,350.0,329.31,248.24
2016,4,17,11,30,17.0,302.0,5.0,26.0,318.0,297.75,224.37
2016,4,17,11,45,18.0,314.5,5.0,26.0,331.5,311.81,234.86
2016,4,17,12,0,19.0,327.0,5.0,26.0,345.0,325.98,245.34
2016,4,17,12,15,15.0,273.5,4.95,25.5,287.5,272.33,205.42
2016,4,17,12,30,11.0,220.0,4.9,25.0,230.0,218.15,164.67
2016,4,17,12,45,7.5,188.5,4.85,25.0,195.5,185.1,139.33
2016,4,17,13,0,4.0,157.0,4.8,25.0,161.0,151.83,113.62
2016,4,17,13,15,3.0,151.5,4.8,25.0,154.5,145.7,108.92
2016,4,17,13,30,2.0,146.0,4.8,25.0,148.0,139.52,104.15
2016,4,17,13,45,1.0,107.0,4.8,25.0,108.0,101.39,74.49
2016,4,17,14,0,0.0,68.0,4.8,25.0,68.0,63.54,44.8
2016,4,17,14,15,0.0,97.5,4.7,24.5,97.5,91.28,66.88
2016,4,17,14,30,0.0,127.0,4.6,24.0,127.0,119.36,89.21
2016,4,17,14,45,0.0,125.5,4.6,24.0,125.5,117.92,88.21
2016,4,17,15,0,0.0,124.0,4.6,24.0,124.0,116.48,87.25
2016,4,17,15,15,0.0,71.5,4.5,23.5,71.5,66.68,48.01
2016,4,17,15,30,0.0,19.0,4.4,23.0,19.0,17.68,8.71
2016,4,17,15,45,0.0,54.0,4.35,23.0,54.0,50.29,35.21
2016,4,17,16,0,0.0,89.0,4.3,23.0,89.0,82.96,61.72
2016,4,17,16,15,0.0,59.0,4.2,22.5,59.0,54.91,39.28
2016,4,17,16,30,0.0,29.0,4.1,22.0,29.0,26.94,16.58
2016,4,17,16,45,0.0,24.5,4.0,22.0,24.5,22.75,13.2
2016,4,17,17,0,0.0,20.0,3.9,22.0,20.0,18.56,9.78
2016,4,17,17,15,0.0,16.5,3.75,21.5,16.5,15.3,7.14
2016,4,17,17,30,0.0,13.0,3.6,21.0,13.0,12.05,4.45
2016,4,17,17,45,0.0,10.0,3.45,21.0,10.0,9.26,2.11
2016,4,17,18,0,0.0,7.0,3.3,21.0,7.0,6.48,0.0
2016,4,17,18,15,0.0,4.5,3.25,21.0,4.5,4.16,0.0
2016,4,17,18,30,0.0,2.0,3.2,21.0,2.0,1.85,0.0
2016,4,17,18,45,0.0,1.0,3.15,21.0,1.0,0.92,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,6.5,1.1,19.0,6.5,6.02,0.0
2016,4,18,6,30,0.0,13.0,1.4,19.0,13.0,12.04,4.22
2016,4,18,6,45,0.0,27.0,1.7,19.5,27.0,25.05,15.97
2016,4,18,7,0,0.0,41.0,2.0,20.0,41.0,38.09,27.61
2016,4,18,7,15,0.0,56.5,2.25,20.0,56.5,52.49,40.37
2016,4,18,7,30,0.0,72.0,2.5,20.0,72.0,66.31,52.43
2016,4,18,7,45,0.0,50.5,2.8,20.5,50.5,46.93,33.6
2016,4,18,8,0,0.0,29.0,3.1,21.0,29.0,26.92,16.81
2016,4,18,8,15,0.0,20.5,3.25,21.0,20.5,19.03,10.18
2016,4,18,8,30,0.0,12.0,3.4,21.0,12.0,11.14,3.59
2016,4,18,8,45,89.5,146.0,3.55,21.5,201.0,156.74,119.72
2016,4,18,9,0,179.0,280.0,3.7,22.0,390.0,307.71,236.53
2016,4,18,9,15,122.0,294.5,3.7,22.0,372.5,309.89,238.88
2016,4,18,9,30,65.0,309.0,3.7,22.0,355.0,307.41,237.04
2016,4,18,9,45,69.0,331.5,3.7,22.5,383.0,335.58,257.83
2016,4,18,10,0,73.0,354.0,3.7,23.0,411.0,364.33,278.7
2016,4,18,10,15,40.0,275.5,3.5,23.0,307.0,279.55,213.87
2016,4,18,10,30,7.0,197.0,3.3,23.0,203.0,188.01,142.89
2016,4,18,10,45,11.5,244.5,3.1,23.5,255.0,235.97,179.43
2016,4,18,11,0,16.0,292.0,2.9,24.0,307.0,284.69,215.56
2016,4,18,11,15,79.0,379.5,2.9,24.0,452.5,422.75,319.24
2016,4,18,11,30,142.0,467.0,2.9,24.0,598.0,569.33,425.06
2016,4,18,11,45,76.5,348.5,2.95,24.0,419.5,400.98,302.17
2016,4,18,12,0,11.0,230.0,3.0,24.0,241.0,226.42,170.67
2016,4,18,12,15,98.0,359.0,3.05,23.5,452.0,447.1,338.74
2016,4,18,12,30,185.0,488.0,3.1,23.0,663.0,664.39,495.19
2016,4,18,12,45,248.0,473.0,3.2,23.0,706.5,727.19,539.93
2016,4,18,13,0,311.0,458.0,3.3,23.0,750.0,782.57,580.24
2016,4,18,13,15,255.5,463.0,3.3,23.0,700.5,739.2,548.7
2016,4,18,13,30,200.0,468.0,3.3,23.0,651.0,682.66,508.48
2016,4,18,13,45,104.0,334.5,3.35,23.0,429.5,449.41,341.02
2016,4,18,14,0,8.0,201.0,3.4,23.0,208.0,198.64,150.6
2016,4,18,14,15,79.0,307.5,3.3,23.0,373.5,386.35,296.3
2016,4,18,14,30,150.0,414.0,3.2,23.0,539.0,583.66,441.32
2016,4,18,14,45,92.5,364.5,3.15,23.0,440.5,461.25,350.78
2016,4,18,15,0,35.0,315.0,3.1,23.0,342.0,353.3,269.86
2016,4,18,15,15,55.0,315.0,2.95,22.5,354.5,373.01,286.77
2016,4,18,15,30,75.0,315.0,2.8,22.0,367.0,391.89,302.61
2016,4,18,15,45,37.5,176.0,2.65,22.0,202.0,208.11,161.76
2016,4,18,16,0,0.0,37.0,2.5,22.0,37.0,34.42,22.48
2016,4,18,16,15,0.0,24.0,2.3,22.0,24.0,22.3,12.71
2016,4,18,16,30,0.0,11.0,2.1,22.0,11.0,10.21,2.79
2016,4,18,16,45,30.5,90.5,1.9,22.0,103.5,110.22,85.81
2016,4,18,17,0,61.0,170.0,1.7,22.0,196.0,217.87,172.59
2016,4,18,17,15,50.0,146.5,1.55,21.5,165.5,184.1,145.69
2016,4,18,17,30,39.0,123.0,1.4,21.0,135.0,151.25,119.44
2016,4,18,17,45,26.5,98.5,1.3,21.0,106.0,117.35,91.57
2016,4,18,18,0,14.0,74.0,1.2,21.0,77.0,80.01,60.47
2016,4,18,18,15,7.0,50.5,1.15,20.5,52.0,52.65,37.4
2016,4,18,18,30,0.0,27.0,1.1,20.0,27.0,25.39,14.14
2016,4,18,18,45,0.0,13.5,1.1,20.0,13.5,12.53,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,61.0,18.5,1.95,18.0,25.0,15.48,0.0
2016,4,19,6,30,122.0,37.0,2.1,18.0,50.0,30.2,19.34
2016,4,19,6,45,202.0,58.5,2.25,18.0,95.0,46.68,34.79
2016,4,19,7,0,282.0,80.0,2.4,18.0,140.0,59.8,46.83
2016,4,19,7,15,141.0,86.5,2.4,18.5,116.5,71.05,56.83
2016,4,19,7,30,0.0,93.0,2.4,19.0,93.0,83.4,67.49
2016,4,19,7,45,0.0,113.0,2.45,19.5,113.0,101.26,78.78
2016,4,19,8,0,0.0,133.0,2.5,20.0,133.0,119.34,93.13
2016,4,19,8,15,0.0,145.5,2.55,20.0,145.5,131.34,102.5
2016,4,19,8,30,0.0,158.0,2.6,20.0,158.0,143.27,111.73
2016,4,19,8,45,2.5,172.0,2.65,20.5,173.5,157.24,122.21
2016,4,19,9,0,5.0,186.0,2.7,21.0,189.0,171.55,132.88
2016,4,19,9,15,10.0,213.5,2.7,21.5,220.5,199.12,153.86
2016,4,19,9,30,15.0,241.0,2.7,22.0,252.0,227.49,175.18
2016,4,19,9,45,33.5,290.0,2.7,22.5,315.5,280.54,215.24
2016,4,19,10,0,52.0,339.0,2.7,23.0,379.0,338.74,258.43
2016,4,19,10,15,74.0,371.0,2.65,23.0,431.5,386.82,293.98
2016,4,19,10,30,96.0,403.0,2.6,23.0,484.0,437.46,331.03
2016,4,19,10,45,70.5,395.0,2.6,23.5,455.5,418.85,315.8
2016,4,19,11,0,45.0,387.0,2.6,24.0,427.0,397.38,298.68
2016,4,19,11,15,29.0,324.5,2.55,24.0,350.5,329.89,248.6
2016,4,19,11,30,13.0,262.0,2.5,24.0,274.0,256.67,193.56
2016,4,19,11,45,19.0,312.5,2.45,24.5,330.5,310.74,233.74
2016,4,19,12,0,25.0,363.0,2.4,25.0,387.0,371.93,277.96
2016,4,19,12,15,26.0,368.0,2.35,25.0,393.0,380.51,283.84
2016,4,19,12,30,27.0,373.0,2.3,25.0,399.0,389.06,289.94
2016,4,19,12,45,111.0,428.0,2.3,25.0,533.0,538.54,399.55
2016,4,19,13,0,195.0,483.0,2.3,25.0,667.0,682.83,500.77
2016,4,19,13,15,463.0,357.5,2.25,25.0,785.5,848.31,619.76
2016,4,19,13,30,731.0,232.0,2.2,25.0,904.0,998.12,721.96
2016,4,19,13,45,539.0,321.5,2.2,25.0,811.0,897.37,651.87
2016,4,19,14,0,347.0,411.0,2.2,25.0,718.0,787.93,575.05
2016,4,19,14,15,288.5,410.5,2.15,25.0,660.0,729.41,535.4
2016,4,19,14,30,230.0,410.0,2.1,25.0,602.0,657.82,485.95
2016,4,19,14,45,125.0,344.0,2.1,25.0,447.5,483.4,362.37
2016,4,19,15,0,20.0,278.0,2.1,25.0,293.0,287.67,217.17
2016,4,19,15,15,15.5,250.0,2.05,24.5,261.5,255.52,194.34
2016,4,19,15,30,11.0,222.0,2.0,24.0,230.0,223.49,170.68
2016,4,19,15,45,127.0,248.5,1.95,24.0,327.5,375.27,290.22
2016,4,19,16,0,243.0,275.0,1.9,24.0,425.0,499.29,384.36
2016,4,19,16,15,216.0,252.0,1.75,24.0,376.5,445.0,343.72
2016,4,19,16,30,189.0,229.0,1.6,24.0,328.0,392.04,304.62
2016,4,19,16,45,331.5,187.0,1.5,24.0,337.0,449.63,351.47
2016,4,19,17,0,474.0,145.0,1.4,24.0,346.0,492.61,385.22
2016,4,19,17,15,426.5,131.5,1.25,23.5,292.5,425.03,333.88
2016,4,19,17,30,379.0,118.0,1.1,23.0,239.0,361.21,284.66
2016,4,19,17,45,318.0,100.5,1.0,22.5,188.0,290.24,228.45
2016,4,19,18,0,257.0,83.0,0.9,22.0,137.0,218.54,170.12
2016,4,19,18,15,181.0,60.5,0.9,21.5,92.5,149.14,112.63
2016,4,19,18,30,105.0,38.0,0.9,21.0,48.0,87.91,60.56
2016,4,19,18,45,52.5,19.0,0.9,21.0,24.0,39.87,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,1.5,0.6,18.0,1.5,1.39,0.0
2016,4,20,6,30,0.0,3.0,0.6,18.0,3.0,2.77,0.0
2016,4,20,6,45,0.0,6.5,0.65,18.5,6.5,6.01,0.0
2016,4,20,7,0,0.0,10.0,0.7,19.0,10.0,9.26,2.51
2016,4,20,7,15,0.0,14.0,0.8,19.0,14.0,12.97,5.84
2016,4,20,7,30,0.0,18.0,0.9,19.0,18.0,16.69,9.13
2016,4,20,7,45,0.0,56.0,1.05,19.5,56.0,52.06,38.08
2016,4,20,8,0,0.0,94.0,1.2,20.0,94.0,86.63,66.34
2016,4,20,8,15,0.0,97.0,1.3,20.5,97.0,89.75,68.44
2016,4,20,8,30,0.0,100.0,1.4,21.0,100.0,92.74,70.47
2016,4,20,8,45,0.0,125.0,1.5,21.5,125.0,115.33,88.22
2016,4,20,9,0,0.0,150.0,1.6,22.0,150.0,138.02,105.73
2016,4,20,9,15,218.5,211.5,1.65,22.0,365.0,279.64,214.49
2016,4,20,9,30,437.0,273.0,1.7,22.0,580.0,452.72,344.25
2016,4,20,9,45,582.0,228.0,1.75,22.5,663.5,521.24,395.29
2016,4,20,10,0,727.0,183.0,1.8,23.0,747.0,601.83,455.27
2016,4,20,10,15,526.5,286.0,1.8,23.0,704.5,603.96,454.31
2016,4,20,10,30,326.0,389.0,1.8,23.0,662.0,585.43,437.72
2016,4,20,10,45,316.0,407.0,1.8,23.5,679.5,613.78,456.59
2016,4,20,11,0,306.0,425.0,1.8,24.0,697.0,640.69,473.72
2016,4,20,11,15,547.5,309.0,1.8,24.0,808.5,751.24,555.46
2016,4,20,11,30,789.0,193.0,1.8,24.0,920.0,869.84,638.09
2016,4,20,11,45,823.0,173.0,1.8,24.5,940.0,909.06,660.8
2016,4,20,12,0,857.0,153.0,1.8,25.0,960.0,940.09,678.79
2016,4,20,12,15,858.0,153.5,1.75,25.0,964.5,964.3,693.13
2016,4,20,12,30,859.0,154.0,1.7,25.0,969.0,985.37,705.5
2016,4,20,12,45,854.5,155.5,1.7,25.0,963.5,998.76,713.75
2016,4,20,13,0,850.0,157.0,1.7,25.0,958.0,1008.69,720.02
2016,4,20,13,15,846.5,156.5,1.65,25.0,945.0,1023.7,728.9
2016,4,20,13,30,843.0,156.0,1.6,25.0,932.0,1025.85,729.78
2016,4,20,13,45,833.0,157.5,1.6,25.0,909.5,1019.92,726.65
2016,4,20,14,0,823.0,159.0,1.6,25.0,887.0,1010.46,721.55
2016,4,20,14,15,814.5,157.0,1.6,24.5,858.0,995.36,714.44
2016,4,20,14,30,806.0,155.0,1.6,24.0,829.0,976.91,705.34
2016,4,20,14,45,801.5,148.5,1.6,24.0,794.0,954.3,692.27
2016,4,20,15,0,797.0,142.0,1.6,24.0,759.0,928.43,677.17
2016,4,20,15,15,782.5,139.0,1.55,24.0,716.5,893.99,655.86
2016,4,20,15,30,768.0,136.0,1.5,24.0,674.0,857.14,632.96
2016,4,20,15,45,747.5,132.5,1.45,24.0,626.0,816.32,607.28
2016,4,20,16,0,727.0,129.0,1.4,24.0,578.0,770.11,577.75
2016,4,20,16,15,701.5,123.5,1.35,23.5,526.0,716.47,543.8
2016,4,20,16,30,676.0,118.0,1.3,23.0,474.0,662.43,508.88
2016,4,20,16,45,644.5,111.0,1.3,23.0,419.5,602.36,467.0
2016,4,20,17,0,613.0,104.0,1.3,23.0,365.0,543.15,424.42
2016,4,20,17,15,566.5,96.0,1.2,22.5,310.0,474.84,373.72
2016,4,20,17,30,520.0,88.0,1.1,22.0,255.0,409.67,323.63
2016,4,20,17,45,453.5,77.5,1.0,22.0,202.0,331.9,261.48
2016,4,20,18,0,387.0,67.0,0.9,22.0,149.0,265.05,206.01
2016,4,20,18,15,292.0,51.5,0.9,21.5,102.5,188.08,142.13
2016,4,20,18,30,197.0,36.0,0.9,21.0,56.0,122.24,85.43
2016,4,20,18,45,98.5,18.0,0.9,20.5,28.0,55.24,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,6.0,0.75,18.0,6.0,5.55,0.0
2016,4,21,6,30,0.0,12.0,1.0,18.0,12.0,11.11,3.69
2016,4,21,6,45,0.0,22.0,1.25,18.5,22.0,20.4,12.11
2016,4,21,7,0,0.0,32.0,1.5,19.0,32.0,29.69,20.46
2016,4,21,7,15,0.0,43.5,1.55,19.5,43.5,40.4,29.92
2016,4,21,7,30,0.0,55.0,1.6,20.0,55.0,51.12,39.21
2016,4,21,7,45,0.0,31.0,1.65,20.5,31.0,28.77,18.47
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,6.49,0.0
2016,4,21,8,15,0.0,24.5,1.65,21.0,24.5,22.75,13.29
2016,4,21,8,30,0.0,42.0,1.6,21.0,42.0,39.05,26.67
2016,4,21,8,45,0.0,40.5,1.55,21.5,40.5,37.67,25.35
2016,4,21,9,0,0.0,39.0,1.5,22.0,39.0,36.29,24.07
2016,4,21,9,15,0.0,57.0,1.45,22.5,57.0,53.09,37.54
2016,4,21,9,30,0.0,75.0,1.4,23.0,75.0,69.93,50.83
2016,4,21,9,45,0.0,84.0,1.35,23.5,84.0,78.38,57.28
2016,4,21,10,0,0.0,93.0,1.3,24.0,93.0,86.82,63.68
2016,4,21,10,15,9.0,192.0,1.2,24.0,200.0,183.99,139.14
2016,4,21,10,30,18.0,291.0,1.1,24.0,307.0,281.9,212.31
2016,4,21,10,45,69.0,367.5,1.05,24.5,429.0,392.48,292.7
2016,4,21,11,0,120.0,444.0,1.0,25.0,551.0,510.55,374.89
2016,4,21,11,15,212.0,446.5,1.0,25.0,640.5,597.68,435.74
2016,4,21,11,30,304.0,449.0,1.0,25.0,730.0,694.41,501.65
2016,4,21,11,45,582.5,300.0,1.0,25.0,847.0,819.29,590.39
2016,4,21,12,0,861.0,151.0,1.0,25.0,964.0,942.03,669.75
2016,4,21,12,15,862.5,151.0,1.05,25.0,968.5,966.25,683.86
2016,4,21,12,30,864.0,151.0,1.1,25.0,973.0,987.32,697.39
2016,4,21,12,45,864.5,150.0,1.15,25.5,969.0,1003.2,706.47
2016,4,21,13,0,865.0,149.0,1.2,26.0,965.0,1015.69,713.6
2016,4,21,13,15,862.0,148.5,1.25,25.5,952.5,1021.66,719.7
2016,4,21,13,30,859.0,148.0,1.3,25.0,940.0,1024.06,723.82
2016,4,21,13,45,851.5,148.0,1.4,25.0,918.0,1018.83,722.82
2016,4,21,14,0,844.0,148.0,1.5,25.0,896.0,1019.54,725.66
2016,4,21,14,15,836.0,146.0,1.55,25.0,866.5,1004.67,718.0
2016,4,21,14,30,828.0,144.0,1.6,25.0,837.0,986.37,708.41
2016,4,21,14,45,815.0,142.5,1.65,25.0,800.0,960.49,694.03
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,931.67,677.76
2016,4,21,15,15,787.5,137.5,1.7,25.0,720.0,896.56,656.68
2016,4,21,15,30,773.0,134.0,1.7,25.0,677.0,859.02,633.91
2016,4,21,15,45,754.5,129.5,1.75,25.0,629.0,814.74,606.91
2016,4,21,16,0,736.0,125.0,1.8,25.0,581.0,772.54,580.92
2016,4,21,16,15,711.0,120.0,1.75,24.5,529.0,719.56,547.22
2016,4,21,16,30,686.0,115.0,1.7,24.0,477.0,666.11,512.56
2016,4,21,16,45,651.5,109.0,1.65,24.0,422.0,604.65,469.22
2016,4,21,17,0,617.0,103.0,1.6,24.0,367.0,544.31,425.3
2016,4,21,17,15,571.0,95.0,1.5,23.5,311.5,476.16,374.68
2016,4,21,17,30,525.0,87.0,1.4,23.0,256.0,411.11,324.63
2016,4,21,17,45,458.5,76.5,1.3,22.5,203.0,336.46,265.29
2016,4,21,18,0,392.0,66.0,1.2,22.0,150.0,265.8,207.19
2016,4,21,18,15,297.5,51.0,1.15,21.5,103.5,189.32,143.4
2016,4,21,18,30,203.0,36.0,1.1,21.0,57.0,123.88,87.03
2016,4,21,18,45,101.5,18.0,1.1,21.0,28.5,56.2,0.24
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,156.0,17.5,2.3,14.5,34.5,13.63,0.28
2016,4,22,6,30,312.0,35.0,2.5,15.0,69.0,27.65,17.9
2016,4,22,6,45,412.5,46.5,2.7,15.5,120.0,35.37,25.43
2016,4,22,7,0,513.0,58.0,2.9,16.0,171.0,42.65,32.19
2016,4,22,7,15,576.0,66.0,2.8,16.5,228.0,46.5,35.69
2016,4,22,7,30,639.0,74.0,2.7,17.0,285.0,52.02,40.48
2016,4,22,7,45,682.0,80.0,2.6,18.0,343.0,102.52,56.2
2016,4,22,8,0,725.0,86.0,2.5,19.0,401.0,158.36,93.75
2016,4,22,8,15,755.0,91.0,2.5,20.0,458.0,219.96,143.36
2016,4,22,8,30,785.0,96.0,2.5,21.0,515.0,280.52,194.71
2016,4,22,8,45,807.0,100.0,2.55,22.0,568.5,340.68,246.29
2016,4,22,9,0,829.0,104.0,2.6,23.0,622.0,402.59,298.14
2016,4,22,9,15,846.0,107.0,2.6,23.0,671.5,462.88,348.45
2016,4,22,9,30,863.0,110.0,2.6,23.0,721.0,526.3,399.49
2016,4,22,9,45,875.0,113.0,2.65,23.5,764.5,584.04,444.17
2016,4,22,10,0,887.0,116.0,2.7,24.0,808.0,641.16,486.9
2016,4,22,10,15,896.0,118.0,2.75,24.0,845.0,694.54,526.68
2016,4,22,10,30,905.0,120.0,2.8,24.0,882.0,746.46,564.45
2016,4,22,10,45,911.5,121.5,2.85,24.5,911.0,794.37,595.83
2016,4,22,11,0,918.0,123.0,2.9,25.0,940.0,840.12,625.06
2016,4,22,11,15,922.5,124.0,2.95,25.0,961.5,881.41,652.22
2016,4,22,11,30,927.0,125.0,3.0,25.0,983.0,920.0,677.45
2016,4,22,11,45,930.0,125.5,3.05,25.5,996.0,953.92,698.13
2016,4,22,12,0,933.0,126.0,3.1,26.0,1009.0,984.72,716.69
2016,4,22,12,15,933.5,126.0,3.1,26.0,1013.0,1009.45,732.29
2016,4,22,12,30,934.0,126.0,3.1,26.0,1017.0,1030.71,745.74
2016,4,22,12,45,933.0,125.5,3.15,26.0,1012.0,1046.44,756.15
2016,4,22,13,0,932.0,125.0,3.2,26.0,1007.0,1058.46,764.35
2016,4,22,13,15,929.0,124.5,3.2,26.0,993.0,1064.69,768.58
2016,4,22,13,30,926.0,124.0,3.2,26.0,979.0,1067.08,770.54
2016,4,22,13,45,920.5,123.0,3.2,26.0,957.0,1062.57,768.26
2016,4,22,14,0,915.0,122.0,3.2,26.0,935.0,1054.24,763.72
2016,4,22,14,15,908.0,120.5,3.15,26.0,905.0,1040.13,755.2
2016,4,22,14,30,901.0,119.0,3.1,26.0,875.0,1022.39,744.5
2016,4,22,14,45,891.0,117.0,3.1,26.0,837.0,997.69,729.79
2016,4,22,15,0,881.0,115.0,3.1,26.0,799.0,969.73,713.02
2016,4,22,15,15,868.0,112.0,3.0,25.5,755.5,934.84,692.26
2016,4,22,15,30,855.0,109.0,2.9,25.0,712.0,904.38,674.4
2016,4,22,15,45,838.0,106.0,2.85,25.0,662.5,860.52,646.35
2016,4,22,16,0,821.0,103.0,2.8,25.0,613.0,814.69,616.78
2016,4,22,16,15,798.0,99.0,2.6,24.5,559.0,761.27,581.81
2016,4,22,16,30,775.0,95.0,2.4,24.0,505.0,706.96,545.67
2016,4,22,16,45,745.0,90.0,2.2,24.0,448.5,646.01,503.04
2016,4,22,17,0,715.0,85.0,2.0,24.0,392.0,588.02,460.21
