Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,17,15,671.5,79.0,1.8,23.5,334.5,519.08,408.61
2016,4,22,17,30,628.0,73.0,1.6,23.0,277.0,452.83,357.31
2016,4,22,17,45,564.5,64.5,1.45,22.5,221.0,376.66,296.65
2016,4,22,18,0,501.0,56.0,1.3,22.0,165.0,306.32,238.39
2016,4,22,18,15,397.5,44.5,1.25,21.0,115.0,223.24,169.33
2016,4,22,18,30,294.0,33.0,1.2,20.0,65.0,151.95,107.63
2016,4,22,18,45,147.0,16.5,1.15,19.5,32.5,68.73,8.03
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,154.0,18.0,0.8,15.5,36.0,13.97,1.7
2016,4,23,6,30,308.0,36.0,0.9,16.0,72.0,28.4,18.59
2016,4,23,6,45,410.0,47.5,1.0,17.0,123.0,36.08,25.95
2016,4,23,7,0,512.0,59.0,1.1,18.0,174.0,43.33,32.56
2016,4,23,7,15,576.0,67.0,1.0,18.5,231.0,47.15,35.99
2016,4,23,7,30,640.0,75.0,0.9,19.0,288.0,54.03,41.92
2016,4,23,7,45,682.5,81.5,0.8,19.5,346.5,104.97,57.4
2016,4,23,8,0,725.0,88.0,0.7,20.0,405.0,161.2,95.15
2016,4,23,8,15,755.0,92.5,0.8,20.5,461.5,222.46,144.08
2016,4,23,8,30,785.0,97.0,0.9,21.0,518.0,282.56,194.66
2016,4,23,8,45,806.0,101.5,1.0,22.0,571.5,342.8,245.46
2016,4,23,9,0,827.0,106.0,1.1,23.0,625.0,404.66,296.36
2016,4,23,9,15,843.0,109.0,1.15,23.5,674.0,464.35,344.51
2016,4,23,9,30,859.0,112.0,1.2,24.0,723.0,524.49,391.29
2016,4,23,9,45,870.0,115.5,1.3,24.5,765.5,584.38,436.47
2016,4,23,10,0,881.0,119.0,1.4,25.0,808.0,641.01,477.93
2016,4,23,10,15,889.5,121.0,1.4,25.0,844.5,693.7,515.66
2016,4,23,10,30,898.0,123.0,1.4,25.0,881.0,744.9,551.32
2016,4,23,10,45,903.5,125.5,1.4,25.0,910.0,792.59,582.24
2016,4,23,11,0,909.0,128.0,1.4,25.0,939.0,838.09,610.98
2016,4,23,11,15,746.5,236.5,1.4,25.0,913.0,847.79,615.46
2016,4,23,11,30,584.0,345.0,1.4,25.0,887.0,840.36,605.9
2016,4,23,11,45,568.5,360.5,1.4,25.5,894.0,864.69,619.96
2016,4,23,12,0,553.0,376.0,1.4,26.0,901.0,886.29,631.72
2016,4,23,12,15,581.5,362.0,1.4,26.0,915.5,918.43,652.73
2016,4,23,12,30,610.0,348.0,1.4,26.0,930.0,949.09,672.56
2016,4,23,12,45,764.0,240.5,1.4,26.0,966.0,1009.09,713.26
2016,4,23,13,0,918.0,133.0,1.4,26.0,1002.0,1052.32,739.24
2016,4,23,13,15,915.0,132.5,1.45,26.0,988.5,1058.47,743.62
2016,4,23,13,30,912.0,132.0,1.5,26.0,975.0,1060.84,746.29
2016,4,23,13,45,905.0,132.0,1.55,26.0,952.5,1055.89,744.65
2016,4,23,14,0,898.0,132.0,1.6,26.0,930.0,1047.21,740.91
2016,4,23,14,15,891.0,130.0,1.7,26.0,900.5,1032.79,734.48
2016,4,23,14,30,884.0,128.0,1.8,26.0,871.0,1014.79,725.83
2016,4,23,14,45,874.0,126.0,1.9,26.0,834.0,990.43,713.13
2016,4,23,15,0,864.0,124.0,2.0,26.0,797.0,962.89,698.3
2016,4,23,15,15,851.0,121.5,2.05,25.5,753.5,936.77,685.06
2016,4,23,15,30,838.0,119.0,2.1,25.0,710.0,899.93,664.58
2016,4,23,15,45,821.5,115.0,2.2,25.0,661.0,855.93,638.22
2016,4,23,16,0,805.0,111.0,2.3,25.0,612.0,809.96,610.05
2016,4,23,16,15,781.5,107.0,2.2,24.5,558.5,756.75,576.01
2016,4,23,16,30,758.0,103.0,2.1,24.0,505.0,702.71,540.79
2016,4,23,16,45,727.0,97.5,2.05,24.0,448.5,644.11,500.57
2016,4,23,17,0,696.0,92.0,2.0,24.0,392.0,583.3,456.34
2016,4,23,17,15,652.0,85.0,1.8,23.0,334.5,513.8,405.17
2016,4,23,17,30,608.0,78.0,1.6,22.0,277.0,447.07,354.15
2016,4,23,17,45,540.0,70.0,1.45,21.5,221.0,370.23,292.78
2016,4,23,18,0,472.0,62.0,1.3,21.0,165.0,299.6,234.23
2016,4,23,18,15,371.5,49.0,1.3,20.5,115.5,217.66,165.73
2016,4,23,18,30,271.0,36.0,1.3,20.0,66.0,145.94,103.85
2016,4,23,18,45,135.5,18.0,1.3,19.5,33.0,65.81,12.74
2016,4,23,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,65.0,23.0,1.05,16.0,30.5,19.13,5.71
2016,4,24,6,30,130.0,46.0,1.3,16.0,61.0,37.09,26.06
2016,4,24,6,45,197.0,68.5,1.6,16.5,106.0,54.03,41.66
2016,4,24,7,0,264.0,91.0,1.9,17.0,151.0,70.34,56.37
2016,4,24,7,15,322.5,108.0,1.95,17.5,202.0,82.22,66.85
2016,4,24,7,30,381.0,125.0,2.0,18.0,253.0,91.37,74.63
2016,4,24,7,45,424.5,139.0,2.15,18.5,306.0,132.98,89.74
2016,4,24,8,0,468.0,153.0,2.3,19.0,359.0,180.07,122.31
2016,4,24,8,15,249.5,180.5,2.4,19.0,292.0,195.89,144.74
2016,4,24,8,30,31.0,208.0,2.5,19.0,225.0,188.53,147.23
2016,4,24,8,45,40.0,236.0,2.7,19.5,260.0,218.77,170.55
2016,4,24,9,0,49.0,264.0,2.9,20.0,295.0,250.46,194.75
2016,4,24,9,15,25.0,213.0,3.05,20.5,229.0,202.65,157.0
2016,4,24,9,30,1.0,162.0,3.2,21.0,163.0,150.2,115.23
2016,4,24,9,45,10.0,220.0,3.35,21.5,228.0,207.94,160.19
2016,4,24,10,0,19.0,278.0,3.5,22.0,293.0,266.84,205.04
2016,4,24,10,15,13.0,235.5,3.55,22.0,246.0,226.35,173.44
2016,4,24,10,30,7.0,193.0,3.6,22.0,199.0,184.32,140.65
2016,4,24,10,45,12.5,251.5,3.65,22.0,262.5,243.13,186.08
2016,4,24,11,0,18.0,310.0,3.7,22.0,326.0,302.82,231.33
2016,4,24,11,15,180.0,375.5,3.65,22.0,542.5,504.97,386.01
2016,4,24,11,30,342.0,441.0,3.6,22.0,759.0,719.03,541.28
2016,4,24,11,45,310.0,457.5,3.6,22.5,748.5,722.25,540.15
2016,4,24,12,0,278.0,474.0,3.6,23.0,738.0,722.78,538.39
2016,4,24,12,15,158.0,442.5,3.55,23.0,593.0,584.61,438.18
2016,4,24,12,30,38.0,411.0,3.5,23.0,448.0,436.59,328.09
2016,4,24,12,45,24.0,312.5,3.45,23.0,336.0,327.76,248.15
2016,4,24,13,0,10.0,214.0,3.4,23.0,224.0,212.2,160.76
2016,4,24,13,15,25.5,308.5,3.35,23.0,332.5,328.48,249.59
2016,4,24,13,30,41.0,403.0,3.3,23.0,441.0,441.95,333.45
2016,4,24,13,45,145.5,422.5,3.3,23.0,553.0,581.5,437.82
2016,4,24,14,0,250.0,442.0,3.3,23.0,665.0,721.08,538.67
2016,4,24,14,15,129.0,323.5,3.25,23.0,439.0,463.9,352.88
2016,4,24,14,30,8.0,205.0,3.2,23.0,213.0,202.62,153.88
2016,4,24,14,45,11.5,233.5,3.2,23.0,243.5,234.21,179.12
2016,4,24,15,0,15.0,262.0,3.2,23.0,274.0,266.31,204.07
2016,4,24,15,15,185.0,282.5,3.2,23.0,414.0,469.03,363.15
2016,4,24,15,30,355.0,303.0,3.2,23.0,554.0,653.29,501.13
2016,4,24,15,45,497.0,235.0,3.2,23.0,560.0,704.53,541.86
2016,4,24,16,0,639.0,167.0,3.2,23.0,566.0,737.14,569.83
2016,4,24,16,15,613.0,159.5,3.15,23.0,515.5,684.16,532.16
2016,4,24,16,30,587.0,152.0,3.1,23.0,465.0,630.98,494.22
2016,4,24,16,45,555.0,142.5,3.1,23.0,412.5,567.17,447.8
2016,4,24,17,0,523.0,133.0,3.1,23.0,360.0,509.65,404.8
2016,4,24,17,15,476.5,122.0,2.9,22.5,306.0,443.2,353.92
2016,4,24,17,30,430.0,111.0,2.7,22.0,252.0,380.3,304.32
2016,4,24,17,45,371.5,96.0,2.5,22.0,201.0,310.76,247.51
2016,4,24,18,0,313.0,81.0,2.3,22.0,150.0,247.01,194.0
2016,4,24,18,15,230.0,61.5,2.15,21.5,104.5,174.67,133.35
2016,4,24,18,30,147.0,42.0,2.0,21.0,59.0,105.59,74.95
2016,4,24,18,45,73.5,21.0,1.95,20.5,29.5,48.42,11.43
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,105.0,22.0,2.15,20.0,35.0,17.16,5.27
2016,4,25,6,30,210.0,44.0,2.3,20.0,70.0,33.99,23.06
2016,4,25,6,45,300.5,59.5,2.45,20.5,118.0,44.94,33.2
2016,4,25,7,0,391.0,75.0,2.6,21.0,166.0,55.37,42.56
2016,4,25,7,15,195.5,69.0,2.7,21.5,114.5,54.13,41.55
2016,4,25,7,30,0.0,63.0,2.8,22.0,63.0,58.59,45.3
2016,4,25,7,45,1.5,104.0,2.95,23.0,105.0,94.5,72.09
2016,4,25,8,0,3.0,145.0,3.1,24.0,147.0,129.98,100.0
2016,4,25,8,15,76.5,192.5,3.2,24.5,234.0,180.3,136.42
2016,4,25,8,30,150.0,240.0,3.3,25.0,321.0,240.06,180.5
2016,4,25,8,45,83.0,231.0,3.4,25.5,277.0,228.68,173.48
2016,4,25,9,0,16.0,222.0,3.5,26.0,233.0,207.08,157.55
2016,4,25,9,15,49.0,274.5,3.55,26.0,309.5,265.15,201.58
2016,4,25,9,30,82.0,327.0,3.6,26.0,386.0,331.32,251.2
2016,4,25,9,45,98.5,353.5,3.65,26.5,428.5,370.79,279.88
2016,4,25,10,0,115.0,380.0,3.7,27.0,471.0,410.68,308.63
2016,4,25,10,15,120.0,394.0,3.7,27.0,492.5,436.17,327.02
2016,4,25,10,30,125.0,408.0,3.7,27.0,514.0,461.98,345.55
2016,4,25,10,45,122.5,428.5,3.7,27.5,535.5,488.35,363.38
2016,4,25,11,0,120.0,449.0,3.7,28.0,557.0,514.52,380.83
2016,4,25,11,15,468.0,311.5,3.7,28.0,745.5,688.18,512.49
2016,4,25,11,30,816.0,174.0,3.7,28.0,934.0,875.88,645.61
2016,4,25,11,45,840.0,160.5,3.7,28.5,951.5,912.65,667.12
2016,4,25,12,0,864.0,147.0,3.7,29.0,969.0,941.2,684.07
2016,4,25,12,15,517.0,321.5,3.65,29.0,814.0,817.82,597.07
2016,4,25,12,30,170.0,496.0,3.6,29.0,659.0,655.99,476.58
2016,4,25,12,45,195.5,491.0,3.6,29.0,678.0,683.13,496.98
2016,4,25,13,0,221.0,486.0,3.6,29.0,697.0,709.88,516.07
2016,4,25,13,15,252.0,472.5,3.55,29.0,709.5,742.78,539.25
2016,4,25,13,30,283.0,459.0,3.5,29.0,722.0,765.33,555.48
2016,4,25,13,45,279.5,448.0,3.5,29.5,703.0,754.19,547.26
2016,4,25,14,0,276.0,437.0,3.5,30.0,684.0,741.48,538.27
2016,4,25,14,15,192.5,425.0,3.45,30.0,594.5,634.27,463.57
2016,4,25,14,30,109.0,413.0,3.4,30.0,505.0,526.9,387.31
2016,4,25,14,45,445.0,281.5,3.35,30.0,632.5,749.76,553.94
2016,4,25,15,0,781.0,150.0,3.3,30.0,760.0,919.61,672.16
2016,4,25,15,15,766.5,146.5,3.25,29.5,718.0,885.0,650.3
2016,4,25,15,30,752.0,143.0,3.2,29.0,676.0,848.04,628.26
2016,4,25,15,45,567.0,196.5,3.2,29.0,583.0,722.58,542.72
2016,4,25,16,0,382.0,250.0,3.2,29.0,490.0,596.56,451.38
2016,4,25,16,15,518.0,188.5,3.1,28.5,483.0,635.1,484.61
2016,4,25,16,30,654.0,127.0,3.0,28.0,476.0,653.87,502.45
2016,4,25,16,45,618.5,120.5,2.9,28.0,422.0,592.58,457.99
2016,4,25,17,0,583.0,114.0,2.8,28.0,368.0,532.54,413.88
2016,4,25,17,15,537.0,105.0,2.75,27.5,313.5,465.0,363.79
2016,4,25,17,30,491.0,96.0,2.7,27.0,259.0,396.91,311.64
2016,4,25,17,45,425.0,84.5,2.7,26.5,206.5,324.26,254.09
2016,4,25,18,0,359.0,73.0,2.7,26.0,154.0,258.16,199.91
2016,4,25,18,15,270.0,57.0,2.95,25.5,107.5,184.75,139.12
2016,4,25,18,30,181.0,41.0,3.2,25.0,61.0,121.65,85.82
2016,4,25,18,45,90.5,20.5,3.45,25.0,30.5,57.13,17.29
2016,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,86.0,24.0,3.35,21.0,34.5,19.97,7.8
2016,4,26,6,30,172.0,48.0,3.4,21.0,69.0,38.68,26.95
2016,4,26,6,45,246.5,67.5,3.5,21.5,116.0,51.08,38.34
2016,4,26,7,0,321.0,87.0,3.6,22.0,163.0,64.36,50.14
2016,4,26,7,15,160.5,99.0,3.75,22.0,137.0,75.51,59.92
2016,4,26,7,30,0.0,111.0,3.9,22.0,111.0,98.13,75.6
2016,4,26,7,45,21.5,143.0,4.05,22.5,152.5,127.18,98.07
2016,4,26,8,0,43.0,175.0,4.2,23.0,194.0,154.09,118.08
2016,4,26,8,15,80.0,207.5,4.3,23.5,249.0,192.46,146.6
2016,4,26,8,30,117.0,240.0,4.4,24.0,304.0,231.67,176.01
2016,4,26,8,45,88.5,256.5,4.5,24.5,307.5,250.82,191.59
2016,4,26,9,0,60.0,273.0,4.6,25.0,311.0,262.1,200.42
2016,4,26,9,15,151.5,303.5,4.65,25.0,410.0,331.16,252.72
2016,4,26,9,30,243.0,334.0,4.7,25.0,509.0,414.44,315.83
2016,4,26,9,45,275.0,349.5,4.8,25.5,558.0,460.38,350.08
2016,4,26,10,0,307.0,365.0,4.9,26.0,607.0,512.01,388.19
2016,4,26,10,15,261.5,393.0,4.95,26.5,606.5,526.72,397.6
2016,4,26,10,30,216.0,421.0,5.0,27.0,606.0,537.12,403.47
2016,4,26,10,45,227.0,426.5,5.05,27.5,626.0,564.28,422.49
2016,4,26,11,0,238.0,432.0,5.1,28.0,646.0,593.02,442.37
2016,4,26,11,15,506.5,318.5,5.1,28.0,787.0,726.35,543.85
2016,4,26,11,30,775.0,205.0,5.1,28.0,928.0,869.63,648.08
2016,4,26,11,45,564.0,326.5,5.2,28.0,856.5,828.14,614.62
2016,4,26,12,0,353.0,448.0,5.3,28.0,785.0,766.16,565.91
2016,4,26,12,15,324.5,461.5,5.3,28.0,772.5,766.09,565.27
2016,4,26,12,30,296.0,475.0,5.3,28.0,760.0,763.66,562.71
2016,4,26,12,45,214.0,481.5,5.35,28.5,687.5,691.46,509.59
2016,4,26,13,0,132.0,488.0,5.4,29.0,615.0,623.13,458.68
2016,4,26,13,15,125.0,479.5,5.35,29.0,598.0,612.28,451.25
2016,4,26,13,30,118.0,471.0,5.3,29.0,581.0,600.47,442.96
2016,4,26,13,45,157.0,462.0,5.3,29.0,604.5,633.64,468.19
2016,4,26,14,0,196.0,453.0,5.3,29.0,628.0,665.75,492.45
2016,4,26,14,15,144.5,430.5,5.3,29.0,557.5,591.94,439.39
2016,4,26,14,30,93.0,408.0,5.3,29.0,487.0,505.48,376.85
2016,4,26,14,45,54.5,336.5,5.3,29.0,382.5,392.4,294.37
2016,4,26,15,0,16.0,265.0,5.3,29.0,278.0,270.12,202.85
2016,4,26,15,15,117.5,299.5,5.2,28.5,384.0,424.47,322.83
2016,4,26,15,30,219.0,334.0,5.1,28.0,490.0,552.07,419.94
2016,4,26,15,45,125.0,289.5,5.0,28.0,377.0,416.83,318.39
2016,4,26,16,0,31.0,245.0,4.9,28.0,264.0,275.59,210.18
2016,4,26,16,15,65.5,239.5,4.7,27.5,275.5,297.93,229.63
2016,4,26,16,30,100.0,234.0,4.5,27.0,287.0,317.79,246.75
2016,4,26,16,45,155.5,207.0,4.35,26.5,279.5,334.88,262.29
2016,4,26,17,0,211.0,180.0,4.2,26.0,272.0,335.83,265.15
2016,4,26,17,15,161.0,165.5,4.1,25.5,230.0,280.87,222.04
2016,4,26,17,30,111.0,151.0,4.0,25.0,188.0,230.99,182.32
2016,4,26,17,45,116.0,126.5,3.95,25.0,158.5,202.07,158.9
2016,4,26,18,0,121.0,102.0,3.9,25.0,129.0,172.34,133.86
2016,4,26,18,15,79.5,70.5,3.85,24.5,86.0,113.91,85.55
2016,4,26,18,30,38.0,39.0,3.8,24.0,43.0,58.75,39.97
2016,4,26,18,45,19.0,19.5,3.8,23.5,21.5,24.76,5.92
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,0.0,6.0,0.6,20.0,6.0,5.72,0.0
2016,4,27,6,15,93.5,27.5,0.7,20.0,39.5,22.71,10.47
2016,4,27,6,30,187.0,49.0,0.8,20.0,73.0,39.47,27.87
2016,4,27,6,45,285.0,65.5,0.9,20.0,123.0,49.44,37.25
2016,4,27,7,0,383.0,82.0,1.0,20.0,173.0,60.5,47.23
2016,4,27,7,15,448.5,94.0,1.0,20.5,228.5,67.56,53.38
2016,4,27,7,30,514.0,106.0,1.0,21.0,284.0,81.4,57.28
2016,4,27,7,45,574.5,111.5,1.05,21.5,343.5,125.75,76.56
2016,4,27,8,0,635.0,117.0,1.1,22.0,403.0,176.93,110.76
2016,4,27,8,15,669.5,123.5,1.05,22.5,459.0,231.17,153.53
2016,4,27,8,30,704.0,130.0,1.0,23.0,515.0,289.35,201.3
2016,4,27,8,45,741.5,130.5,1.0,23.5,571.5,347.07,248.9
2016,4,27,9,0,779.0,131.0,1.0,24.0,628.0,408.43,298.41
2016,4,27,9,15,797.5,135.0,1.05,24.5,677.0,470.84,347.62
2016,4,27,9,30,816.0,139.0,1.1,25.0,726.0,530.43,393.17
2016,4,27,9,45,839.0,137.5,1.2,26.0,772.0,588.11,435.45
2016,4,27,10,0,862.0,136.0,1.3,27.0,818.0,646.41,476.69
2016,4,27,10,15,872.0,138.5,1.4,27.0,855.0,700.15,515.36
2016,4,27,10,30,882.0,141.0,1.5,27.0,892.0,751.68,551.71
2016,4,27,10,45,893.5,140.5,1.6,27.5,923.0,800.24,583.28
2016,4,27,11,0,905.0,140.0,1.7,28.0,954.0,847.09,612.56
2016,4,27,11,15,910.0,141.0,1.75,28.0,975.5,887.99,638.44
2016,4,27,11,30,915.0,142.0,1.8,28.0,997.0,926.28,662.55
2016,4,27,11,45,925.5,138.0,1.9,28.5,1012.5,962.06,684.21
2016,4,27,12,0,936.0,134.0,2.0,29.0,1028.0,995.14,704.08
2016,4,27,12,15,937.0,134.0,2.05,29.0,1032.0,1020.12,719.71
2016,4,27,12,30,938.0,134.0,2.1,29.0,1036.0,1041.69,733.36
2016,4,27,12,45,938.5,133.0,2.15,29.5,1031.5,1058.27,742.57
2016,4,27,13,0,939.0,132.0,2.2,30.0,1027.0,1071.18,749.64
2016,4,27,13,15,936.5,131.0,2.2,29.5,1013.5,1077.33,755.12
2016,4,27,13,30,934.0,130.0,2.2,29.0,1000.0,1079.61,758.44
2016,4,27,13,45,931.0,128.0,2.2,29.0,978.5,1076.49,757.12
2016,4,27,14,0,928.0,126.0,2.2,29.0,957.0,1069.49,753.6
2016,4,27,14,15,921.0,124.5,2.15,29.0,926.5,1055.19,745.12
2016,4,27,14,30,914.0,123.0,2.1,29.0,896.0,1037.23,734.55
2016,4,27,14,45,906.5,120.0,2.1,29.0,859.0,1013.64,721.2
2016,4,27,15,0,899.0,117.0,2.1,29.0,822.0,986.65,705.77
2016,4,27,15,15,886.0,114.5,1.95,29.0,777.5,951.89,683.74
2016,4,27,15,30,873.0,112.0,1.8,29.0,733.0,914.38,659.99
2016,4,27,15,45,856.0,109.0,1.65,29.0,683.0,877.12,636.35
2016,4,27,16,0,839.0,106.0,1.5,29.0,633.0,830.74,606.61
2016,4,27,16,15,816.5,102.0,1.45,29.0,579.0,777.15,572.97
2016,4,27,16,30,794.0,98.0,1.4,29.0,525.0,722.58,538.15
2016,4,27,16,45,763.5,93.0,1.35,29.0,467.5,660.59,497.52
2016,4,27,17,0,733.0,88.0,1.3,29.0,410.0,601.59,456.37
2016,4,27,17,15,690.0,82.0,1.15,28.5,351.5,532.23,406.48
2016,4,27,17,30,647.0,76.0,1.0,28.0,293.0,465.47,356.73
2016,4,27,17,45,582.0,68.5,0.9,27.5,235.5,388.85,297.97
2016,4,27,18,0,517.0,61.0,0.8,27.0,178.0,318.07,241.45
2016,4,27,18,15,415.5,49.5,0.8,26.5,126.5,234.94,174.29
2016,4,27,18,30,314.0,38.0,0.8,26.0,75.0,163.1,114.4
2016,4,27,18,45,157.0,19.0,0.8,25.5,37.5,75.85,30.74
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,16.0,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,32.0,8.0,1.0,16.0,9.0,7.63,0.0
2016,4,28,6,15,149.5,26.5,1.25,16.5,45.0,20.7,9.76
2016,4,28,6,30,267.0,45.0,1.5,17.0,81.0,34.62,24.14
2016,4,28,6,45,359.0,59.0,1.8,18.0,131.0,44.37,33.17
2016,4,28,7,0,451.0,73.0,2.1,19.0,181.0,54.61,42.31
2016,4,28,7,15,511.5,83.0,2.3,19.5,236.5,59.49,46.59
2016,4,28,7,30,572.0,93.0,2.5,20.0,292.0,73.0,49.37
2016,4,28,7,45,472.0,128.0,2.7,21.0,311.5,131.18,84.94
2016,4,28,8,0,372.0,163.0,2.9,22.0,331.0,177.13,122.66
2016,4,28,8,15,546.5,141.0,3.1,22.5,423.0,221.89,152.16
2016,4,28,8,30,721.0,119.0,3.3,23.0,515.0,285.45,200.13
2016,4,28,8,45,743.5,124.0,3.5,24.0,567.0,343.04,248.98
2016,4,28,9,0,766.0,129.0,3.7,25.0,619.0,406.1,301.05
2016,4,28,9,15,783.0,132.5,3.75,25.0,666.5,462.92,348.27
2016,4,28,9,30,800.0,136.0,3.8,25.0,714.0,520.43,394.77
2016,4,28,9,45,583.5,242.5,3.9,25.5,677.0,537.85,407.86
2016,4,28,10,0,367.0,349.0,4.0,26.0,640.0,534.6,403.3
2016,4,28,10,15,603.5,249.5,4.0,26.0,753.5,623.66,472.28
2016,4,28,10,30,840.0,150.0,4.0,26.0,867.0,731.8,553.84
2016,4,28,10,45,842.5,154.5,4.05,26.5,894.0,777.18,584.57
2016,4,28,11,0,845.0,159.0,4.1,27.0,921.0,820.37,612.49
2016,4,28,11,15,849.0,160.5,4.1,27.0,941.0,859.61,638.46
2016,4,28,11,30,853.0,162.0,4.1,27.0,961.0,896.4,662.62
2016,4,28,11,45,849.0,167.0,4.1,27.5,970.5,926.78,681.03
2016,4,28,12,0,845.0,172.0,4.1,28.0,980.0,954.01,697.27
2016,4,28,12,15,844.0,172.0,4.1,28.0,982.5,975.99,711.42
2016,4,28,12,30,843.0,172.0,4.1,28.0,985.0,994.74,723.53
2016,4,28,12,45,827.0,181.0,4.1,28.5,975.0,1004.38,728.32
2016,4,28,13,0,811.0,190.0,4.1,29.0,965.0,1010.32,730.87
2016,4,28,13,15,805.5,189.0,4.05,29.0,950.0,1013.23,732.74
2016,4,28,13,30,800.0,188.0,4.0,29.0,935.0,1012.63,732.48
2016,4,28,13,45,767.5,203.0,3.95,29.0,906.0,997.45,722.89
2016,4,28,14,0,735.0,218.0,3.9,29.0,877.0,986.68,716.38
2016,4,28,14,15,470.5,319.5,3.85,29.0,736.5,822.2,602.47
2016,4,28,14,30,206.0,421.0,3.8,29.0,596.0,642.43,472.62
2016,4,28,14,45,109.0,330.0,3.8,29.0,422.5,450.21,336.07
2016,4,28,15,0,12.0,239.0,3.8,29.0,249.0,240.18,179.37
2016,4,28,15,15,37.5,277.0,3.75,28.5,305.0,313.73,236.6
2016,4,28,15,30,63.0,315.0,3.7,28.0,361.0,378.35,286.12
2016,4,28,15,45,50.5,284.5,3.65,28.0,319.5,334.37,253.59
2016,4,28,16,0,38.0,254.0,3.6,28.0,278.0,290.88,221.36
2016,4,28,16,15,19.0,147.5,3.5,27.5,159.5,161.34,122.63
2016,4,28,16,30,0.0,41.0,3.4,27.0,41.0,38.12,25.1
2016,4,28,16,45,48.5,112.5,3.35,27.0,134.0,145.28,112.31
2016,4,28,17,0,97.0,184.0,3.3,27.0,227.0,255.31,199.49
2016,4,28,17,15,72.0,162.5,3.25,26.5,192.0,213.79,166.96
2016,4,28,17,30,47.0,141.0,3.2,26.0,157.0,174.66,136.12
2016,4,28,17,45,92.5,121.0,3.2,26.0,145.0,182.59,142.62
2016,4,28,18,0,138.0,101.0,3.2,26.0,133.0,177.9,137.7
2016,4,28,18,15,95.0,70.5,3.25,25.5,89.5,119.25,89.39
2016,4,28,18,30,52.0,40.0,3.3,25.0,46.0,64.21,44.03
2016,4,28,18,45,26.0,20.0,3.35,24.5,23.0,30.21,10.75
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,3.81,0.0
2016,4,29,6,15,46.5,26.0,3.0,22.0,32.0,22.67,11.29
2016,4,29,6,30,87.0,48.0,3.2,22.0,60.0,40.41,28.49
2016,4,29,6,45,131.0,75.5,3.4,22.5,103.0,61.38,47.08
2016,4,29,7,0,175.0,103.0,3.6,23.0,146.0,78.47,62.06
2016,4,29,7,15,87.5,88.0,3.9,23.5,109.5,72.45,56.92
2016,4,29,7,30,0.0,73.0,4.2,24.0,73.0,67.63,50.1
2016,4,29,7,45,0.0,103.0,4.5,24.5,103.0,93.77,71.1
2016,4,29,8,0,0.0,133.0,4.8,25.0,133.0,120.0,91.79
2016,4,29,8,15,4.5,158.0,4.95,25.0,160.5,143.22,109.78
2016,4,29,8,30,9.0,183.0,5.1,25.0,188.0,167.21,128.26
2016,4,29,8,45,8.0,189.5,5.25,25.5,194.0,174.41,133.31
2016,4,29,9,0,7.0,196.0,5.4,26.0,200.0,181.28,138.08
2016,4,29,9,15,10.0,215.0,5.45,26.0,222.0,200.68,152.79
2016,4,29,9,30,13.0,234.0,5.5,26.0,244.0,220.51,167.77
2016,4,29,9,45,13.5,246.0,5.55,26.5,257.0,233.16,176.81
2016,4,29,10,0,14.0,258.0,5.6,27.0,270.0,245.87,185.84
2016,4,29,10,15,57.5,337.5,5.6,27.0,387.0,346.05,261.86
2016,4,29,10,30,101.0,417.0,5.6,27.0,504.0,452.96,341.26
2016,4,29,10,45,105.5,430.5,5.7,27.5,524.0,476.36,357.39
2016,4,29,11,0,110.0,444.0,5.8,28.0,544.0,499.99,373.8
2016,4,29,11,15,63.0,360.5,5.85,28.0,418.5,390.79,293.02
2016,4,29,11,30,16.0,277.0,5.9,28.0,293.0,273.11,204.34
2016,4,29,11,45,15.5,280.0,5.95,28.0,295.5,276.64,207.06
2016,4,29,12,0,15.0,283.0,6.0,28.0,298.0,280.08,209.57
2016,4,29,12,15,28.0,353.0,5.95,28.0,380.5,366.49,274.09
2016,4,29,12,30,41.0,423.0,5.9,28.0,463.0,450.51,335.65
2016,4,29,12,45,29.0,364.5,5.9,28.5,392.5,383.64,285.81
2016,4,29,13,0,17.0,306.0,5.9,29.0,322.0,307.6,229.1
2016,4,29,13,15,42.5,375.5,5.85,28.5,415.5,412.4,307.94
2016,4,29,13,30,68.0,445.0,5.8,28.0,509.0,511.3,380.99
2016,4,29,13,45,73.5,438.5,5.75,28.0,506.0,512.47,382.05
2016,4,29,14,0,79.0,432.0,5.7,28.0,503.0,513.22,383.14
2016,4,29,14,15,131.0,428.0,5.55,28.0,541.0,574.75,429.47
2016,4,29,14,30,183.0,424.0,5.4,28.0,579.0,622.63,465.45
2016,4,29,14,45,161.5,404.0,5.3,28.0,536.5,580.02,434.77
2016,4,29,15,0,140.0,384.0,5.2,28.0,494.0,537.27,404.12
2016,4,29,15,15,218.5,353.0,5.05,28.0,514.0,574.99,434.8
2016,4,29,15,30,297.0,322.0,4.9,28.0,534.0,619.88,469.83
2016,4,29,15,45,185.5,300.0,4.75,28.0,429.5,479.79,365.88
2016,4,29,16,0,74.0,278.0,4.6,28.0,325.0,347.09,265.07
2016,4,29,16,15,154.0,255.5,4.4,27.5,342.0,396.17,305.86
2016,4,29,16,30,234.0,233.0,4.2,27.0,359.0,426.92,332.16
2016,4,29,16,45,243.0,205.5,4.05,27.0,324.0,404.31,315.78
2016,4,29,17,0,252.0,178.0,3.9,27.0,289.0,369.24,289.84
2016,4,29,17,15,169.5,172.5,3.85,26.5,242.5,293.35,230.65
2016,4,29,17,30,87.0,167.0,3.8,26.0,196.0,228.64,179.25
2016,4,29,17,45,63.0,132.0,3.8,26.0,151.0,174.21,135.73
2016,4,29,18,0,39.0,97.0,3.8,26.0,106.0,121.67,93.01
2016,4,29,18,15,19.5,64.0,3.8,25.5,68.5,75.33,55.06
2016,4,29,18,30,0.0,31.0,3.8,25.0,31.0,28.91,17.23
2016,4,29,18,45,0.0,15.5,3.85,24.5,15.5,14.38,2.84
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,30,5,45,3.5,3.5,2.45,17.0,3.5,0.0,0.0
2016,4,30,6,0,7.0,7.0,2.8,17.0,7.0,6.67,0.0
2016,4,30,6,15,69.0,31.5,2.9,17.0,40.5,26.91,15.28
2016,4,30,6,30,131.0,56.0,3.0,17.0,74.0,44.61,32.8
2016,4,30,6,45,218.0,76.0,3.2,17.5,122.5,59.53,46.49
2016,4,30,7,0,305.0,96.0,3.4,18.0,171.0,73.94,59.4
2016,4,30,7,15,366.0,111.5,3.5,18.5,224.5,80.07,64.75
2016,4,30,7,30,427.0,127.0,3.6,19.0,278.0,97.76,70.65
2016,4,30,7,45,483.0,135.5,3.75,19.5,334.0,139.18,91.29
2016,4,30,8,0,539.0,144.0,3.9,20.0,390.0,187.41,124.83
2016,4,30,8,15,573.5,153.0,3.9,20.5,444.5,238.29,165.65
2016,4,30,8,30,608.0,162.0,3.9,21.0,499.0,293.31,211.58
2016,4,30,8,45,491.5,212.0,3.95,22.0,501.0,335.63,250.6
2016,4,30,9,0,375.0,262.0,4.0,23.0,503.0,367.64,278.76
2016,4,30,9,15,544.0,221.5,3.85,23.5,601.0,431.49,327.78
2016,4,30,9,30,713.0,181.0,3.7,24.0,699.0,514.75,391.66
2016,4,30,9,45,739.0,179.0,3.6,24.5,743.5,568.87,432.93
2016,4,30,10,0,765.0,177.0,3.5,25.0,788.0,624.14,473.89
2016,4,30,10,15,776.5,180.0,3.4,25.0,823.5,676.21,512.1
2016,4,30,10,30,788.0,183.0,3.3,25.0,859.0,725.77,547.58
2016,4,30,10,45,806.0,179.0,3.2,25.5,890.0,772.74,579.5
2016,4,30,11,0,824.0,175.0,3.1,26.0,921.0,818.81,609.04
2016,4,30,11,15,630.5,288.5,3.0,26.0,867.0,799.68,591.29
2016,4,30,11,30,437.0,402.0,2.9,26.0,813.0,765.3,562.08
2016,4,30,11,45,655.0,279.5,2.85,26.5,904.0,863.45,633.33
2016,4,30,12,0,873.0,157.0,2.8,27.0,995.0,958.07,694.56
2016,4,30,12,15,874.0,157.5,2.75,27.0,999.0,982.03,708.62
2016,4,30,12,30,875.0,158.0,2.7,27.0,1003.0,1002.85,721.28
2016,4,30,12,45,876.5,155.5,2.65,27.5,998.5,1018.09,728.97
2016,4,30,13,0,878.0,153.0,2.6,28.0,994.0,1029.94,734.59
2016,4,30,13,15,875.0,152.5,2.6,28.0,980.5,1035.71,738.44
2016,4,30,13,30,872.0,152.0,2.6,28.0,967.0,1037.88,740.22
2016,4,30,13,45,869.0,149.0,2.65,28.0,946.0,1033.95,738.82
2016,4,30,14,0,866.0,146.0,2.7,28.0,925.0,1026.37,735.27
2016,4,30,14,15,859.0,144.5,2.7,28.0,896.0,1012.73,727.54
2016,4,30,14,30,852.0,143.0,2.7,28.0,867.0,1004.61,723.5
2016,4,30,14,45,845.0,139.0,2.7,28.0,831.5,981.34,709.79
2016,4,30,15,0,838.0,135.0,2.7,28.0,796.0,954.84,694.14
2016,4,30,15,15,825.0,132.0,2.6,28.0,753.0,920.81,672.74
2016,4,30,15,30,812.0,129.0,2.5,28.0,710.0,884.2,649.65
2016,4,30,15,45,798.0,124.0,2.45,28.0,663.0,842.19,623.25
2016,4,30,16,0,784.0,119.0,2.4,28.0,616.0,798.15,595.26
2016,4,30,16,15,761.5,114.5,2.3,27.5,563.0,746.14,562.26
2016,4,30,16,30,739.0,110.0,2.2,27.0,510.0,696.37,530.29
2016,4,30,16,45,712.0,103.5,2.1,27.0,455.5,637.65,489.65
2016,4,30,17,0,685.0,97.0,2.0,27.0,401.0,579.26,447.48
2016,4,30,17,15,642.5,90.0,1.8,26.0,344.5,511.49,398.26
2016,4,30,17,30,600.0,83.0,1.6,25.0,288.0,446.34,349.19
2016,4,30,17,45,543.5,73.5,1.4,24.5,233.0,374.33,292.39
2016,4,30,18,0,487.0,64.0,1.2,24.0,178.0,307.35,237.56
2016,4,30,18,15,392.0,52.5,1.15,23.0,128.0,228.54,172.91
2016,4,30,18,30,297.0,41.0,1.1,22.0,78.0,159.1,114.44
2016,4,30,18,45,148.5,20.5,1.1,21.5,39.0,73.9,37.19
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.5,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,49.0,12.0,3.8,17.0,14.0,11.44,0.0
2016,5,1,6,15,167.0,29.5,3.9,17.5,50.5,22.99,12.49
2016,5,1,6,30,285.0,47.0,4.0,18.0,87.0,36.02,25.35
2016,5,1,6,45,367.5,60.0,4.1,18.5,136.0,44.91,33.63
2016,5,1,7,0,450.0,73.0,4.2,19.0,185.0,53.96,41.77
2016,5,1,7,15,225.0,71.5,4.3,19.5,127.5,50.02,38.32
2016,5,1,7,30,0.0,70.0,4.4,20.0,70.0,65.12,48.86
2016,5,1,7,45,0.0,83.0,4.55,20.5,83.0,76.85,58.3
2016,5,1,8,0,0.0,96.0,4.7,21.0,96.0,88.65,67.64
2016,5,1,8,15,0.0,114.5,4.75,21.0,114.5,105.3,80.94
2016,5,1,8,30,0.0,133.0,4.8,21.0,133.0,122.04,94.18
2016,5,1,8,45,0.0,94.0,4.85,21.5,94.0,87.58,65.86
2016,5,1,9,0,0.0,55.0,4.9,22.0,55.0,51.21,36.11
2016,5,1,9,15,3.0,126.0,4.9,22.0,128.5,118.21,89.89
2016,5,1,9,30,6.0,197.0,4.9,22.0,202.0,184.15,141.81
2016,5,1,9,45,10.0,227.5,4.9,22.5,235.5,214.7,165.03
2016,5,1,10,0,14.0,258.0,4.9,23.0,269.0,245.86,188.51
2016,5,1,10,15,15.0,272.0,4.9,23.0,284.5,260.76,199.64
2016,5,1,10,30,16.0,286.0,4.9,23.0,300.0,275.81,210.87
2016,5,1,10,45,93.0,372.5,4.95,23.5,457.0,414.23,316.43
2016,5,1,11,0,170.0,459.0,5.0,24.0,614.0,561.93,425.14
2016,5,1,11,15,110.5,443.0,5.0,24.0,545.0,509.08,384.57
2016,5,1,11,30,51.0,427.0,5.0,24.0,476.0,447.41,337.65
2016,5,1,11,45,66.5,449.0,5.0,24.0,513.5,486.74,366.96
2016,5,1,12,0,82.0,471.0,5.0,24.0,551.0,527.19,396.59
2016,5,1,12,15,88.0,467.5,5.0,24.0,553.0,534.63,402.06
2016,5,1,12,30,94.0,464.0,5.0,24.0,555.0,541.79,407.51
2016,5,1,12,45,108.0,466.5,5.05,24.0,571.0,562.44,423.11
2016,5,1,13,0,122.0,469.0,5.1,24.0,587.0,592.39,445.28
2016,5,1,13,15,114.5,469.0,5.1,24.0,578.5,589.38,442.94
2016,5,1,13,30,107.0,469.0,5.1,24.0,570.0,574.77,432.53
2016,5,1,13,45,60.5,369.5,5.2,24.0,426.5,427.6,324.56
2016,5,1,14,0,14.0,270.0,5.3,24.0,283.0,271.49,206.46
2016,5,1,14,15,14.0,261.0,5.25,24.0,273.5,262.96,200.47
2016,5,1,14,30,14.0,252.0,5.2,24.0,264.0,254.35,194.17
2016,5,1,14,45,180.5,302.0,5.2,24.0,445.0,488.66,377.63
2016,5,1,15,0,347.0,352.0,5.2,24.0,626.0,710.23,543.04
2016,5,1,15,15,341.5,333.0,5.15,24.0,591.0,678.32,519.99
2016,5,1,15,30,336.0,314.0,5.1,24.0,556.0,645.14,497.03
2016,5,1,15,45,466.0,253.0,5.05,24.0,563.0,693.73,537.27
2016,5,1,16,0,596.0,192.0,5.0,24.0,570.0,724.51,563.93
2016,5,1,16,15,568.5,183.0,4.85,23.5,519.5,666.47,522.63
2016,5,1,16,30,541.0,174.0,4.7,23.0,469.0,613.07,484.3
2016,5,1,16,45,506.0,163.5,4.6,23.0,416.0,553.3,439.53
2016,5,1,17,0,471.0,153.0,4.5,23.0,363.0,495.17,395.13
2016,5,1,17,15,426.0,140.0,4.25,22.5,310.0,430.21,344.82
2016,5,1,17,30,381.0,127.0,4.0,22.0,257.0,368.71,296.08
2016,5,1,17,45,322.0,110.0,3.8,22.0,206.0,291.92,233.51
2016,5,1,18,0,263.0,93.0,3.6,22.0,155.0,229.72,181.35
2016,5,1,18,15,193.5,70.5,3.55,21.5,109.5,162.91,125.26
2016,5,1,18,30,124.0,48.0,3.5,21.0,64.0,103.58,75.13
2016,5,1,18,45,62.0,26.0,3.5,20.5,34.0,52.41,27.08
2016,5,1,19,0,0.0,4.0,3.5,20.0,4.0,3.81,0.0
2016,5,1,19,15,0.0,2.0,3.55,19.5,2.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,23.5,6.0,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,47.0,12.0,5.0,14.0,13.0,11.44,0.0
2016,5,2,6,15,147.0,30.5,5.05,14.0,48.5,23.73,13.55
2016,5,2,6,30,247.0,49.0,5.1,14.0,84.0,37.49,27.12
2016,5,2,6,45,322.5,64.0,5.15,14.0,131.5,47.85,36.89
2016,5,2,7,0,398.0,79.0,5.2,14.0,179.0,57.71,45.98
2016,5,2,7,15,454.5,90.0,5.3,14.0,231.5,64.06,51.71
2016,5,2,7,30,511.0,101.0,5.4,14.0,284.0,81.61,56.29
2016,5,2,7,45,255.5,80.0,5.5,14.5,171.5,79.64,51.88
2016,5,2,8,0,0.0,59.0,5.6,15.0,59.0,54.87,40.87
2016,5,2,8,15,0.0,67.0,5.55,15.0,67.0,62.35,47.0
2016,5,2,8,30,0.0,75.0,5.5,15.0,75.0,69.84,53.07
2016,5,2,8,45,6.0,144.5,5.5,15.5,148.5,134.72,106.25
2016,5,2,9,0,12.0,214.0,5.5,16.0,222.0,198.89,157.76
2016,5,2,9,15,6.0,168.0,5.45,16.0,172.0,157.34,123.77
2016,5,2,9,30,0.0,122.0,5.4,16.0,122.0,113.39,87.79
2016,5,2,9,45,2.0,146.0,5.35,16.0,147.5,136.58,106.47
2016,5,2,10,0,4.0,170.0,5.3,16.0,173.0,160.06,125.21
2016,5,2,10,15,6.0,187.0,5.2,16.0,192.5,177.44,138.95
2016,5,2,10,30,8.0,204.0,5.1,16.0,212.0,195.1,152.87
2016,5,2,10,45,8.5,208.0,5.0,16.5,216.5,199.91,156.18
2016,5,2,11,0,9.0,212.0,4.9,17.0,221.0,204.75,159.53
2016,5,2,11,15,73.0,345.5,4.9,17.0,414.5,384.74,301.33
2016,5,2,11,30,137.0,479.0,4.9,17.0,608.0,573.34,443.82
2016,5,2,11,45,178.0,485.0,4.95,17.0,655.0,624.51,482.08
2016,5,2,12,0,219.0,491.0,5.0,17.0,702.0,677.51,521.94
2016,5,2,12,15,129.5,456.5,5.1,17.0,581.5,569.33,440.11
2016,5,2,12,30,40.0,422.0,5.2,17.0,461.0,448.03,346.87
2016,5,2,12,45,43.5,426.5,5.35,17.5,469.0,459.04,355.26
2016,5,2,13,0,47.0,431.0,5.5,18.0,477.0,469.94,363.22
2016,5,2,13,15,33.0,376.5,5.55,18.0,408.5,403.4,312.77
2016,5,2,13,30,19.0,322.0,5.6,18.0,340.0,326.4,253.75
2016,5,2,13,45,16.5,299.0,5.65,18.0,314.5,301.95,235.16
2016,5,2,14,0,14.0,276.0,5.7,18.0,289.0,277.32,216.24
2016,5,2,14,15,16.0,286.5,5.6,18.0,301.0,290.0,226.46
2016,5,2,14,30,18.0,297.0,5.5,18.0,313.0,302.78,236.72
2016,5,2,14,45,15.0,271.5,5.4,18.5,284.5,274.85,214.73
2016,5,2,15,0,12.0,246.0,5.3,19.0,256.0,246.91,192.76
2016,5,2,15,15,6.0,165.0,5.15,19.0,170.0,161.62,125.44
2016,5,2,15,30,0.0,84.0,5.0,19.0,84.0,78.35,58.45
2016,5,2,15,45,0.0,72.5,4.85,19.0,72.5,67.57,49.87
2016,5,2,16,0,0.0,61.0,4.7,19.0,61.0,56.81,41.21
2016,5,2,16,15,60.5,150.5,4.55,18.5,183.5,197.02,157.84
