Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,16,30,121.0,240.0,4.4,18.0,306.0,348.98,280.67
2016,5,2,16,45,113.0,213.5,4.25,18.0,270.0,310.38,250.16
2016,5,2,17,0,105.0,187.0,4.1,18.0,234.0,272.04,219.98
2016,5,2,17,15,94.5,163.0,3.85,17.5,201.0,227.09,184.24
2016,5,2,17,30,84.0,139.0,3.6,17.0,168.0,191.93,155.75
2016,5,2,17,45,244.0,106.5,3.35,17.0,169.0,248.0,202.3
2016,5,2,18,0,404.0,74.0,3.1,17.0,170.0,278.0,223.71
2016,5,2,18,15,318.0,59.5,2.75,16.5,122.5,205.03,160.6
2016,5,2,18,30,232.0,45.0,2.4,16.0,75.0,141.83,105.47
2016,5,2,18,45,116.0,26.5,2.1,15.5,41.5,73.59,41.86
2016,5,2,19,0,0.0,8.0,1.8,15.0,8.0,7.63,0.0
2016,5,2,19,15,0.0,4.0,1.75,15.0,4.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,39.5,7.5,2.5,11.0,9.0,7.15,0.0
2016,5,3,6,0,79.0,15.0,2.6,11.0,18.0,11.81,0.0
2016,5,3,6,15,205.5,31.5,2.7,11.5,57.5,24.54,14.63
2016,5,3,6,30,332.0,48.0,2.8,12.0,97.0,36.74,26.77
2016,5,3,6,45,427.5,58.5,2.9,13.0,149.5,44.25,33.89
2016,5,3,7,0,523.0,69.0,3.0,14.0,202.0,50.23,39.35
2016,5,3,7,15,580.0,77.0,3.1,14.5,258.5,53.68,42.4
2016,5,3,7,30,637.0,85.0,3.2,15.0,315.0,72.14,45.59
2016,5,3,7,45,682.0,89.5,3.35,16.0,373.0,121.56,69.6
2016,5,3,8,0,727.0,94.0,3.5,17.0,431.0,176.5,109.13
2016,5,3,8,15,755.5,98.5,3.55,17.0,487.0,237.48,160.34
2016,5,3,8,30,784.0,103.0,3.6,17.0,543.0,296.84,212.54
2016,5,3,8,45,807.5,106.0,3.7,17.5,596.5,356.0,264.65
2016,5,3,9,0,831.0,109.0,3.8,18.0,650.0,417.03,317.36
2016,5,3,9,15,847.0,112.0,3.8,18.5,698.5,476.27,367.26
2016,5,3,9,30,863.0,115.0,3.8,19.0,747.0,538.59,417.79
2016,5,3,9,45,876.0,117.0,3.85,19.5,790.0,595.18,462.58
2016,5,3,10,0,889.0,119.0,3.9,20.0,833.0,651.21,505.54
2016,5,3,10,15,897.5,121.0,3.9,20.5,869.0,703.45,544.3
2016,5,3,10,30,906.0,123.0,3.9,21.0,905.0,754.18,580.86
2016,5,3,10,45,912.5,124.5,3.9,21.5,933.5,801.22,612.05
2016,5,3,11,0,919.0,126.0,3.9,22.0,962.0,846.1,641.24
2016,5,3,11,15,923.0,127.0,3.9,22.0,982.5,886.12,667.99
2016,5,3,11,30,927.0,128.0,3.9,22.0,1003.0,923.43,692.73
2016,5,3,11,45,930.5,128.0,3.9,22.5,1015.5,956.49,713.1
2016,5,3,12,0,934.0,128.0,3.9,23.0,1028.0,986.51,731.31
2016,5,3,12,15,934.5,128.0,3.9,23.0,1031.5,1010.54,746.91
2016,5,3,12,30,935.0,128.0,3.9,23.0,1035.0,1031.18,760.34
2016,5,3,12,45,933.5,128.0,3.9,23.5,1029.5,1046.37,768.78
2016,5,3,13,0,932.0,128.0,3.9,24.0,1024.0,1057.92,774.94
2016,5,3,13,15,929.0,127.0,3.85,24.0,1010.0,1063.25,778.32
2016,5,3,13,30,926.0,126.0,3.8,24.0,996.0,1064.78,779.4
2016,5,3,13,45,921.5,125.0,3.8,24.0,974.0,1060.99,777.53
2016,5,3,14,0,917.0,124.0,3.8,24.0,952.0,1053.4,773.37
2016,5,3,14,15,910.0,122.5,3.75,24.0,922.0,1039.1,764.6
2016,5,3,14,30,903.0,121.0,3.7,24.0,892.0,1021.2,753.62
2016,5,3,14,45,893.5,119.0,3.7,24.0,854.5,996.89,738.84
2016,5,3,15,0,884.0,117.0,3.7,24.0,817.0,969.35,721.98
2016,5,3,15,15,871.5,114.5,3.65,24.0,773.5,935.47,700.51
2016,5,3,15,30,859.0,112.0,3.6,24.0,730.0,898.9,677.18
2016,5,3,15,45,843.5,108.5,3.6,24.0,681.5,862.78,654.32
2016,5,3,16,0,828.0,105.0,3.6,24.0,633.0,817.69,624.98
2016,5,3,16,15,806.5,101.0,3.45,23.5,579.5,765.51,590.77
2016,5,3,16,30,785.0,97.0,3.3,23.0,526.0,712.34,555.31
2016,5,3,16,45,756.5,92.0,3.2,22.5,470.0,652.44,514.38
2016,5,3,17,0,728.0,87.0,3.1,22.0,414.0,595.07,472.61
2016,5,3,17,15,688.0,81.5,2.7,21.5,357.0,528.67,421.61
2016,5,3,17,30,648.0,76.0,2.3,21.0,300.0,464.56,370.86
2016,5,3,17,45,588.5,68.5,1.95,20.5,243.5,390.97,311.24
2016,5,3,18,0,529.0,61.0,1.6,20.0,187.0,322.63,253.94
2016,5,3,18,15,437.5,50.5,1.5,19.0,136.0,244.08,188.1
2016,5,3,18,30,346.0,40.0,1.4,18.0,85.0,175.51,129.02
2016,5,3,18,45,203.0,25.0,1.35,17.0,48.0,97.48,57.12
2016,5,3,19,0,60.0,10.0,1.3,16.0,11.0,22.62,0.0
2016,5,3,19,15,30.0,5.0,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.5,7.5,1.05,12.5,9.0,7.15,0.0
2016,5,4,6,0,81.0,15.0,1.1,13.0,18.0,11.78,0.0
2016,5,4,6,15,207.5,31.5,1.4,13.5,58.0,24.49,14.65
2016,5,4,6,30,334.0,48.0,1.7,14.0,98.0,36.67,26.54
2016,5,4,6,45,423.0,59.0,2.05,15.0,150.0,44.53,33.88
2016,5,4,7,0,512.0,70.0,2.4,16.0,202.0,50.91,39.63
2016,5,4,7,15,569.5,78.5,2.4,17.0,258.5,54.73,42.89
2016,5,4,7,30,627.0,87.0,2.4,18.0,315.0,74.3,46.47
2016,5,4,7,45,669.0,93.0,2.4,19.0,372.5,124.02,71.08
2016,5,4,8,0,711.0,99.0,2.4,20.0,430.0,178.91,110.31
2016,5,4,8,15,740.0,104.0,2.45,20.5,486.0,235.19,156.62
2016,5,4,8,30,769.0,109.0,2.5,21.0,542.0,298.65,210.53
2016,5,4,8,45,791.5,112.5,2.65,22.0,595.0,356.98,260.26
2016,5,4,9,0,814.0,116.0,2.8,23.0,648.0,417.08,310.3
2016,5,4,9,15,830.0,119.5,2.9,23.5,696.0,475.76,358.44
2016,5,4,9,30,846.0,123.0,3.0,24.0,744.0,534.89,405.38
2016,5,4,9,45,858.5,125.5,3.1,24.5,786.5,591.34,448.91
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,648.4,491.5
2016,5,4,10,15,880.5,130.0,3.25,25.0,865.0,700.41,530.17
2016,5,4,10,30,890.0,132.0,3.3,25.0,901.0,751.04,566.98
2016,5,4,10,45,897.0,133.5,3.35,25.5,930.0,797.73,597.73
2016,5,4,11,0,904.0,135.0,3.4,26.0,959.0,842.37,626.3
2016,5,4,11,15,908.5,136.0,3.4,26.0,979.5,882.22,652.33
2016,5,4,11,30,913.0,137.0,3.4,26.0,1000.0,919.45,676.44
2016,5,4,11,45,920.5,135.0,3.45,26.5,1014.0,953.81,697.48
2016,5,4,12,0,928.0,133.0,3.5,27.0,1028.0,985.37,716.57
2016,5,4,12,15,928.5,133.0,3.5,27.0,1031.5,1009.25,731.7
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,1029.77,744.74
2016,5,4,12,45,929.0,132.5,3.5,27.5,1030.5,1045.86,753.53
2016,5,4,13,0,929.0,132.0,3.5,28.0,1026.0,1058.38,760.11
2016,5,4,13,15,926.0,131.0,3.5,28.0,1012.5,1063.72,763.76
2016,5,4,13,30,923.0,130.0,3.5,28.0,999.0,1065.26,765.18
2016,5,4,13,45,919.0,128.5,3.5,28.0,977.0,1061.5,763.37
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,1053.94,759.33
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.5,1040.18,751.44
2016,5,4,14,30,902.0,124.0,3.5,28.0,896.0,1022.82,741.39
2016,5,4,14,45,893.0,122.0,3.5,28.0,859.0,999.05,727.26
2016,5,4,15,0,884.0,120.0,3.5,28.0,822.0,972.04,711.08
2016,5,4,15,15,871.5,117.5,3.4,27.5,778.5,938.2,691.1
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,908.69,673.95
2016,5,4,15,45,843.5,111.5,3.25,27.0,686.5,865.67,646.53
2016,5,4,16,0,828.0,108.0,3.2,27.0,638.0,820.61,617.55
2016,5,4,16,15,806.5,104.5,2.95,26.5,584.5,769.04,583.83
2016,5,4,16,30,785.0,101.0,2.7,26.0,531.0,716.45,548.93
2016,5,4,16,45,757.5,95.5,2.5,26.0,475.0,656.72,507.53
2016,5,4,17,0,730.0,90.0,2.3,26.0,419.0,599.6,465.51
2016,5,4,17,15,689.5,84.5,2.05,25.0,361.5,532.83,416.67
2016,5,4,17,30,649.0,79.0,1.8,24.0,304.0,468.37,367.81
2016,5,4,17,45,592.0,71.0,1.55,23.5,248.0,395.42,309.97
2016,5,4,18,0,535.0,63.0,1.3,23.0,192.0,327.44,254.07
2016,5,4,18,15,440.5,52.5,1.25,22.0,140.0,247.35,188.2
2016,5,4,18,30,346.0,42.0,1.2,21.0,88.0,177.49,129.11
2016,5,4,18,45,201.5,26.5,1.2,20.0,50.0,97.71,57.93
2016,5,4,19,0,57.0,11.0,1.2,19.0,12.0,22.93,0.0
2016,5,4,19,15,28.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.5,8.5,1.2,14.5,11.5,8.1,0.0
2016,5,5,6,0,147.0,17.0,1.2,15.0,23.0,13.65,0.0
2016,5,5,6,15,286.0,30.0,1.5,16.0,65.5,23.66,13.93
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,33.06,23.1
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,38.76,28.42
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,44.15,33.22
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,46.75,35.47
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,67.47,38.79
2016,5,5,7,45,727.5,81.0,2.35,20.5,386.0,125.02,69.03
2016,5,5,8,0,761.0,87.0,2.3,21.0,443.0,181.8,110.04
2016,5,5,8,15,786.0,91.0,2.25,22.0,498.5,238.95,156.91
2016,5,5,8,30,811.0,95.0,2.2,23.0,554.0,298.65,207.53
2016,5,5,8,45,826.5,100.0,2.15,24.0,605.0,358.34,258.05
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,418.93,307.8
2016,5,5,9,15,855.5,108.0,2.05,25.5,703.0,477.5,354.91
2016,5,5,9,30,869.0,111.0,2.0,26.0,750.0,539.01,402.29
2016,5,5,9,45,876.0,115.0,2.0,26.5,790.5,594.13,443.58
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,648.09,482.57
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,699.22,519.36
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,748.76,554.07
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,793.65,582.01
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,836.1,607.86
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,874.98,632.73
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,911.17,655.76
2016,5,5,11,45,693.0,274.5,2.15,28.5,935.0,891.03,640.13
2016,5,5,12,0,476.0,418.0,2.2,29.0,878.0,850.96,606.85
2016,5,5,12,15,486.5,417.0,2.3,29.0,888.5,876.82,624.99
2016,5,5,12,30,497.0,416.0,2.4,29.0,899.0,901.11,641.53
2016,5,5,12,45,471.5,416.5,2.5,29.0,873.5,889.74,634.48
2016,5,5,13,0,446.0,417.0,2.6,29.0,848.0,875.45,625.8
2016,5,5,13,15,450.5,408.0,2.65,29.0,838.0,879.16,629.28
2016,5,5,13,30,455.0,399.0,2.7,29.0,828.0,880.52,631.16
2016,5,5,13,45,466.0,384.5,2.75,29.0,815.0,880.55,632.54
2016,5,5,14,0,477.0,370.0,2.8,29.0,802.0,878.04,632.37
2016,5,5,14,15,434.0,370.0,2.8,29.0,753.5,834.08,603.27
2016,5,5,14,30,391.0,370.0,2.8,29.0,705.0,778.86,566.89
2016,5,5,14,45,422.0,339.5,2.85,29.0,687.0,783.15,572.33
2016,5,5,15,0,453.0,309.0,2.9,29.0,669.0,773.95,568.56
2016,5,5,15,15,453.0,289.5,2.85,29.0,633.5,744.02,549.44
2016,5,5,15,30,453.0,270.0,2.8,29.0,598.0,712.02,528.9
2016,5,5,15,45,570.0,209.5,2.8,29.0,594.0,734.79,549.31
2016,5,5,16,0,687.0,149.0,2.8,29.0,590.0,752.32,564.51
2016,5,5,16,15,494.0,187.0,2.65,28.5,490.5,610.29,463.48
2016,5,5,16,30,301.0,225.0,2.5,28.0,391.0,476.81,365.1
2016,5,5,16,45,284.5,202.0,2.4,27.5,346.0,427.66,330.6
2016,5,5,17,0,268.0,179.0,2.3,27.0,301.0,379.07,295.22
2016,5,5,17,15,251.5,157.5,2.05,26.5,260.0,332.95,260.55
2016,5,5,17,30,235.0,136.0,1.8,26.0,219.0,287.81,225.72
2016,5,5,17,45,217.5,113.0,1.6,25.5,179.0,241.55,189.09
2016,5,5,18,0,200.0,90.0,1.4,25.0,139.0,196.63,152.42
2016,5,5,18,15,164.0,68.5,1.3,24.0,101.5,147.69,111.98
2016,5,5,18,30,128.0,47.0,1.2,23.0,64.0,102.39,73.8
2016,5,5,18,45,64.0,28.5,1.2,22.5,37.0,56.65,33.05
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,9.53,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,8.1,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,13.38,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,24.46,14.76
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,34.74,24.7
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,40.78,30.34
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,46.48,35.43
2016,5,6,7,15,626.0,72.0,1.75,18.5,272.0,49.35,37.91
2016,5,6,7,30,680.0,79.0,1.6,19.0,329.0,70.99,41.63
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,123.3,68.0
2016,5,6,8,0,750.0,91.0,1.3,21.0,444.0,184.3,112.19
2016,5,6,8,15,777.0,95.5,1.55,21.5,500.0,241.57,159.23
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,301.66,210.5
2016,5,6,8,45,825.5,103.0,2.1,23.0,609.0,361.16,261.17
2016,5,6,9,0,847.0,106.0,2.4,24.0,662.0,422.25,312.0
2016,5,6,9,15,862.0,108.5,2.35,24.5,710.0,484.69,362.26
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,543.41,408.02
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,599.92,450.5
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,655.74,490.92
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,708.3,528.65
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,759.33,564.11
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,805.8,592.7
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,850.05,619.3
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,889.82,643.27
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,926.81,665.09
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,960.69,683.87
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,991.68,700.61
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,1015.89,714.4
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,1036.64,726.09
2016,5,6,12,45,953.5,115.5,1.6,28.0,1039.0,1052.38,735.53
2016,5,6,13,0,954.0,114.0,1.6,28.0,1034.0,1064.43,742.87
2016,5,6,13,15,951.0,113.5,1.6,28.0,1020.0,1070.2,746.56
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,1072.11,748.1
2016,5,6,13,45,943.5,112.0,1.6,28.5,984.0,1068.12,744.78
2016,5,6,14,0,939.0,111.0,1.6,29.0,962.0,1060.27,739.32
2016,5,6,14,15,932.5,109.5,1.65,29.0,932.0,1046.13,732.44
2016,5,6,14,30,926.0,108.0,1.7,29.0,902.0,1028.32,723.42
2016,5,6,14,45,913.5,108.0,1.75,29.0,864.0,1002.79,709.66
2016,5,6,15,0,901.0,108.0,1.8,29.0,826.0,974.13,693.94
2016,5,6,15,15,889.0,106.0,1.9,28.5,782.5,940.82,677.09
2016,5,6,15,30,877.0,104.0,2.0,28.0,739.0,904.77,658.13
2016,5,6,15,45,859.5,102.0,2.1,28.0,690.0,861.47,632.69
2016,5,6,16,0,842.0,100.0,2.2,28.0,641.0,822.29,609.57
2016,5,6,16,15,821.5,96.5,2.15,27.5,588.0,771.07,577.82
2016,5,6,16,30,801.0,93.0,2.1,27.0,535.0,718.76,544.77
2016,5,6,16,45,770.5,89.5,2.1,27.0,478.5,658.6,504.68
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,598.88,462.37
2016,5,6,17,15,701.5,80.5,1.9,26.0,365.0,535.02,416.14
2016,5,6,17,30,663.0,75.0,1.7,25.0,308.0,471.22,368.23
2016,5,6,17,45,604.5,68.0,1.55,24.0,251.5,398.07,311.43
2016,5,6,18,0,546.0,61.0,1.4,23.0,195.0,330.01,256.35
2016,5,6,18,15,459.0,51.0,1.4,22.0,143.5,252.92,192.76
2016,5,6,18,30,372.0,41.0,1.4,21.0,92.0,185.21,135.15
2016,5,6,18,45,235.0,26.5,1.4,20.5,53.5,109.17,67.39
2016,5,6,19,0,98.0,12.0,1.4,20.0,15.0,32.88,0.0
2016,5,6,19,15,49.0,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.5,9.0,1.65,15.5,11.5,8.58,0.0
2016,5,7,6,0,91.0,18.0,1.8,16.0,23.0,14.15,0.0
2016,5,7,6,15,201.0,35.5,1.95,16.5,62.5,27.56,17.36
2016,5,7,6,30,311.0,53.0,2.1,17.0,102.0,40.41,29.52
2016,5,7,6,45,385.5,66.5,2.3,17.5,152.0,49.52,37.94
2016,5,7,7,0,460.0,80.0,2.5,18.0,202.0,58.18,45.69
2016,5,7,7,15,514.5,89.5,2.55,18.5,256.0,63.34,50.14
2016,5,7,7,30,569.0,99.0,2.6,19.0,310.0,84.57,54.52
2016,5,7,7,45,424.5,143.5,2.7,19.5,315.5,144.05,96.62
2016,5,7,8,0,280.0,188.0,2.8,20.0,321.0,190.78,138.36
2016,5,7,8,15,318.5,205.5,3.15,20.5,374.0,233.6,171.52
2016,5,7,8,30,357.0,223.0,3.5,21.0,427.0,281.01,209.33
2016,5,7,8,45,443.0,217.5,3.85,22.0,493.5,326.25,244.53
2016,5,7,9,0,529.0,212.0,4.2,23.0,560.0,384.95,290.67
2016,5,7,9,15,402.5,275.0,4.25,23.5,551.0,414.35,315.58
2016,5,7,9,30,276.0,338.0,4.3,24.0,542.0,432.09,329.31
2016,5,7,9,45,543.5,243.5,4.35,24.5,673.5,517.97,395.75
2016,5,7,10,0,811.0,149.0,4.4,25.0,805.0,630.13,481.31
2016,5,7,10,15,820.0,151.5,4.35,25.5,839.5,680.01,517.39
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,728.7,551.84
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,772.93,582.11
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,815.01,609.21
2016,5,7,11,15,838.0,164.5,4.3,27.0,945.5,853.23,634.61
2016,5,7,11,30,842.0,166.0,4.3,27.0,965.0,889.05,658.24
2016,5,7,11,45,863.5,153.5,4.3,27.5,981.5,918.93,676.44
2016,5,7,12,0,885.0,141.0,4.3,28.0,998.0,952.17,696.78
2016,5,7,12,15,885.0,141.0,4.3,28.0,1000.5,974.48,711.16
2016,5,7,12,30,885.0,141.0,4.3,28.0,1003.0,993.6,723.56
2016,5,7,12,45,883.0,141.0,4.3,28.5,997.5,1007.51,731.17
2016,5,7,13,0,881.0,141.0,4.3,29.0,992.0,1017.99,736.65
2016,5,7,13,15,877.0,140.5,4.3,29.0,978.0,1022.49,739.83
2016,5,7,13,30,873.0,140.0,4.3,29.0,964.0,1023.41,740.85
2016,5,7,13,45,487.0,293.5,4.3,29.0,751.5,808.06,594.18
2016,5,7,14,0,101.0,447.0,4.3,29.0,539.0,548.7,403.37
2016,5,7,14,15,211.0,423.5,4.3,29.0,607.5,646.42,477.33
2016,5,7,14,30,321.0,400.0,4.3,29.0,676.0,741.07,546.24
2016,5,7,14,45,201.5,386.0,4.3,29.0,557.0,596.29,442.74
2016,5,7,15,0,82.0,372.0,4.3,29.0,438.0,454.53,339.03
2016,5,7,15,15,279.5,317.5,4.3,29.0,524.0,601.82,452.55
2016,5,7,15,30,477.0,263.0,4.3,29.0,610.0,725.12,545.0
2016,5,7,15,45,600.5,200.0,4.3,29.0,606.5,754.6,569.54
2016,5,7,16,0,724.0,137.0,4.3,29.0,603.0,768.73,582.07
2016,5,7,16,15,700.5,131.5,4.15,28.5,552.0,717.29,547.98
2016,5,7,16,30,677.0,126.0,4.0,28.0,501.0,665.31,512.98
2016,5,7,16,45,647.0,119.5,3.9,27.5,447.5,607.44,472.12
2016,5,7,17,0,617.0,113.0,3.8,27.0,394.0,550.27,430.68
2016,5,7,17,15,575.0,105.0,3.9,26.5,340.0,485.21,382.3
2016,5,7,17,30,533.0,97.0,4.0,26.0,286.0,422.78,334.25
2016,5,7,17,45,479.0,86.0,4.15,25.5,233.0,350.7,277.04
2016,5,7,18,0,425.0,75.0,4.3,25.0,180.0,287.81,225.15
2016,5,7,18,15,342.0,61.5,4.35,24.0,132.0,216.03,165.39
2016,5,7,18,30,259.0,48.0,4.4,23.0,84.0,153.57,112.4
2016,5,7,18,45,129.5,31.0,4.5,22.5,49.0,83.85,52.35
2016,5,7,19,0,0.0,14.0,4.6,22.0,14.0,13.34,0.0
2016,5,7,19,15,0.0,7.0,4.45,21.5,7.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.5,6.5,6.2,0.0
2016,5,8,6,0,0.0,13.0,3.2,18.0,13.0,12.06,0.0
2016,5,8,6,15,25.5,36.5,3.25,18.5,40.5,32.25,21.16
2016,5,8,6,30,51.0,60.0,3.3,19.0,68.0,51.37,38.69
2016,5,8,6,45,74.0,85.5,3.35,19.5,102.0,68.8,54.34
2016,5,8,7,0,97.0,111.0,3.4,20.0,136.0,87.39,70.64
2016,5,8,7,15,133.5,130.0,3.75,20.5,174.0,101.34,82.57
2016,5,8,7,30,170.0,149.0,4.1,21.0,212.0,121.6,91.75
2016,5,8,7,45,85.0,101.0,4.5,21.5,132.5,93.29,68.04
2016,5,8,8,0,0.0,53.0,4.9,22.0,53.0,49.28,35.04
2016,5,8,8,15,0.0,42.0,5.0,22.5,42.0,39.04,26.46
2016,5,8,8,30,0.0,31.0,5.1,23.0,31.0,28.82,17.94
2016,5,8,8,45,0.0,33.5,5.2,23.5,33.5,31.16,19.72
2016,5,8,9,0,0.0,36.0,5.3,24.0,36.0,33.5,21.49
2016,5,8,9,15,0.0,51.5,5.15,24.0,51.5,47.98,33.07
2016,5,8,9,30,0.0,67.0,5.0,24.0,67.0,62.48,44.57
2016,5,8,9,45,0.0,64.0,4.9,24.0,64.0,59.7,42.24
2016,5,8,10,0,0.0,61.0,4.8,24.0,61.0,56.93,39.93
2016,5,8,10,15,6.0,154.5,4.7,24.0,160.0,147.6,111.45
2016,5,8,10,30,12.0,248.0,4.6,24.0,259.0,238.18,181.23
2016,5,8,10,45,16.0,287.5,4.5,24.5,302.5,278.59,211.21
2016,5,8,11,0,20.0,327.0,4.4,25.0,346.0,319.64,241.3
2016,5,8,11,15,17.0,299.5,4.35,25.0,315.5,293.38,221.3
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,266.46,200.91
2016,5,8,11,45,7.0,174.5,4.3,25.0,181.0,169.73,127.16
2016,5,8,12,0,0.0,77.0,4.3,25.0,77.0,72.12,51.26
2016,5,8,12,15,1.5,114.0,4.3,25.0,116.0,108.34,79.66
2016,5,8,12,30,3.0,151.0,4.3,25.0,155.0,144.79,107.93
2016,5,8,12,45,1.5,113.0,4.3,25.0,115.0,107.57,79.0
2016,5,8,13,0,0.0,75.0,4.3,25.0,75.0,70.29,49.87
2016,5,8,13,15,5.5,151.0,4.1,25.0,156.0,147.65,110.39
2016,5,8,13,30,11.0,227.0,3.9,25.0,237.0,225.96,170.53
2016,5,8,13,45,22.0,300.0,3.75,25.0,320.0,317.16,239.46
2016,5,8,14,0,33.0,373.0,3.6,25.0,403.0,403.76,303.54
2016,5,8,14,15,22.5,310.0,3.4,24.5,330.5,329.67,249.01
2016,5,8,14,30,12.0,247.0,3.2,24.0,258.0,247.14,187.47
2016,5,8,14,45,41.0,306.5,3.05,24.0,340.0,345.54,263.11
2016,5,8,15,0,70.0,366.0,2.9,24.0,422.0,436.52,331.09
2016,5,8,15,15,35.0,254.5,2.8,23.5,282.5,286.2,218.99
2016,5,8,15,30,0.0,143.0,2.7,23.0,143.0,134.75,101.88
2016,5,8,15,45,1.5,159.0,2.65,23.0,160.0,151.8,115.88
2016,5,8,16,0,3.0,175.0,2.6,23.0,177.0,169.16,129.89
2016,5,8,16,15,1.5,133.0,3.2,22.5,134.0,126.71,96.91
2016,5,8,16,30,0.0,91.0,3.8,22.0,91.0,84.83,63.71
2016,5,8,16,45,8.5,127.0,4.45,22.0,131.0,126.38,97.96
2016,5,8,17,0,17.0,163.0,5.1,22.0,171.0,169.48,133.34
2016,5,8,17,15,11.0,142.0,5.75,21.5,147.0,144.61,113.72
2016,5,8,17,30,5.0,121.0,6.4,21.0,123.0,120.27,94.23
2016,5,8,17,45,2.5,100.0,7.1,21.0,101.0,98.27,76.2
2016,5,8,18,0,0.0,79.0,7.8,21.0,79.0,76.45,58.0
2016,5,8,18,15,0.0,58.0,7.7,20.5,58.0,55.75,40.57
2016,5,8,18,30,0.0,37.0,7.6,20.0,37.0,34.82,22.77
2016,5,8,18,45,0.0,21.0,7.55,20.0,21.0,19.49,8.92
2016,5,8,19,0,0.0,5.0,7.5,20.0,5.0,4.77,0.0
2016,5,8,19,15,0.0,2.5,7.05,19.5,2.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,19.5,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,9.53,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,17.51,0.0
2016,5,9,6,15,129.0,42.0,4.65,20.0,60.0,34.01,22.56
2016,5,9,6,30,215.0,64.0,4.8,20.0,98.0,50.72,38.01
2016,5,9,6,45,267.5,84.5,4.95,20.5,145.0,65.74,51.5
2016,5,9,7,0,320.0,105.0,5.1,21.0,192.0,80.19,64.19
2016,5,9,7,15,212.5,128.0,5.35,21.5,191.5,95.24,77.07
2016,5,9,7,30,105.0,151.0,5.6,22.0,191.0,121.17,92.3
2016,5,9,7,45,293.5,160.0,5.95,22.5,295.0,150.54,106.03
2016,5,9,8,0,482.0,169.0,6.3,23.0,399.0,203.0,138.58
2016,5,9,8,15,489.0,178.0,6.35,23.5,435.0,244.57,172.88
2016,5,9,8,30,496.0,187.0,6.4,24.0,471.0,286.68,208.81
2016,5,9,8,45,379.0,241.0,6.5,24.5,470.0,328.11,246.51
2016,5,9,9,0,262.0,295.0,6.6,25.0,469.0,351.47,267.61
2016,5,9,9,15,259.0,322.5,6.55,25.5,504.5,391.79,298.91
2016,5,9,9,30,256.0,350.0,6.5,26.0,540.0,431.82,329.18
2016,5,9,9,45,347.0,336.5,6.5,26.5,609.5,489.54,373.07
2016,5,9,10,0,438.0,323.0,6.5,27.0,679.0,553.7,421.56
2016,5,9,10,15,448.5,331.0,6.4,27.5,709.0,593.43,450.31
2016,5,9,10,30,459.0,339.0,6.3,28.0,739.0,633.17,478.52
2016,5,9,10,45,332.0,401.0,6.2,28.5,695.0,617.94,463.57
2016,5,9,11,0,205.0,463.0,6.1,29.0,651.0,591.42,440.07
2016,5,9,11,15,478.0,347.5,6.0,29.0,798.5,726.41,543.31
2016,5,9,11,30,751.0,232.0,5.9,29.0,946.0,874.42,652.27
2016,5,9,11,45,560.0,338.0,5.8,29.5,874.5,831.27,615.06
2016,5,9,12,0,369.0,444.0,5.7,30.0,803.0,772.35,567.23
2016,5,9,12,15,338.0,461.0,5.6,30.0,791.0,773.25,566.74
2016,5,9,12,30,307.0,478.0,5.5,30.0,779.0,771.79,564.35
2016,5,9,12,45,328.0,456.0,5.4,30.0,775.5,780.5,571.01
2016,5,9,13,0,349.0,434.0,5.3,30.0,772.0,787.68,576.62
2016,5,9,13,15,604.0,294.0,5.2,30.0,869.0,917.38,672.64
2016,5,9,13,30,859.0,154.0,5.1,30.0,966.0,1021.98,743.16
2016,5,9,13,45,856.5,151.0,5.0,30.5,945.0,1018.5,738.47
2016,5,9,14,0,854.0,148.0,4.9,31.0,924.0,1011.44,732.28
2016,5,9,14,15,846.5,146.0,4.85,31.0,895.0,996.92,723.27
2016,5,9,14,30,839.0,144.0,4.8,31.0,866.0,987.82,717.99
2016,5,9,14,45,829.5,141.0,4.75,31.0,830.0,963.53,702.77
2016,5,9,15,0,820.0,138.0,4.7,31.0,794.0,936.2,685.67
2016,5,9,15,15,806.5,135.0,4.6,30.5,752.0,902.35,665.38
2016,5,9,15,30,793.0,132.0,4.5,30.0,710.0,866.04,643.38
2016,5,9,15,45,773.5,129.5,4.45,30.0,662.0,822.88,615.44
2016,5,9,16,0,754.0,127.0,4.4,30.0,614.0,778.15,586.18
2016,5,9,16,15,731.0,122.0,4.25,29.5,562.5,729.89,554.89
2016,5,9,16,30,708.0,117.0,4.1,29.0,511.0,677.75,520.33
2016,5,9,16,45,676.0,112.0,3.95,29.0,457.0,618.94,478.13
2016,5,9,17,0,644.0,107.0,3.8,29.0,403.0,560.97,435.39
2016,5,9,17,15,603.0,99.5,3.55,28.5,348.0,495.92,386.89
2016,5,9,17,30,562.0,92.0,3.3,28.0,293.0,433.37,338.85
2016,5,9,17,45,504.5,83.0,3.1,27.5,239.5,363.72,283.9
2016,5,9,18,0,447.0,74.0,2.9,27.0,186.0,296.34,229.12
2016,5,9,18,15,363.5,61.0,3.0,26.5,137.0,223.69,169.25
2016,5,9,18,30,280.0,48.0,3.1,26.0,88.0,160.34,116.05
2016,5,9,18,45,167.0,30.5,3.25,25.5,51.5,93.1,58.74
2016,5,9,19,0,54.0,13.0,3.4,25.0,15.0,24.26,0.0
2016,5,9,19,15,27.0,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,9.05,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,16.76,1.01
2016,5,10,6,15,100.5,43.5,2.75,22.0,58.0,35.12,23.37
2016,5,10,6,30,171.0,68.0,2.8,22.0,96.0,53.54,40.13
2016,5,10,6,45,256.0,85.0,2.9,22.5,145.5,66.08,51.37
2016,5,10,7,0,341.0,102.0,3.0,23.0,195.0,74.32,58.61
2016,5,10,7,15,188.0,121.5,3.0,23.5,175.0,90.77,72.56
2016,5,10,7,30,35.0,141.0,3.0,24.0,155.0,117.97,90.17
2016,5,10,7,45,146.0,167.5,3.05,24.5,236.0,148.16,108.75
2016,5,10,8,0,257.0,194.0,3.1,25.0,317.0,192.37,137.9
2016,5,10,8,15,443.5,174.5,3.05,25.5,417.0,232.28,162.6
2016,5,10,8,30,630.0,155.0,3.0,26.0,517.0,297.69,210.25
2016,5,10,8,45,665.0,155.5,3.0,26.5,568.5,349.77,253.26
2016,5,10,9,0,700.0,156.0,3.0,27.0,620.0,405.25,298.34
2016,5,10,9,15,717.5,160.5,3.0,27.5,665.5,459.36,341.5
2016,5,10,9,30,735.0,165.0,3.0,28.0,711.0,514.31,383.95
2016,5,10,9,45,753.0,165.5,3.05,28.5,752.0,566.62,423.39
2016,5,10,10,0,771.0,166.0,3.1,29.0,793.0,620.98,463.1
2016,5,10,10,15,780.5,169.0,3.15,29.0,827.0,669.59,498.64
2016,5,10,10,30,790.0,172.0,3.2,29.0,861.0,717.16,532.72
2016,5,10,10,45,796.5,174.0,3.25,29.5,887.5,760.33,561.99
2016,5,10,11,0,803.0,176.0,3.3,30.0,914.0,801.76,588.7
2016,5,10,11,15,807.5,177.5,3.35,30.0,933.0,839.16,613.21
2016,5,10,11,30,812.0,179.0,3.4,30.0,952.0,874.3,636.13
2016,5,10,11,45,806.5,185.0,3.45,30.5,961.0,902.36,653.0
2016,5,10,12,0,801.0,191.0,3.5,31.0,970.0,927.4,667.87
2016,5,10,12,15,801.5,191.5,3.5,31.0,973.0,949.83,682.11
2016,5,10,12,30,802.0,192.0,3.5,31.0,976.0,969.37,694.53
2016,5,10,12,45,792.0,197.5,3.55,31.0,968.0,980.46,701.92
2016,5,10,13,0,782.0,203.0,3.6,31.0,960.0,988.22,707.35
2016,5,10,13,15,447.0,339.0,3.6,31.0,771.0,804.71,581.64
2016,5,10,13,30,112.0,475.0,3.6,31.0,582.0,583.39,422.04
2016,5,10,13,45,427.5,342.0,3.65,31.0,734.5,796.51,579.27
2016,5,10,14,0,743.0,209.0,3.7,31.0,887.0,978.28,704.99
2016,5,10,14,15,734.5,206.5,3.75,31.0,858.5,963.39,695.07
2016,5,10,14,30,726.0,204.0,3.8,31.0,830.0,945.49,684.74
2016,5,10,14,45,703.5,206.5,3.9,31.0,792.5,916.56,667.46
2016,5,10,15,0,681.0,209.0,4.0,31.0,755.0,885.43,648.66
2016,5,10,15,15,602.5,228.5,4.05,31.0,692.5,818.46,604.06
2016,5,10,15,30,524.0,248.0,4.1,31.0,630.0,749.74,556.9
2016,5,10,15,45,399.0,266.5,4.15,31.0,546.5,646.32,483.56
2016,5,10,16,0,274.0,285.0,4.2,31.0,463.0,539.72,406.28
2016,5,10,16,15,294.5,255.5,4.2,30.5,432.5,514.66,391.14
2016,5,10,16,30,315.0,226.0,4.2,30.0,402.0,486.79,373.22
2016,5,10,16,45,285.0,211.5,4.25,29.5,358.5,437.18,337.5
2016,5,10,17,0,255.0,197.0,4.3,29.0,315.0,389.48,302.48
2016,5,10,17,15,318.0,166.0,4.25,28.5,293.0,382.01,298.74
2016,5,10,17,30,381.0,135.0,4.2,28.0,271.0,375.49,294.44
2016,5,10,17,45,326.0,118.0,4.2,27.5,220.5,301.3,236.01
2016,5,10,18,0,271.0,101.0,4.2,27.0,170.0,240.82,186.97
2016,5,10,18,15,204.0,79.5,4.1,26.5,124.0,175.96,133.66
2016,5,10,18,30,137.0,58.0,4.0,26.0,78.0,118.42,86.01
2016,5,10,18,45,75.5,34.0,3.95,25.5,44.5,66.29,41.81
2016,5,10,19,0,14.0,10.0,3.9,25.0,11.0,13.58,0.0
2016,5,10,19,15,7.0,5.0,3.7,24.5,5.5,4.77,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,7.0,1.85,19.5,7.0,6.67,0.0
2016,5,11,6,0,0.0,14.0,2.1,20.0,14.0,12.98,0.4
2016,5,11,6,15,19.5,36.5,2.3,20.5,40.0,32.47,21.43
2016,5,11,6,30,39.0,59.0,2.5,21.0,66.0,50.94,38.11
2016,5,11,6,45,60.5,84.0,2.75,21.5,98.5,70.7,55.58
2016,5,11,7,0,82.0,109.0,3.0,22.0,131.0,86.27,69.12
2016,5,11,7,15,107.0,131.0,3.2,22.5,167.0,102.07,82.51
2016,5,11,7,30,132.0,153.0,3.4,23.0,203.0,123.78,93.22
2016,5,11,7,45,323.5,154.0,3.65,23.5,302.5,149.63,103.33
2016,5,11,8,0,515.0,155.0,3.9,24.0,402.0,197.96,132.16
2016,5,11,8,15,546.5,164.5,3.95,24.5,454.5,246.94,171.21
2016,5,11,8,30,578.0,174.0,4.0,25.0,507.0,299.4,214.35
2016,5,11,8,45,592.0,186.5,4.1,25.5,554.5,351.93,258.07
2016,5,11,9,0,606.0,199.0,4.2,26.0,602.0,405.21,301.6
2016,5,11,9,15,625.0,206.0,4.2,26.5,647.5,456.95,342.83
2016,5,11,9,30,644.0,213.0,4.2,27.0,693.0,509.94,383.9
2016,5,11,9,45,642.5,228.0,4.2,27.5,729.0,559.44,421.11
2016,5,11,10,0,641.0,243.0,4.2,28.0,765.0,607.64,456.23
2016,5,11,10,15,652.5,248.0,4.15,28.5,799.0,654.21,489.34
2016,5,11,10,30,664.0,253.0,4.1,29.0,833.0,700.35,521.29
2016,5,11,10,45,659.0,265.5,4.05,29.5,856.5,740.19,547.77
2016,5,11,11,0,654.0,278.0,4.0,30.0,880.0,777.91,572.18
2016,5,11,11,15,534.0,345.0,3.9,30.0,843.5,769.64,563.06
2016,5,11,11,30,414.0,412.0,3.8,30.0,807.0,750.54,546.48
2016,5,11,11,45,306.0,455.5,3.75,30.5,749.5,711.09,515.64
2016,5,11,12,0,198.0,499.0,3.7,31.0,692.0,662.91,478.63
2016,5,11,12,15,242.5,491.5,3.6,31.0,729.0,706.86,509.69
2016,5,11,12,30,287.0,484.0,3.5,31.0,766.0,757.47,544.3
2016,5,11,12,45,187.5,481.0,3.45,31.0,665.0,659.92,475.74
2016,5,11,13,0,88.0,478.0,3.4,31.0,564.0,555.8,401.88
2016,5,11,13,15,75.0,460.5,3.35,31.0,533.5,528.5,383.22
2016,5,11,13,30,62.0,443.0,3.3,31.0,503.0,500.33,363.51
2016,5,11,13,45,104.0,451.5,3.25,31.0,548.0,553.35,402.2
2016,5,11,14,0,146.0,460.0,3.2,31.0,593.0,617.25,447.41
2016,5,11,14,15,128.0,441.0,3.15,31.0,555.0,581.13,422.21
2016,5,11,14,30,110.0,422.0,3.1,31.0,517.0,532.64,388.86
2016,5,11,14,45,204.0,396.5,3.05,31.0,563.5,608.4,445.31
2016,5,11,15,0,298.0,371.0,3.0,31.0,610.0,679.76,497.14
2016,5,11,15,15,333.0,340.0,3.0,31.0,594.0,673.58,494.71
2016,5,11,15,30,368.0,309.0,3.0,31.0,578.0,663.96,490.4
2016,5,11,15,45,208.0,289.5,3.0,31.0,439.5,483.81,361.51
2016,5,11,16,0,48.0,270.0,3.0,31.0,301.0,313.99,234.95
2016,5,11,16,15,281.0,230.0,2.95,30.5,389.0,475.54,361.73
2016,5,11,16,30,514.0,190.0,2.9,30.0,477.0,606.77,461.26
2016,5,11,16,45,356.5,191.0,2.9,29.5,380.5,464.4,356.61
2016,5,11,17,0,199.0,192.0,2.9,29.0,284.0,337.43,260.84
2016,5,11,17,15,169.0,173.5,2.95,28.5,244.5,290.77,226.03
2016,5,11,17,30,139.0,155.0,3.0,28.0,205.0,246.8,192.2
2016,5,11,17,45,209.0,127.0,3.05,27.5,187.5,252.33,196.98
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,241.86,187.5
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,177.25,134.49
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,119.64,86.83
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,65.7,41.76
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,11.13,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.72,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.5,1.1,20.5,12.0,10.01,0.0
2016,5,12,6,0,62.0,21.0,1.2,21.0,24.0,17.54,3.42
2016,5,12,6,15,146.0,42.0,1.4,21.5,63.0,34.09,22.76
2016,5,12,6,30,230.0,63.0,1.6,22.0,102.0,50.07,37.25
2016,5,12,6,45,161.0,84.0,1.85,22.5,116.0,65.18,50.64
2016,5,12,7,0,92.0,105.0,2.1,23.0,130.0,83.73,66.66
2016,5,12,7,15,46.0,106.5,2.15,23.5,119.0,90.47,72.25
2016,5,12,7,30,0.0,108.0,2.2,24.0,108.0,97.03,73.88
2016,5,12,7,45,13.0,143.5,2.3,24.5,149.5,128.52,98.24
2016,5,12,8,0,26.0,179.0,2.4,25.0,191.0,161.92,123.51
2016,5,12,8,15,140.0,213.0,2.4,25.0,293.0,206.98,154.16
2016,5,12,8,30,254.0,247.0,2.4,25.0,395.0,271.91,201.43
2016,5,12,8,45,139.0,247.5,2.4,25.5,329.5,257.82,193.94
2016,5,12,9,0,24.0,248.0,2.4,26.0,264.0,232.91,176.39
2016,5,12,9,15,13.0,205.5,2.35,26.5,214.5,193.78,146.05
2016,5,12,9,30,2.0,163.0,2.3,27.0,165.0,151.61,113.21
2016,5,12,9,45,2.5,163.0,2.25,27.5,165.5,152.32,113.34
2016,5,12,10,0,3.0,163.0,2.2,28.0,166.0,153.03,113.43
2016,5,12,10,15,1.5,106.0,2.15,28.0,107.5,99.88,72.45
2016,5,12,10,30,0.0,49.0,2.1,28.0,49.0,45.76,30.33
2016,5,12,10,45,128.5,251.5,2.05,28.5,370.0,330.55,248.57
2016,5,12,11,0,257.0,454.0,2.0,29.0,691.0,623.77,454.09
2016,5,12,11,15,357.5,430.5,2.0,29.0,767.5,700.13,505.79
2016,5,12,11,30,458.0,407.0,2.0,29.0,844.0,783.39,562.61
2016,5,12,11,45,425.0,419.5,2.0,29.5,829.0,784.97,561.0
2016,5,12,12,0,392.0,432.0,2.0,30.0,814.0,780.7,556.29
2016,5,12,12,15,281.5,468.0,2.05,30.0,743.0,725.46,517.43
2016,5,12,12,30,171.0,504.0,2.1,30.0,672.0,659.16,470.83
2016,5,12,12,45,200.0,498.5,2.15,30.0,693.5,689.04,492.51
2016,5,12,13,0,229.0,493.0,2.2,30.0,715.0,718.56,513.21
2016,5,12,13,15,250.5,480.5,2.25,30.0,721.0,741.68,529.44
2016,5,12,13,30,272.0,468.0,2.3,30.0,727.0,755.56,539.81
2016,5,12,13,45,169.0,447.5,2.4,30.0,607.0,624.81,450.83
2016,5,12,14,0,66.0,427.0,2.5,30.0,487.0,491.65,357.54
2016,5,12,14,15,176.0,419.0,2.5,29.5,573.0,605.23,441.92
2016,5,12,14,30,286.0,411.0,2.5,29.0,659.0,716.08,521.19
2016,5,12,14,45,156.0,360.0,2.5,29.0,494.5,523.26,385.79
2016,5,12,15,0,26.0,309.0,2.5,29.0,330.0,333.87,247.59
2016,5,12,15,15,91.5,328.0,2.45,29.0,396.5,415.0,310.02
2016,5,12,15,30,157.0,347.0,2.4,29.0,463.0,505.02,376.36
2016,5,12,15,45,269.0,303.5,2.35,29.0,485.5,562.72,420.8
2016,5,12,16,0,381.0,260.0,2.3,29.0,508.0,600.04,450.59
2016,5,12,16,15,438.5,227.5,2.2,28.5,490.5,607.69,458.49
2016,5,12,16,30,496.0,195.0,2.1,28.0,473.0,598.4,454.62
2016,5,12,16,45,360.5,192.5,2.05,28.0,383.5,468.65,359.72
2016,5,12,17,0,225.0,190.0,2.0,28.0,294.0,361.28,278.88
