Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,15,192.0,172.5,1.8,27.5,253.5,303.45,235.67
2016,5,12,17,30,159.0,155.0,1.6,27.0,213.0,257.77,200.55
2016,5,12,17,45,134.0,130.5,1.4,26.5,173.5,211.1,164.0
2016,5,12,18,0,109.0,106.0,1.2,26.0,134.0,166.74,128.47
2016,5,12,18,15,78.0,80.5,1.2,25.5,98.0,121.16,91.41
2016,5,12,18,30,47.0,55.0,1.2,25.0,62.0,73.91,52.73
2016,5,12,18,45,23.5,32.0,1.2,24.5,35.5,39.92,24.09
2016,5,12,19,0,0.0,9.0,1.2,24.0,9.0,8.34,0.0
2016,5,12,19,15,0.0,4.5,1.35,24.0,4.5,4.29,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.5,2.5,19.5,9.0,8.1,0.0
2016,5,13,6,0,19.0,17.0,2.6,20.0,18.0,15.23,2.91
2016,5,13,6,15,64.0,44.0,2.6,20.0,54.0,36.95,25.36
2016,5,13,6,30,109.0,71.0,2.6,20.0,90.0,57.56,44.01
2016,5,13,6,45,164.5,97.0,2.6,20.5,137.0,76.88,61.16
2016,5,13,7,0,220.0,123.0,2.6,21.0,184.0,92.12,74.43
2016,5,13,7,15,116.5,128.5,2.6,21.5,161.5,100.6,81.54
2016,5,13,7,30,13.0,134.0,2.6,22.0,139.0,117.72,91.06
2016,5,13,7,45,208.0,164.0,2.6,22.5,264.0,146.24,105.43
2016,5,13,8,0,403.0,194.0,2.6,23.0,389.0,215.82,151.2
2016,5,13,8,15,435.0,207.0,2.55,23.5,439.5,256.68,182.91
2016,5,13,8,30,467.0,220.0,2.5,24.0,490.0,305.81,222.16
2016,5,13,8,45,496.5,228.5,2.5,25.0,539.0,353.98,260.33
2016,5,13,9,0,526.0,237.0,2.5,26.0,588.0,405.08,300.08
2016,5,13,9,15,546.5,245.0,2.4,26.0,632.5,454.41,338.77
2016,5,13,9,30,567.0,253.0,2.3,26.0,677.0,505.22,377.56
2016,5,13,9,45,588.5,256.0,2.2,26.5,717.5,553.56,412.83
2016,5,13,10,0,610.0,259.0,2.1,27.0,758.0,602.37,447.37
2016,5,13,10,15,622.0,264.0,2.0,27.5,791.0,647.73,478.32
2016,5,13,10,30,634.0,269.0,1.9,28.0,824.0,692.8,508.1
2016,5,13,10,45,647.5,269.5,1.8,28.5,852.0,734.48,534.8
2016,5,13,11,0,661.0,270.0,1.7,29.0,880.0,775.48,560.27
2016,5,13,11,15,667.0,272.5,1.65,29.0,899.0,811.19,583.06
2016,5,13,11,30,673.0,275.0,1.6,29.0,918.0,845.26,604.42
2016,5,13,11,45,554.0,349.0,1.55,29.0,882.5,834.31,593.16
2016,5,13,12,0,435.0,423.0,1.5,29.0,847.0,814.01,576.15
2016,5,13,12,15,469.5,390.5,1.45,29.0,850.0,831.77,588.6
2016,5,13,12,30,504.0,358.0,1.4,29.0,853.0,848.09,599.72
2016,5,13,12,45,607.0,306.5,1.35,29.5,898.5,909.99,639.78
2016,5,13,13,0,710.0,255.0,1.3,30.0,944.0,973.14,678.46
2016,5,13,13,15,469.0,366.5,1.25,30.0,820.0,852.39,596.48
2016,5,13,13,30,228.0,478.0,1.2,30.0,696.0,711.69,500.52
2016,5,13,13,45,140.0,444.5,1.2,30.0,578.0,592.39,421.86
2016,5,13,14,0,52.0,411.0,1.2,30.0,460.0,460.93,331.55
2016,5,13,14,15,272.0,373.5,1.2,29.5,610.5,663.49,477.92
2016,5,13,14,30,492.0,336.0,1.2,29.0,761.0,848.83,603.17
2016,5,13,14,45,469.0,325.0,1.2,29.0,717.0,809.41,576.53
2016,5,13,15,0,446.0,314.0,1.2,29.0,673.0,768.63,551.28
2016,5,13,15,15,428.0,307.0,1.2,29.0,636.5,735.55,530.76
2016,5,13,15,30,410.0,300.0,1.2,29.0,600.0,701.5,509.28
2016,5,13,15,45,473.5,252.5,1.2,29.0,577.5,694.48,508.11
2016,5,13,16,0,537.0,205.0,1.2,29.0,555.0,680.53,501.9
2016,5,13,16,15,540.0,185.0,1.15,28.5,512.5,641.63,477.48
2016,5,13,16,30,543.0,165.0,1.1,28.0,470.0,600.55,451.21
2016,5,13,16,45,411.0,174.5,1.05,28.0,391.5,494.66,375.07
2016,5,13,17,0,279.0,184.0,1.0,28.0,313.0,389.89,298.06
2016,5,13,17,15,235.0,170.5,0.9,27.5,270.0,335.74,258.4
2016,5,13,17,30,191.0,157.0,0.8,27.0,227.0,277.8,214.65
2016,5,13,17,45,163.5,133.0,0.75,26.5,185.5,228.8,176.99
2016,5,13,18,0,136.0,109.0,0.7,26.0,144.0,182.36,140.23
2016,5,13,18,15,134.5,85.0,0.75,25.5,112.5,148.92,112.66
2016,5,13,18,30,133.0,61.0,0.8,25.0,81.0,120.15,87.64
2016,5,13,18,45,77.0,36.5,0.85,25.0,47.0,64.73,41.58
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,17.4,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,7.46,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,11.5,11.0,1.6,20.5,11.5,10.48,0.0
2016,5,14,6,0,23.0,22.0,1.7,21.0,23.0,19.26,5.83
2016,5,14,6,15,87.0,44.0,1.7,21.5,57.5,37.04,25.33
2016,5,14,6,30,151.0,66.0,1.7,22.0,92.0,52.14,39.06
2016,5,14,6,45,223.0,80.0,1.7,22.5,134.5,62.48,48.34
2016,5,14,7,0,295.0,94.0,1.7,23.0,177.0,67.75,52.97
2016,5,14,7,15,301.5,116.5,1.6,23.5,217.5,87.65,69.84
2016,5,14,7,30,308.0,139.0,1.5,24.0,258.0,115.14,81.72
2016,5,14,7,45,193.5,170.5,1.45,24.5,249.0,155.52,112.27
2016,5,14,8,0,79.0,202.0,1.4,25.0,240.0,181.7,136.35
2016,5,14,8,15,105.0,230.0,1.25,25.5,287.0,217.18,162.24
2016,5,14,8,30,131.0,258.0,1.1,26.0,334.0,251.19,186.99
2016,5,14,8,45,157.5,283.0,1.0,26.5,382.5,291.63,216.53
2016,5,14,9,0,184.0,308.0,0.9,27.0,431.0,335.3,248.03
2016,5,14,9,15,118.5,316.0,0.8,27.0,397.5,326.93,242.25
2016,5,14,9,30,53.0,324.0,0.7,27.0,364.0,314.14,232.56
2016,5,14,9,45,47.5,335.0,0.6,27.0,372.5,326.22,240.71
2016,5,14,10,0,42.0,346.0,0.5,27.0,381.0,337.59,248.01
2016,5,14,10,15,49.0,370.5,0.5,27.0,412.5,368.41,269.56
2016,5,14,10,30,56.0,395.0,0.5,27.0,444.0,400.14,291.38
2016,5,14,10,45,33.5,310.5,0.55,27.0,340.0,312.21,228.83
2016,5,14,11,0,11.0,226.0,0.6,27.0,236.0,219.12,161.33
2016,5,14,11,15,10.5,222.0,0.7,27.0,232.0,215.84,159.39
2016,5,14,11,30,10.0,218.0,0.8,27.0,228.0,212.44,156.93
2016,5,14,11,45,10.5,219.0,0.95,27.0,229.5,214.51,158.61
2016,5,14,12,0,11.0,220.0,1.1,27.0,231.0,216.57,160.27
2016,5,14,12,15,16.5,289.5,1.15,26.5,306.0,288.12,213.38
2016,5,14,12,30,22.0,359.0,1.2,26.0,381.0,360.65,266.0
2016,5,14,12,45,12.5,255.5,1.25,26.0,268.5,253.47,187.84
2016,5,14,13,0,3.0,152.0,1.3,26.0,156.0,145.99,107.61
2016,5,14,13,15,3.0,150.5,1.35,26.0,154.0,144.64,106.92
2016,5,14,13,30,3.0,149.0,1.4,26.0,152.0,143.26,105.96
2016,5,14,13,45,3.5,152.5,1.45,26.0,156.0,147.12,109.03
2016,5,14,14,0,4.0,156.0,1.5,26.0,160.0,150.96,112.11
2016,5,14,14,15,2.0,94.5,1.45,25.5,96.5,90.48,65.69
2016,5,14,14,30,0.0,33.0,1.4,25.0,33.0,30.8,18.91
2016,5,14,14,45,0.0,45.5,1.35,25.0,45.5,42.46,28.25
2016,5,14,15,0,0.0,58.0,1.3,25.0,58.0,54.12,37.56
2016,5,14,15,15,0.0,62.0,1.25,24.5,62.0,57.83,40.67
2016,5,14,15,30,0.0,66.0,1.2,24.0,66.0,61.54,43.82
2016,5,14,15,45,0.0,82.0,1.15,24.0,82.0,76.47,55.84
2016,5,14,16,0,0.0,98.0,1.1,24.0,98.0,91.48,67.93
2016,5,14,16,15,0.0,124.5,1.1,23.5,124.5,117.12,88.64
2016,5,14,16,30,0.0,151.0,1.1,23.0,151.0,143.59,110.04
2016,5,14,16,45,244.5,147.0,1.1,23.0,261.0,335.7,265.63
2016,5,14,17,0,489.0,143.0,1.1,23.0,371.0,492.61,385.18
2016,5,14,17,15,415.0,144.0,1.05,22.5,320.0,424.93,332.95
2016,5,14,17,30,341.0,145.0,1.0,22.0,269.0,355.59,280.07
2016,5,14,17,45,300.5,125.0,0.95,22.0,221.0,295.84,233.05
2016,5,14,18,0,260.0,105.0,0.9,22.0,173.0,239.88,187.65
2016,5,14,18,15,199.5,83.0,1.0,21.5,127.5,177.67,136.84
2016,5,14,18,30,139.0,61.0,1.1,21.0,82.0,121.95,90.53
2016,5,14,18,45,69.5,38.5,1.2,21.0,49.0,65.1,43.05
2016,5,14,19,0,0.0,16.0,1.3,21.0,16.0,14.9,0.0
2016,5,14,19,15,0.0,8.0,1.6,20.5,8.0,7.63,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,10.0,2.65,16.0,10.0,9.53,0.0
2016,5,15,6,0,0.0,20.0,2.8,16.0,20.0,18.54,6.18
2016,5,15,6,15,33.0,43.5,2.8,16.0,49.0,37.95,26.79
2016,5,15,6,30,66.0,67.0,2.8,16.0,78.0,54.93,42.51
2016,5,15,6,45,113.0,86.5,2.85,16.5,114.5,70.01,56.18
2016,5,15,7,0,160.0,106.0,2.9,17.0,151.0,84.72,69.19
2016,5,15,7,15,171.5,130.0,2.9,17.0,188.0,101.82,84.09
2016,5,15,7,30,183.0,154.0,2.9,17.0,225.0,127.08,96.74
2016,5,15,7,45,133.0,178.5,2.95,17.5,234.5,155.3,117.99
2016,5,15,8,0,83.0,203.0,3.0,18.0,244.0,183.14,141.69
2016,5,15,8,15,85.5,228.0,2.95,18.5,274.0,211.53,163.9
2016,5,15,8,30,88.0,253.0,2.9,19.0,304.0,240.45,186.45
2016,5,15,8,45,54.5,248.0,2.9,19.5,280.5,234.18,181.95
2016,5,15,9,0,21.0,243.0,2.9,20.0,257.0,227.49,176.66
2016,5,15,9,15,32.0,278.0,2.8,20.5,301.5,260.51,201.54
2016,5,15,9,30,43.0,313.0,2.7,21.0,346.0,299.84,230.84
2016,5,15,9,45,60.5,346.5,2.6,21.5,395.0,343.17,262.78
2016,5,15,10,0,78.0,380.0,2.5,22.0,444.0,388.72,295.85
2016,5,15,10,15,78.0,397.0,2.4,22.0,463.5,410.52,311.29
2016,5,15,10,30,78.0,414.0,2.3,22.0,483.0,432.31,326.66
2016,5,15,10,45,61.0,409.0,2.2,22.5,464.0,421.67,317.35
2016,5,15,11,0,44.0,404.0,2.1,23.0,445.0,409.11,306.77
2016,5,15,11,15,34.0,382.5,2.05,23.0,414.5,385.36,289.05
2016,5,15,11,30,24.0,361.0,2.0,23.0,384.0,357.84,268.54
2016,5,15,11,45,41.0,407.5,1.95,23.5,447.5,422.21,315.09
2016,5,15,12,0,58.0,454.0,1.9,24.0,511.0,485.96,359.7
2016,5,15,12,15,53.0,447.5,1.9,24.0,499.5,479.33,354.45
2016,5,15,12,30,48.0,441.0,1.9,24.0,488.0,472.02,349.19
2016,5,15,12,45,40.0,420.5,1.9,24.0,459.5,447.32,331.55
2016,5,15,13,0,32.0,400.0,1.9,24.0,431.0,421.73,313.27
2016,5,15,13,15,31.0,391.0,1.95,24.0,420.5,413.88,308.04
2016,5,15,13,30,30.0,382.0,2.0,24.0,410.0,405.67,302.47
2016,5,15,13,45,22.0,326.5,2.05,24.0,347.0,333.55,250.18
2016,5,15,14,0,14.0,271.0,2.1,24.0,284.0,271.81,204.76
2016,5,15,14,15,21.5,306.5,2.1,23.5,326.0,314.32,237.61
2016,5,15,14,30,29.0,342.0,2.1,23.0,368.0,368.95,278.87
2016,5,15,14,45,25.0,317.0,2.1,23.0,338.5,340.03,257.59
2016,5,15,15,0,21.0,292.0,2.1,23.0,309.0,300.41,228.51
2016,5,15,15,15,15.0,253.5,2.0,23.0,265.5,256.66,195.81
2016,5,15,15,30,9.0,215.0,1.9,23.0,222.0,213.19,162.88
2016,5,15,15,45,11.5,218.5,1.85,23.0,226.5,219.11,168.05
2016,5,15,16,0,14.0,222.0,1.8,23.0,231.0,225.07,173.15
2016,5,15,16,15,7.0,152.5,1.75,22.5,157.0,150.1,115.21
2016,5,15,16,30,0.0,83.0,1.7,22.0,83.0,77.32,57.48
2016,5,15,16,45,0.0,105.0,1.65,22.0,105.0,98.5,74.94
2016,5,15,17,0,0.0,127.0,1.6,22.0,127.0,120.77,93.17
2016,5,15,17,15,0.0,110.0,1.55,21.5,110.0,104.37,80.35
2016,5,15,17,30,0.0,93.0,1.5,21.0,93.0,87.96,67.36
2016,5,15,17,45,0.0,76.5,1.45,21.0,76.5,72.05,54.39
2016,5,15,18,0,0.0,60.0,1.4,21.0,60.0,56.13,41.19
2016,5,15,18,15,0.0,45.0,1.35,20.5,45.0,41.82,29.19
2016,5,15,18,30,0.0,30.0,1.3,20.0,30.0,27.85,17.3
2016,5,15,18,45,0.0,18.0,1.3,20.0,18.0,16.69,7.49
2016,5,15,19,0,0.0,6.0,1.3,20.0,6.0,5.55,0.0
2016,5,15,19,15,0.0,3.0,1.25,20.0,3.0,2.86,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.0,2.15,19.0,7.0,6.67,0.0
2016,5,16,6,0,0.0,14.0,2.0,19.0,14.0,12.98,2.86
2016,5,16,6,15,0.0,31.0,1.95,19.0,31.0,28.75,18.73
2016,5,16,6,30,0.0,48.0,1.9,19.0,48.0,43.86,32.47
2016,5,16,6,45,0.0,69.0,1.9,19.0,69.0,62.01,48.69
2016,5,16,7,0,0.0,90.0,1.9,19.0,90.0,79.94,64.47
2016,5,16,7,15,96.5,122.0,1.85,19.0,159.5,96.42,78.71
2016,5,16,7,30,193.0,154.0,1.8,19.0,229.0,127.64,96.04
2016,5,16,7,45,100.5,158.5,1.8,19.5,198.0,138.32,104.41
2016,5,16,8,0,8.0,163.0,1.8,20.0,167.0,146.51,114.16
2016,5,16,8,15,7.0,172.0,1.6,20.0,175.5,156.02,121.34
2016,5,16,8,30,6.0,181.0,1.4,20.0,184.0,165.2,128.19
2016,5,16,8,45,21.5,225.5,1.2,20.5,239.5,209.89,162.13
2016,5,16,9,0,37.0,270.0,1.0,21.0,295.0,251.2,192.66
2016,5,16,9,15,18.5,179.5,0.85,21.5,192.0,170.77,130.1
2016,5,16,9,30,0.0,89.0,0.7,22.0,89.0,83.06,61.1
2016,5,16,9,45,2.5,133.0,0.55,22.5,135.0,124.97,93.95
2016,5,16,10,0,5.0,177.0,0.4,23.0,181.0,167.0,125.73
2016,5,16,10,15,17.0,262.0,0.4,23.5,277.0,252.77,189.65
2016,5,16,10,30,29.0,347.0,0.4,24.0,373.0,338.23,250.74
2016,5,16,10,45,30.5,362.0,0.45,24.5,390.0,356.44,262.53
2016,5,16,11,0,32.0,377.0,0.5,25.0,407.0,374.89,274.96
2016,5,16,11,15,23.0,326.5,0.55,25.0,348.5,324.33,238.79
2016,5,16,11,30,14.0,276.0,0.6,25.0,290.0,269.96,199.68
2016,5,16,11,45,18.5,318.5,0.7,25.5,336.5,314.87,232.4
2016,5,16,12,0,23.0,361.0,0.8,26.0,383.0,360.43,264.5
2016,5,16,12,15,211.5,398.0,1.0,26.0,605.5,590.59,430.71
2016,5,16,12,30,400.0,435.0,1.2,26.0,828.0,815.81,582.77
2016,5,16,12,45,335.5,460.0,1.45,26.5,789.0,788.41,562.44
2016,5,16,13,0,271.0,485.0,1.7,27.0,750.0,758.12,542.29
2016,5,16,13,15,188.5,480.5,2.05,27.0,663.5,669.6,484.29
2016,5,16,13,30,106.0,476.0,2.4,27.0,577.0,576.76,420.94
2016,5,16,13,45,201.0,459.0,2.75,27.0,645.0,667.16,488.61
2016,5,16,14,0,296.0,442.0,3.1,27.0,713.0,756.67,553.73
2016,5,16,14,15,239.5,437.0,3.35,27.0,651.5,685.26,504.64
2016,5,16,14,30,183.0,432.0,3.6,27.0,590.0,624.56,462.62
2016,5,16,14,45,229.0,405.5,3.85,27.0,595.5,640.14,476.97
2016,5,16,15,0,275.0,379.0,4.1,27.0,601.0,664.56,496.97
2016,5,16,15,15,143.0,302.5,4.15,26.5,417.5,445.81,338.73
2016,5,16,15,30,11.0,226.0,4.2,26.0,234.0,225.85,171.26
2016,5,16,15,45,5.5,187.0,4.3,26.0,191.0,182.59,138.58
2016,5,16,16,0,0.0,148.0,4.4,26.0,148.0,139.83,105.49
2016,5,16,16,15,35.5,194.0,4.3,25.5,214.5,221.63,171.29
2016,5,16,16,30,71.0,240.0,4.2,25.0,281.0,297.98,231.98
2016,5,16,16,45,64.0,214.5,4.15,25.0,248.5,264.15,206.1
2016,5,16,17,0,57.0,189.0,4.1,25.0,216.0,230.67,180.43
2016,5,16,17,15,51.5,165.5,3.9,24.5,187.5,200.79,157.51
2016,5,16,17,30,46.0,142.0,3.7,24.0,159.0,171.27,134.42
2016,5,16,17,45,257.5,108.0,3.5,23.5,178.0,254.04,202.33
2016,5,16,18,0,469.0,74.0,3.3,23.0,197.0,309.21,243.73
2016,5,16,18,15,391.0,62.5,2.9,22.5,148.5,235.97,181.91
2016,5,16,18,30,313.0,51.0,2.5,22.0,100.0,174.52,129.31
2016,5,16,18,45,206.5,34.5,2.2,21.5,62.0,108.04,73.05
2016,5,16,19,0,100.0,18.0,1.9,21.0,24.0,48.05,2.0
2016,5,16,19,15,50.0,9.0,1.8,20.5,12.0,16.95,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,1.75,17.5,5.0,4.77,0.0
2016,5,17,6,0,0.0,10.0,2.1,18.0,10.0,9.26,0.64
2016,5,17,6,15,0.0,23.0,2.2,18.5,23.0,21.34,12.52
2016,5,17,6,30,0.0,36.0,2.3,19.0,36.0,33.43,23.45
2016,5,17,6,45,0.0,51.0,2.45,19.5,51.0,47.36,35.86
2016,5,17,7,0,0.0,66.0,2.6,20.0,66.0,60.77,47.61
2016,5,17,7,15,0.0,69.0,2.65,20.5,69.0,64.03,50.31
2016,5,17,7,30,0.0,72.0,2.7,21.0,72.0,67.0,50.11
2016,5,17,7,45,0.0,56.5,2.75,21.5,56.5,52.53,37.92
2016,5,17,8,0,0.0,41.0,2.8,22.0,41.0,38.1,25.84
2016,5,17,8,15,0.0,75.0,2.8,22.0,75.0,69.83,51.67
2016,5,17,8,30,0.0,109.0,2.8,22.0,109.0,100.98,76.61
2016,5,17,8,45,0.0,104.5,2.8,22.5,104.5,97.13,73.08
2016,5,17,9,0,0.0,100.0,2.8,23.0,100.0,93.15,69.52
2016,5,17,9,15,2.5,142.0,2.7,23.5,144.0,132.48,100.28
2016,5,17,9,30,5.0,184.0,2.6,24.0,188.0,172.0,130.59
2016,5,17,9,45,17.5,253.5,2.55,24.5,268.0,241.95,183.69
2016,5,17,10,0,30.0,323.0,2.5,25.0,348.0,310.12,234.11
2016,5,17,10,15,52.5,368.5,2.4,25.0,414.5,368.66,277.05
2016,5,17,10,30,75.0,414.0,2.3,25.0,481.0,429.93,321.26
2016,5,17,10,45,59.0,408.0,2.25,25.0,461.5,419.0,312.39
2016,5,17,11,0,43.0,402.0,2.2,25.0,442.0,406.22,302.49
2016,5,17,11,15,72.0,439.5,2.15,25.0,508.0,468.99,347.93
2016,5,17,11,30,101.0,477.0,2.1,25.0,574.0,534.33,394.03
2016,5,17,11,45,59.0,395.5,2.05,25.5,452.5,426.55,315.74
2016,5,17,12,0,17.0,314.0,2.0,26.0,331.0,310.54,230.5
2016,5,17,12,15,107.0,409.5,2.05,26.0,515.0,498.64,368.97
2016,5,17,12,30,197.0,505.0,2.1,26.0,699.0,683.26,497.05
2016,5,17,12,45,226.0,497.0,2.15,26.5,718.5,711.03,514.66
2016,5,17,13,0,255.0,489.0,2.2,27.0,738.0,745.85,537.95
2016,5,17,13,15,522.5,336.0,2.25,27.0,837.0,873.1,631.28
2016,5,17,13,30,790.0,183.0,2.3,27.0,936.0,986.82,708.72
2016,5,17,13,45,782.0,183.0,2.4,27.0,914.5,981.16,705.53
2016,5,17,14,0,774.0,183.0,2.5,27.0,893.0,972.23,701.49
2016,5,17,14,15,540.0,296.0,2.5,27.0,784.0,856.76,623.83
2016,5,17,14,30,306.0,409.0,2.5,27.0,675.0,731.27,534.17
2016,5,17,14,45,531.5,285.0,2.55,27.0,724.0,825.96,607.35
2016,5,17,15,0,757.0,161.0,2.6,27.0,773.0,897.37,658.91
2016,5,17,15,15,393.5,225.0,2.6,26.5,542.5,615.84,463.81
2016,5,17,15,30,30.0,289.0,2.6,26.0,312.0,317.06,239.07
2016,5,17,15,45,15.0,175.0,2.6,26.0,186.5,178.89,135.55
2016,5,17,16,0,0.0,61.0,2.6,26.0,61.0,56.82,39.86
2016,5,17,16,15,161.0,145.0,2.5,25.5,236.5,286.13,224.84
2016,5,17,16,30,322.0,229.0,2.4,25.0,412.0,493.45,383.09
2016,5,17,16,45,369.5,195.0,2.35,25.0,385.0,476.67,371.29
2016,5,17,17,0,417.0,161.0,2.3,25.0,358.0,464.39,363.4
2016,5,17,17,15,388.5,145.5,2.15,24.5,310.5,409.96,322.48
2016,5,17,17,30,360.0,130.0,2.0,24.0,263.0,357.35,282.07
2016,5,17,17,45,323.0,112.5,1.95,24.0,217.0,300.36,236.71
2016,5,17,18,0,286.0,95.0,1.9,24.0,171.0,239.5,187.21
2016,5,17,18,15,232.5,76.5,1.9,23.5,128.5,182.49,140.06
2016,5,17,18,30,179.0,58.0,1.9,23.0,86.0,131.23,96.94
2016,5,17,18,45,104.0,38.0,1.95,23.0,53.0,77.86,52.31
2016,5,17,19,0,29.0,18.0,2.0,23.0,20.0,26.35,0.84
2016,5,17,19,15,14.5,9.0,2.05,22.5,10.0,11.01,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,6.0,3.8,16.0,6.0,5.72,0.0
2016,5,18,6,0,0.0,12.0,3.8,16.0,12.0,11.12,2.16
2016,5,18,6,15,0.0,28.0,3.8,16.0,28.0,26.0,16.69
2016,5,18,6,30,0.0,44.0,3.8,16.0,44.0,40.64,30.08
2016,5,18,6,45,0.0,62.5,3.85,16.5,62.5,56.91,44.72
2016,5,18,7,0,0.0,81.0,3.9,17.0,81.0,73.0,58.94
2016,5,18,7,15,0.0,101.5,3.95,17.0,101.5,90.49,74.23
2016,5,18,7,30,0.0,122.0,4.0,17.0,122.0,108.35,85.44
2016,5,18,7,45,27.5,162.0,4.1,17.5,175.5,139.17,109.23
2016,5,18,8,0,55.0,202.0,4.2,18.0,229.0,178.19,139.11
2016,5,18,8,15,60.5,224.5,4.1,18.5,257.5,203.6,158.77
2016,5,18,8,30,66.0,247.0,4.0,19.0,286.0,229.83,179.06
2016,5,18,8,45,85.5,276.5,3.95,19.5,331.5,267.04,207.54
2016,5,18,9,0,105.0,306.0,3.9,20.0,377.0,306.85,237.85
2016,5,18,9,15,124.0,332.0,3.8,20.5,421.5,341.95,264.27
2016,5,18,9,30,143.0,358.0,3.7,21.0,466.0,383.82,295.53
2016,5,18,9,45,143.0,379.0,3.65,21.5,492.5,413.1,316.82
2016,5,18,10,0,143.0,400.0,3.6,22.0,519.0,442.35,337.73
2016,5,18,10,15,242.5,401.5,3.5,22.0,611.5,518.1,394.85
2016,5,18,10,30,342.0,403.0,3.4,22.0,704.0,605.19,459.16
2016,5,18,10,45,407.5,392.5,3.35,22.5,762.5,663.29,500.56
2016,5,18,11,0,473.0,382.0,3.3,23.0,821.0,727.05,545.31
2016,5,18,11,15,430.0,403.0,3.25,23.0,808.0,733.0,547.85
2016,5,18,11,30,387.0,424.0,3.2,23.0,795.0,734.03,547.2
2016,5,18,11,45,298.5,461.5,3.15,23.5,750.0,707.06,524.7
2016,5,18,12,0,210.0,499.0,3.1,24.0,705.0,671.43,496.19
2016,5,18,12,15,276.0,481.5,3.05,24.0,753.0,730.52,538.98
2016,5,18,12,30,342.0,464.0,3.0,24.0,801.0,787.45,579.19
2016,5,18,12,45,350.5,456.5,3.0,24.5,800.5,798.6,585.68
2016,5,18,13,0,359.0,449.0,3.0,25.0,800.0,808.16,591.45
2016,5,18,13,15,231.0,461.5,3.0,25.0,686.0,692.01,509.26
2016,5,18,13,30,103.0,474.0,3.0,25.0,572.0,571.21,422.1
2016,5,18,13,45,105.0,464.0,3.05,25.0,562.5,565.38,419.29
2016,5,18,14,0,107.0,454.0,3.1,25.0,553.0,558.95,415.47
2016,5,18,14,15,197.0,434.0,3.15,25.0,608.5,639.52,475.95
2016,5,18,14,30,287.0,414.0,3.2,25.0,664.0,717.57,533.25
2016,5,18,14,45,177.0,391.0,3.25,25.0,543.0,574.32,430.52
2016,5,18,15,0,67.0,368.0,3.3,25.0,422.0,433.56,326.96
2016,5,18,15,15,63.0,345.5,3.35,24.5,395.0,406.31,308.77
2016,5,18,15,30,59.0,323.0,3.4,24.0,368.0,378.9,289.75
2016,5,18,15,45,173.5,304.5,3.5,24.0,422.0,468.56,361.21
2016,5,18,16,0,288.0,286.0,3.6,24.0,476.0,549.78,424.71
2016,5,18,16,15,193.0,267.0,3.65,23.5,390.0,434.32,338.26
2016,5,18,16,30,98.0,248.0,3.7,23.0,304.0,326.64,255.73
2016,5,18,16,45,51.5,201.0,3.75,23.0,230.5,240.13,188.35
2016,5,18,17,0,5.0,154.0,3.8,23.0,157.0,151.41,117.52
2016,5,18,17,15,2.5,134.5,3.8,22.5,136.0,130.77,101.58
2016,5,18,17,30,0.0,115.0,3.8,22.0,115.0,110.35,85.45
2016,5,18,17,45,176.0,105.5,3.8,21.5,152.5,209.51,167.89
2016,5,18,18,0,352.0,96.0,3.8,21.0,190.0,277.72,221.16
2016,5,18,18,15,282.0,79.0,3.75,20.5,143.0,211.41,165.11
2016,5,18,18,30,212.0,62.0,3.7,20.0,96.0,147.34,110.8
2016,5,18,18,45,131.5,40.5,3.65,20.0,59.0,88.76,61.04
2016,5,18,19,0,51.0,19.0,3.6,20.0,22.0,35.12,5.42
2016,5,18,19,15,25.5,9.5,3.6,19.5,11.0,13.35,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,1.7,16.5,1.0,0.95,0.0
2016,5,19,6,0,0.0,2.0,1.7,17.0,2.0,1.85,0.0
2016,5,19,6,15,0.0,5.0,1.8,17.0,5.0,4.62,0.0
2016,5,19,6,30,0.0,8.0,1.9,17.0,8.0,7.4,0.86
2016,5,19,6,45,0.0,11.5,2.05,17.0,11.5,10.65,3.81
2016,5,19,7,0,0.0,15.0,2.2,17.0,15.0,13.9,6.73
2016,5,19,7,15,0.0,12.5,2.15,17.0,12.5,11.58,4.67
2016,5,19,7,30,0.0,10.0,2.1,17.0,10.0,9.27,2.23
2016,5,19,7,45,0.0,19.0,2.05,17.5,19.0,17.63,9.26
2016,5,19,8,0,0.0,28.0,2.0,18.0,28.0,26.01,16.21
2016,5,19,8,15,0.0,27.5,2.2,18.0,27.5,25.55,15.75
2016,5,19,8,30,0.0,27.0,2.4,18.0,27.0,25.1,15.29
2016,5,19,8,45,0.0,40.5,2.65,18.5,40.5,37.69,25.59
2016,5,19,9,0,0.0,54.0,2.9,19.0,54.0,50.3,35.78
2016,5,19,9,15,0.0,69.5,3.05,19.0,69.5,64.79,47.49
2016,5,19,9,30,0.0,85.0,3.2,19.0,85.0,79.32,59.13
2016,5,19,9,45,0.0,85.0,3.35,19.0,85.0,79.35,59.01
2016,5,19,10,0,0.0,85.0,3.5,19.0,85.0,79.39,58.91
2016,5,19,10,15,0.0,97.0,3.35,19.0,97.0,90.55,67.77
2016,5,19,10,30,0.0,109.0,3.2,19.0,109.0,101.71,76.58
2016,5,19,10,45,0.0,111.5,3.1,19.5,111.5,104.1,78.21
2016,5,19,11,0,0.0,114.0,3.0,20.0,114.0,106.49,79.85
2016,5,19,11,15,4.0,149.5,2.8,20.0,153.5,142.95,108.68
2016,5,19,11,30,8.0,185.0,2.6,20.0,193.0,179.83,137.47
2016,5,19,11,45,55.5,337.5,2.4,20.5,392.0,368.39,281.65
2016,5,19,12,0,103.0,490.0,2.2,21.0,591.0,560.7,419.69
2016,5,19,12,15,93.5,487.0,2.35,21.0,579.0,554.71,414.42
2016,5,19,12,30,84.0,484.0,2.5,21.0,567.0,547.74,409.73
2016,5,19,12,45,115.5,492.0,2.65,21.5,605.5,597.88,446.02
2016,5,19,13,0,147.0,500.0,2.8,22.0,644.0,642.06,477.49
2016,5,19,13,15,239.5,476.5,2.65,22.5,707.5,715.13,529.71
2016,5,19,13,30,332.0,453.0,2.5,23.0,771.0,796.92,586.01
2016,5,19,13,45,282.5,455.0,2.35,23.5,721.5,753.13,552.81
2016,5,19,14,0,233.0,457.0,2.2,24.0,672.0,697.75,512.82
2016,5,19,14,15,323.0,410.5,2.05,24.0,697.5,749.82,551.29
2016,5,19,14,30,413.0,364.0,1.9,24.0,723.0,797.31,585.11
2016,5,19,14,45,257.5,375.0,1.75,24.0,596.0,645.74,477.78
2016,5,19,15,0,102.0,386.0,1.6,24.0,469.0,485.31,361.97
2016,5,19,15,15,271.0,335.0,1.55,24.0,539.0,608.38,455.74
2016,5,19,15,30,440.0,284.0,1.5,24.0,609.0,709.31,529.37
2016,5,19,15,45,560.5,220.5,1.45,24.0,607.5,732.97,548.69
2016,5,19,16,0,681.0,157.0,1.4,24.0,606.0,750.94,563.93
2016,5,19,16,15,369.5,197.0,1.3,24.0,438.0,518.71,396.33
2016,5,19,16,30,58.0,237.0,1.2,24.0,270.0,284.43,218.06
2016,5,19,16,45,29.0,189.0,1.15,24.0,205.5,211.06,162.89
2016,5,19,17,0,0.0,141.0,1.1,24.0,141.0,134.77,103.11
2016,5,19,17,15,0.0,122.5,1.05,23.5,122.5,116.88,89.59
2016,5,19,17,30,0.0,104.0,1.0,23.0,104.0,98.98,75.64
2016,5,19,17,45,196.0,96.5,1.0,22.5,149.5,209.27,166.06
2016,5,19,18,0,392.0,89.0,1.0,22.0,195.0,288.1,225.91
2016,5,19,18,15,320.5,74.0,1.0,21.5,147.5,221.13,170.24
2016,5,19,18,30,249.0,59.0,1.0,21.0,100.0,161.92,120.66
2016,5,19,18,45,158.5,39.5,1.05,20.5,62.0,100.27,69.21
2016,5,19,19,0,68.0,20.0,1.1,20.0,24.0,40.3,9.24
2016,5,19,19,15,34.0,10.0,1.3,19.5,12.0,15.27,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,59.0,13.5,1.5,15.5,18.5,12.87,0.0
2016,5,20,6,0,118.0,27.0,1.7,16.0,37.0,21.11,9.8
2016,5,20,6,15,210.5,45.0,1.75,16.5,77.5,34.64,24.14
2016,5,20,6,30,303.0,63.0,1.8,17.0,118.0,47.57,36.06
2016,5,20,6,45,169.0,84.0,1.85,17.5,117.0,65.2,51.81
2016,5,20,7,0,35.0,105.0,1.9,18.0,116.0,87.92,71.68
2016,5,20,7,15,293.0,106.0,1.95,18.5,219.5,73.8,59.21
2016,5,20,7,30,551.0,107.0,2.0,19.0,323.0,95.48,60.89
2016,5,20,7,45,413.0,152.5,2.05,19.5,328.0,153.09,103.61
2016,5,20,8,0,275.0,198.0,2.1,20.0,333.0,199.37,145.06
2016,5,20,8,15,275.5,224.5,2.15,20.5,373.5,240.16,177.76
2016,5,20,8,30,276.0,251.0,2.2,21.0,414.0,281.27,210.91
2016,5,20,8,45,257.5,278.0,2.25,21.5,440.0,316.58,239.57
2016,5,20,9,0,239.0,305.0,2.3,22.0,466.0,354.44,269.29
2016,5,20,9,15,272.5,321.5,2.35,22.5,517.0,396.17,300.82
2016,5,20,9,30,306.0,338.0,2.4,23.0,568.0,445.88,337.88
2016,5,20,9,45,545.5,248.0,2.45,23.5,686.0,521.38,395.48
2016,5,20,10,0,785.0,158.0,2.5,24.0,804.0,620.55,470.09
2016,5,20,10,15,794.5,160.5,2.5,24.0,837.5,668.77,505.27
2016,5,20,10,30,804.0,163.0,2.5,24.0,871.0,715.92,539.18
2016,5,20,10,45,811.0,164.5,2.5,24.5,897.5,759.02,568.46
2016,5,20,11,0,818.0,166.0,2.5,25.0,924.0,800.4,594.76
2016,5,20,11,15,822.5,167.5,2.45,25.0,943.5,837.8,618.74
2016,5,20,11,30,827.0,169.0,2.4,25.0,963.0,872.93,641.0
2016,5,20,11,45,842.0,161.0,2.4,25.5,977.5,906.02,660.87
2016,5,20,12,0,857.0,153.0,2.4,26.0,992.0,930.62,675.05
2016,5,20,12,15,857.0,153.0,2.35,26.0,995.0,951.95,688.01
2016,5,20,12,30,857.0,153.0,2.3,26.0,998.0,970.34,699.1
2016,5,20,12,45,854.5,154.0,2.3,26.5,992.5,984.21,706.48
2016,5,20,13,0,852.0,155.0,2.3,27.0,987.0,994.9,711.92
2016,5,20,13,15,848.5,154.0,2.25,27.0,973.5,999.37,714.43
2016,5,20,13,30,845.0,153.0,2.2,27.0,960.0,1000.41,714.93
2016,5,20,13,45,838.5,152.5,2.15,27.0,939.0,995.51,711.82
2016,5,20,14,0,832.0,152.0,2.1,27.0,918.0,996.27,712.46
2016,5,20,14,15,824.5,150.0,2.1,27.0,889.5,982.05,704.25
2016,5,20,14,30,817.0,148.0,2.1,27.0,861.0,964.56,694.18
2016,5,20,14,45,809.0,144.5,2.1,27.0,826.5,941.87,680.87
2016,5,20,15,0,801.0,141.0,2.1,27.0,792.0,916.2,665.68
2016,5,20,15,15,788.0,138.0,2.1,27.0,751.0,883.68,645.99
2016,5,20,15,30,775.0,135.0,2.1,27.0,710.0,848.77,624.66
2016,5,20,15,45,757.0,132.0,2.15,27.0,663.5,807.41,599.24
2016,5,20,16,0,739.0,129.0,2.2,27.0,617.0,764.46,572.39
2016,5,20,16,15,717.0,124.5,2.2,26.5,567.0,718.47,543.75
2016,5,20,16,30,695.0,120.0,2.2,26.0,517.0,668.73,511.89
2016,5,20,16,45,665.0,115.0,2.2,26.0,464.5,612.43,472.3
2016,5,20,17,0,635.0,110.0,2.2,26.0,412.0,556.8,432.15
2016,5,20,17,15,597.0,102.5,2.05,25.5,358.5,494.54,386.19
2016,5,20,17,30,559.0,95.0,1.9,25.0,305.0,434.46,340.49
2016,5,20,17,45,505.5,86.5,1.75,25.0,252.5,367.95,287.8
2016,5,20,18,0,452.0,78.0,1.6,25.0,200.0,302.93,234.94
2016,5,20,18,15,379.0,66.0,1.5,24.0,152.0,235.33,179.78
2016,5,20,18,30,306.0,54.0,1.4,23.0,104.0,175.62,129.81
2016,5,20,18,45,204.5,37.5,1.3,22.5,65.5,110.81,75.87
2016,5,20,19,0,103.0,21.0,1.2,22.0,27.0,53.31,16.19
2016,5,20,19,15,51.5,10.5,1.2,21.5,13.5,18.73,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,1.8,20.5,14.0,11.44,0.0
2016,5,21,6,0,42.0,24.0,2.0,21.0,28.0,21.05,9.69
2016,5,21,6,15,96.0,50.0,2.0,21.0,66.0,41.68,29.59
2016,5,21,6,30,150.0,76.0,2.0,21.0,104.0,59.35,45.54
2016,5,21,6,45,75.0,80.0,2.05,21.5,94.0,65.69,51.38
2016,5,21,7,0,0.0,84.0,2.1,22.0,84.0,75.47,59.86
2016,5,21,7,15,0.0,101.0,2.05,22.5,101.0,90.2,72.3
2016,5,21,7,30,0.0,118.0,2.0,23.0,118.0,105.32,80.84
2016,5,21,7,45,31.5,159.5,2.0,23.5,175.5,137.91,105.25
2016,5,21,8,0,63.0,201.0,2.0,24.0,233.0,178.88,135.59
2016,5,21,8,15,57.5,221.5,2.0,24.0,253.0,200.78,152.63
2016,5,21,8,30,52.0,242.0,2.0,24.0,273.0,222.1,169.18
2016,5,21,8,45,50.5,266.5,2.0,24.5,298.5,247.36,188.06
2016,5,21,9,0,49.0,291.0,2.0,25.0,324.0,272.67,206.64
2016,5,21,9,15,76.5,322.0,1.95,25.0,378.0,316.39,238.97
2016,5,21,9,30,104.0,353.0,1.9,25.0,432.0,363.48,273.5
2016,5,21,9,45,135.0,377.5,1.9,25.5,485.5,406.95,304.63
2016,5,21,10,0,166.0,402.0,1.9,26.0,539.0,457.51,340.46
2016,5,21,10,15,90.5,340.5,1.9,26.0,416.0,368.69,275.35
2016,5,21,10,30,15.0,279.0,1.9,26.0,293.0,268.24,200.28
2016,5,21,10,45,12.0,241.5,1.9,26.5,253.0,233.08,173.85
2016,5,21,11,0,9.0,204.0,1.9,27.0,213.0,197.08,146.46
2016,5,21,11,15,11.5,241.0,1.9,27.0,253.0,234.16,174.23
2016,5,21,11,30,14.0,278.0,1.9,27.0,293.0,271.66,201.81
2016,5,21,11,45,94.5,390.5,1.9,27.5,484.0,456.27,336.51
2016,5,21,12,0,175.0,503.0,1.9,28.0,675.0,642.18,464.06
2016,5,21,12,15,117.5,482.0,1.9,28.0,598.0,577.0,417.04
2016,5,21,12,30,60.0,461.0,1.9,28.0,521.0,501.91,364.17
2016,5,21,12,45,35.5,342.5,1.95,28.0,378.0,365.47,268.51
2016,5,21,13,0,11.0,224.0,2.0,28.0,235.0,222.23,164.1
2016,5,21,13,15,15.5,279.5,2.0,28.0,295.0,280.2,207.5
2016,5,21,13,30,20.0,335.0,2.0,28.0,355.0,338.87,250.18
2016,5,21,13,45,139.0,393.5,2.05,28.0,522.5,536.87,394.76
2016,5,21,14,0,258.0,452.0,2.1,28.0,690.0,727.03,526.12
2016,5,21,14,15,137.5,371.0,2.15,28.0,497.5,514.71,378.24
2016,5,21,14,30,17.0,290.0,2.2,28.0,305.0,293.63,217.6
2016,5,21,14,45,52.5,336.0,2.25,28.0,379.0,385.24,286.86
2016,5,21,15,0,88.0,382.0,2.3,28.0,453.0,467.49,346.99
2016,5,21,15,15,203.0,355.0,2.35,28.0,508.5,555.39,413.38
2016,5,21,15,30,318.0,328.0,2.4,28.0,564.0,636.37,473.57
2016,5,21,15,45,419.0,281.0,2.45,28.0,571.5,674.81,503.65
2016,5,21,16,0,520.0,234.0,2.5,28.0,579.0,695.15,521.46
2016,5,21,16,15,495.0,223.5,2.5,27.5,531.0,645.51,488.27
2016,5,21,16,30,470.0,213.0,2.5,27.0,483.0,596.06,454.94
2016,5,21,16,45,445.0,198.5,2.55,27.0,433.5,542.88,417.47
2016,5,21,17,0,420.0,184.0,2.6,27.0,384.0,490.53,379.69
2016,5,21,17,15,381.5,168.5,2.5,26.5,333.5,421.74,328.94
2016,5,21,17,30,343.0,153.0,2.4,26.0,283.0,364.93,285.81
2016,5,21,17,45,292.5,134.5,2.35,26.0,232.5,301.87,236.18
2016,5,21,18,0,242.0,116.0,2.3,26.0,182.0,243.71,189.32
2016,5,21,18,15,188.0,92.0,2.25,25.5,136.5,182.86,139.9
2016,5,21,18,30,134.0,68.0,2.2,25.0,91.0,127.66,94.45
2016,5,21,18,45,81.5,42.5,2.15,24.5,55.0,72.16,48.81
2016,5,21,19,0,29.0,17.0,2.1,24.0,19.0,25.08,6.0
2016,5,21,19,15,14.5,8.5,2.2,23.5,9.5,10.57,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.5,14.5,1.6,21.5,18.5,13.82,0.0
2016,5,22,6,0,93.0,29.0,1.8,22.0,37.0,23.89,11.92
2016,5,22,6,15,180.0,48.0,1.95,22.0,76.5,38.73,27.02
2016,5,22,6,30,267.0,67.0,2.1,22.0,116.0,50.59,37.89
2016,5,22,6,45,335.0,81.0,2.25,22.5,164.5,59.68,46.02
2016,5,22,7,0,403.0,95.0,2.4,23.0,213.0,68.3,53.47
2016,5,22,7,15,453.5,106.0,2.4,23.5,264.5,74.21,58.38
2016,5,22,7,30,504.0,117.0,2.4,24.0,316.0,101.92,65.8
2016,5,22,7,45,252.0,130.0,2.4,24.5,229.5,126.8,87.09
2016,5,22,8,0,0.0,143.0,2.4,25.0,143.0,128.99,98.45
2016,5,22,8,15,3.5,164.0,2.35,25.0,166.5,148.67,113.48
2016,5,22,8,30,7.0,185.0,2.3,25.0,190.0,168.91,128.8
2016,5,22,8,45,11.5,208.5,2.3,25.5,216.5,192.16,146.06
2016,5,22,9,0,16.0,232.0,2.3,26.0,243.0,216.09,163.67
2016,5,22,9,15,82.5,296.0,2.3,26.0,358.0,297.84,224.85
2016,5,22,9,30,149.0,360.0,2.3,26.0,473.0,387.97,291.29
2016,5,22,9,45,82.5,317.0,2.35,26.5,380.5,329.86,247.52
2016,5,22,10,0,16.0,274.0,2.4,27.0,288.0,261.07,195.28
2016,5,22,10,15,70.5,354.5,2.4,27.0,417.0,367.72,274.76
2016,5,22,10,30,125.0,435.0,2.4,27.0,546.0,481.17,356.44
2016,5,22,10,45,132.0,451.0,2.45,27.5,571.0,510.19,375.65
2016,5,22,11,0,139.0,467.0,2.5,28.0,596.0,539.67,395.42
2016,5,22,11,15,73.5,325.0,2.55,28.0,393.5,363.86,269.76
2016,5,22,11,30,8.0,183.0,2.6,28.0,191.0,177.93,131.29
2016,5,22,11,45,12.5,246.5,2.65,28.0,259.0,241.87,179.59
2016,5,22,12,0,17.0,310.0,2.7,28.0,327.0,306.55,227.15
2016,5,22,12,15,26.0,362.0,2.75,28.0,388.0,370.48,273.6
2016,5,22,12,30,35.0,414.0,2.8,28.0,449.0,432.07,317.71
2016,5,22,12,45,222.5,421.0,2.9,28.5,639.0,637.56,466.95
2016,5,22,13,0,410.0,428.0,3.0,29.0,829.0,835.52,602.97
2016,5,22,13,15,236.0,437.5,3.05,29.0,667.5,679.75,493.37
2016,5,22,13,30,62.0,447.0,3.1,29.0,506.0,502.04,366.34
2016,5,22,13,45,269.5,413.5,3.2,29.0,663.0,696.57,509.44
2016,5,22,14,0,477.0,380.0,3.3,29.0,820.0,878.82,636.66
2016,5,22,14,15,565.5,313.5,3.3,29.0,819.5,897.41,651.51
2016,5,22,14,30,654.0,247.0,3.3,29.0,819.0,913.36,665.83
2016,5,22,14,45,651.5,236.5,3.35,29.0,787.0,891.72,652.78
2016,5,22,15,0,649.0,226.0,3.4,29.0,755.0,867.31,638.1
2016,5,22,15,15,634.0,220.5,3.4,28.5,715.0,833.97,617.95
2016,5,22,15,30,619.0,215.0,3.4,28.0,675.0,798.76,596.3
2016,5,22,15,45,498.5,241.0,3.4,28.0,596.5,700.79,527.12
