Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,0,378.0,267.0,3.4,28.0,518.0,602.29,456.29
2016,5,22,16,15,356.5,248.5,3.3,27.5,470.0,552.56,422.35
2016,5,22,16,30,335.0,230.0,3.2,27.0,422.0,503.24,387.75
2016,5,22,16,45,409.0,195.0,3.15,27.0,406.5,513.64,397.71
2016,5,22,17,0,483.0,160.0,3.1,27.0,391.0,506.28,393.91
2016,5,22,17,15,443.5,148.0,3.0,26.5,340.0,445.91,348.85
2016,5,22,17,30,404.0,136.0,2.9,26.0,289.0,388.3,304.9
2016,5,22,17,45,353.5,121.0,2.8,26.0,239.0,324.96,254.74
2016,5,22,18,0,303.0,106.0,2.7,26.0,189.0,259.76,202.1
2016,5,22,18,15,240.0,86.5,2.65,25.5,143.0,197.0,150.82
2016,5,22,18,30,177.0,67.0,2.6,25.0,97.0,141.04,104.44
2016,5,22,18,45,110.5,44.0,2.6,25.0,60.0,86.61,59.33
2016,5,22,19,0,44.0,21.0,2.6,25.0,23.0,33.43,10.89
2016,5,22,19,15,22.0,10.5,2.65,24.5,11.5,13.76,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,60.5,14.5,2.05,21.5,19.5,13.82,0.0
2016,5,23,6,0,121.0,29.0,2.3,22.0,39.0,23.93,12.13
2016,5,23,6,15,211.5,46.5,2.4,22.0,79.5,35.75,24.53
2016,5,23,6,30,302.0,64.0,2.5,22.0,120.0,48.24,35.88
2016,5,23,6,45,151.0,51.0,2.65,22.5,79.0,40.91,29.85
2016,5,23,7,0,0.0,38.0,2.8,23.0,38.0,35.28,25.01
2016,5,23,7,15,0.0,47.0,2.85,23.5,47.0,43.66,32.17
2016,5,23,7,30,0.0,56.0,2.9,24.0,56.0,52.06,37.26
2016,5,23,7,45,0.0,32.5,3.0,24.5,32.5,30.18,19.15
2016,5,23,8,0,0.0,9.0,3.1,25.0,9.0,8.35,1.18
2016,5,23,8,15,0.0,10.0,3.1,25.0,10.0,9.28,1.92
2016,5,23,8,30,0.0,11.0,3.1,25.0,11.0,10.22,2.66
2016,5,23,8,45,2.5,100.0,3.15,25.5,102.0,93.92,69.67
2016,5,23,9,0,5.0,189.0,3.2,26.0,193.0,174.54,132.28
2016,5,23,9,15,7.0,201.0,3.2,26.0,207.0,187.07,141.47
2016,5,23,9,30,9.0,213.0,3.2,26.0,221.0,199.83,150.95
2016,5,23,9,45,52.5,302.5,3.25,26.5,346.5,300.67,226.95
2016,5,23,10,0,96.0,392.0,3.3,27.0,472.0,409.02,306.26
2016,5,23,10,15,102.0,404.0,3.3,27.0,491.5,431.33,321.97
2016,5,23,10,30,108.0,416.0,3.3,27.0,511.0,452.57,337.16
2016,5,23,10,45,54.0,259.0,3.35,27.5,306.5,279.92,209.67
2016,5,23,11,0,0.0,102.0,3.4,28.0,102.0,95.31,68.53
2016,5,23,11,15,0.0,104.0,3.45,28.0,104.0,97.24,70.11
2016,5,23,11,30,0.0,106.0,3.5,28.0,106.0,99.17,71.55
2016,5,23,11,45,8.0,201.0,3.55,28.5,209.0,195.27,144.73
2016,5,23,12,0,16.0,296.0,3.6,29.0,312.0,292.42,216.6
2016,5,23,12,15,17.0,312.0,3.6,29.0,329.0,309.54,228.88
2016,5,23,12,30,18.0,328.0,3.6,29.0,346.0,326.76,241.42
2016,5,23,12,45,26.5,369.5,3.65,29.0,396.0,382.92,282.4
2016,5,23,13,0,35.0,411.0,3.7,29.0,446.0,434.36,319.45
2016,5,23,13,15,38.0,413.5,3.7,29.0,451.0,442.09,325.04
2016,5,23,13,30,41.0,416.0,3.7,29.0,456.0,449.65,330.71
2016,5,23,13,45,76.5,437.0,3.75,29.0,509.0,508.22,373.86
2016,5,23,14,0,112.0,458.0,3.8,29.0,562.0,566.81,416.38
2016,5,23,14,15,56.0,283.5,3.8,29.0,335.5,333.97,249.0
2016,5,23,14,30,0.0,109.0,3.8,29.0,109.0,102.18,73.71
2016,5,23,14,45,0.0,118.5,3.85,29.0,118.5,111.16,80.96
2016,5,23,15,0,0.0,128.0,3.9,29.0,128.0,120.19,88.06
2016,5,23,15,15,63.0,240.0,3.9,29.0,287.0,295.19,223.47
2016,5,23,15,30,126.0,352.0,3.9,29.0,446.0,479.81,360.39
2016,5,23,15,45,397.0,256.0,3.95,29.0,524.5,629.32,475.95
2016,5,23,16,0,668.0,160.0,4.0,29.0,603.0,742.51,562.54
2016,5,23,16,15,501.5,195.0,4.0,28.5,513.0,619.73,473.6
2016,5,23,16,30,335.0,230.0,4.0,28.0,423.0,503.07,387.28
2016,5,23,16,45,344.5,204.0,4.0,28.0,385.5,468.03,362.9
2016,5,23,17,0,354.0,178.0,4.0,28.0,348.0,431.03,336.1
2016,5,23,17,15,326.0,161.0,3.9,27.5,303.0,379.17,297.15
2016,5,23,17,30,298.0,144.0,3.8,27.0,258.0,329.27,258.78
2016,5,23,17,45,264.5,125.0,3.75,26.5,214.0,276.54,217.2
2016,5,23,18,0,231.0,106.0,3.7,26.0,170.0,226.85,176.99
2016,5,23,18,15,185.0,85.5,3.65,25.5,129.5,173.69,133.21
2016,5,23,18,30,139.0,65.0,3.6,25.0,89.0,125.39,92.9
2016,5,23,18,45,81.0,43.5,3.6,25.0,56.5,72.94,49.61
2016,5,23,19,0,23.0,22.0,3.6,25.0,24.0,29.9,10.46
2016,5,23,19,15,11.5,11.0,3.6,24.5,12.0,12.45,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,9.0,2.25,22.0,9.0,8.58,0.0
2016,5,24,6,0,0.0,18.0,2.4,22.0,18.0,16.7,6.88
2016,5,24,6,15,0.0,38.0,2.55,22.5,38.0,34.76,23.67
2016,5,24,6,30,0.0,58.0,2.7,23.0,58.0,52.13,39.06
2016,5,24,6,45,5.0,80.0,2.9,23.5,81.5,70.86,55.4
2016,5,24,7,0,10.0,102.0,3.1,24.0,105.0,89.38,71.24
2016,5,24,7,15,18.5,124.0,3.3,24.0,131.0,107.74,86.77
2016,5,24,7,30,27.0,146.0,3.5,24.0,157.0,122.33,93.65
2016,5,24,7,45,95.5,178.5,3.7,24.5,225.0,157.87,118.33
2016,5,24,8,0,164.0,211.0,3.9,25.0,293.0,196.73,145.24
2016,5,24,8,15,278.5,217.5,4.0,25.5,374.5,235.46,171.32
2016,5,24,8,30,393.0,224.0,4.1,26.0,456.0,292.97,213.69
2016,5,24,8,45,336.0,261.5,4.2,26.5,472.0,329.82,244.93
2016,5,24,9,0,279.0,299.0,4.3,27.0,488.0,360.39,269.95
2016,5,24,9,15,293.5,318.5,4.3,27.0,530.0,402.55,302.49
2016,5,24,9,30,308.0,338.0,4.3,27.0,572.0,446.08,335.54
2016,5,24,9,45,201.0,364.5,4.3,27.5,521.0,432.52,324.73
2016,5,24,10,0,94.0,391.0,4.3,28.0,470.0,406.83,304.02
2016,5,24,10,15,88.5,405.5,4.3,28.0,482.0,423.64,316.04
2016,5,24,10,30,83.0,420.0,4.3,28.0,494.0,439.82,327.35
2016,5,24,10,45,64.0,414.0,4.3,28.5,472.0,427.12,316.84
2016,5,24,11,0,45.0,408.0,4.3,29.0,450.0,412.3,304.86
2016,5,24,11,15,40.0,405.0,4.3,29.0,442.5,409.85,302.81
2016,5,24,11,30,35.0,402.0,4.3,29.0,435.0,406.78,300.3
2016,5,24,11,45,47.0,430.0,4.3,29.5,475.5,447.35,328.98
2016,5,24,12,0,59.0,458.0,4.3,30.0,516.0,489.0,357.94
2016,5,24,12,15,95.5,481.0,4.3,30.0,575.0,549.66,401.55
2016,5,24,12,30,132.0,504.0,4.3,30.0,634.0,617.76,449.65
2016,5,24,12,45,215.5,491.5,4.3,30.0,703.0,692.85,503.8
2016,5,24,13,0,299.0,479.0,4.3,30.0,772.0,776.03,562.44
2016,5,24,13,15,216.5,482.0,4.3,30.0,693.0,696.03,505.76
2016,5,24,13,30,134.0,485.0,4.3,30.0,614.0,621.18,452.34
2016,5,24,13,45,80.5,423.0,4.3,30.0,500.0,497.74,365.42
2016,5,24,14,0,27.0,361.0,4.3,30.0,386.0,383.03,282.33
2016,5,24,14,15,41.5,377.5,4.3,30.0,414.5,415.39,306.89
2016,5,24,14,30,56.0,394.0,4.3,30.0,443.0,447.71,330.9
2016,5,24,14,45,151.5,391.0,4.35,30.0,516.5,548.26,406.4
2016,5,24,15,0,247.0,388.0,4.4,30.0,590.0,644.97,477.49
2016,5,24,15,15,297.5,354.5,4.4,29.5,585.5,651.84,485.45
2016,5,24,15,30,348.0,321.0,4.4,29.0,581.0,654.64,491.01
2016,5,24,15,45,209.0,305.5,4.45,29.0,459.0,498.75,377.24
2016,5,24,16,0,70.0,290.0,4.5,29.0,337.0,351.53,266.31
2016,5,24,16,15,48.0,253.0,4.4,28.5,284.0,293.56,223.69
2016,5,24,16,30,26.0,216.0,4.3,28.0,231.0,228.41,174.5
2016,5,24,16,45,116.5,208.5,4.2,28.0,266.0,302.51,234.42
2016,5,24,17,0,207.0,201.0,4.1,28.0,301.0,350.46,273.07
2016,5,24,17,15,176.0,183.5,3.95,27.5,261.5,304.07,237.54
2016,5,24,17,30,145.0,166.0,3.8,27.0,222.0,260.38,203.73
2016,5,24,17,45,117.5,142.0,3.65,27.0,182.5,213.92,166.85
2016,5,24,18,0,90.0,118.0,3.5,27.0,143.0,170.07,131.49
2016,5,24,18,15,63.5,92.0,3.4,26.5,107.5,121.73,92.31
2016,5,24,18,30,37.0,66.0,3.3,26.0,72.0,81.79,59.58
2016,5,24,18,45,18.5,41.0,3.25,25.5,44.0,47.74,31.47
2016,5,24,19,0,0.0,16.0,3.2,25.0,16.0,14.84,3.03
2016,5,24,19,15,0.0,8.0,3.15,25.0,8.0,7.63,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.0,2.6,23.5,10.0,9.53,0.0
2016,5,25,6,0,0.0,20.0,2.8,24.0,20.0,18.56,8.28
2016,5,25,6,15,6.0,43.0,2.9,24.0,44.0,38.8,26.89
2016,5,25,6,30,12.0,66.0,3.0,24.0,68.0,58.34,44.17
2016,5,25,6,45,31.5,88.0,3.15,24.5,96.5,74.31,58.11
2016,5,25,7,0,51.0,110.0,3.3,25.0,125.0,91.53,72.78
2016,5,25,7,15,170.0,129.0,3.5,25.0,193.5,101.46,81.12
2016,5,25,7,30,289.0,148.0,3.7,25.0,262.0,122.2,86.9
2016,5,25,7,45,264.0,176.5,3.9,25.5,293.0,161.67,114.09
2016,5,25,8,0,239.0,205.0,4.1,26.0,324.0,198.69,143.1
2016,5,25,8,15,121.5,190.5,4.15,26.0,251.5,186.32,138.42
2016,5,25,8,30,4.0,176.0,4.2,26.0,179.0,160.45,122.04
2016,5,25,8,45,24.0,227.5,4.3,26.5,244.0,212.41,161.4
2016,5,25,9,0,44.0,279.0,4.4,27.0,309.0,260.9,197.57
2016,5,25,9,15,44.0,299.5,4.4,27.0,331.5,283.16,214.11
2016,5,25,9,30,44.0,320.0,4.4,27.0,354.0,305.55,230.64
2016,5,25,9,45,24.0,244.5,4.45,27.5,263.5,234.59,176.44
2016,5,25,10,0,4.0,169.0,4.5,28.0,173.0,159.04,118.24
2016,5,25,10,15,7.0,193.5,4.5,28.0,200.0,183.85,137.16
2016,5,25,10,30,10.0,218.0,4.5,28.0,227.0,209.06,156.13
2016,5,25,10,45,22.5,302.0,4.55,28.5,322.5,295.41,220.49
2016,5,25,11,0,35.0,386.0,4.6,29.0,418.0,384.37,285.11
2016,5,25,11,15,26.0,351.0,4.55,29.0,375.5,348.55,258.35
2016,5,25,11,30,17.0,316.0,4.5,29.0,333.0,309.45,229.37
2016,5,25,11,45,19.0,333.0,4.5,29.5,351.5,328.47,242.87
2016,5,25,12,0,21.0,350.0,4.5,30.0,370.0,347.71,256.31
2016,5,25,12,15,18.5,324.0,4.45,30.0,342.0,322.21,237.59
2016,5,25,12,30,16.0,298.0,4.4,30.0,314.0,296.24,218.58
2016,5,25,12,45,18.5,326.0,4.4,30.0,344.5,326.23,240.65
2016,5,25,13,0,21.0,354.0,4.4,30.0,375.0,356.45,262.67
2016,5,25,13,15,26.0,371.5,4.35,30.0,397.0,388.08,285.68
2016,5,25,13,30,31.0,389.0,4.3,30.0,419.0,412.25,303.25
2016,5,25,13,45,46.0,407.5,4.25,30.0,451.0,447.53,329.15
2016,5,25,14,0,61.0,426.0,4.2,30.0,483.0,482.94,354.96
2016,5,25,14,15,50.5,398.5,4.1,30.0,444.5,445.7,328.32
2016,5,25,14,30,40.0,371.0,4.0,30.0,406.0,408.16,301.52
2016,5,25,14,45,80.0,382.0,3.95,30.0,449.0,458.87,339.97
2016,5,25,15,0,120.0,393.0,3.9,30.0,492.0,519.72,384.85
2016,5,25,15,15,94.5,363.0,3.9,30.0,438.5,452.44,336.65
2016,5,25,15,30,69.0,333.0,3.9,30.0,385.0,397.26,296.87
2016,5,25,15,45,89.0,318.0,3.9,30.0,380.5,398.2,299.16
2016,5,25,16,0,109.0,303.0,3.9,30.0,376.0,397.6,300.12
2016,5,25,16,15,98.5,276.5,3.85,29.5,339.0,358.71,272.46
2016,5,25,16,30,88.0,250.0,3.8,29.0,302.0,320.21,244.75
2016,5,25,16,45,118.0,227.5,3.8,29.0,289.5,324.38,249.45
2016,5,25,17,0,148.0,205.0,3.8,29.0,277.0,315.82,244.2
2016,5,25,17,15,128.0,184.0,3.7,28.5,241.0,275.08,213.46
2016,5,25,17,30,108.0,163.0,3.6,28.0,205.0,235.98,183.48
2016,5,25,17,45,95.0,138.0,3.5,28.0,170.5,197.64,153.27
2016,5,25,18,0,82.0,113.0,3.4,28.0,136.0,154.46,118.64
2016,5,25,18,15,60.0,89.0,3.45,27.5,103.5,116.55,87.89
2016,5,25,18,30,38.0,65.0,3.5,27.0,71.0,80.73,58.52
2016,5,25,18,45,19.0,42.0,3.55,26.5,45.0,48.97,32.34
2016,5,25,19,0,0.0,19.0,3.6,26.0,19.0,17.64,5.05
2016,5,25,19,15,0.0,9.5,3.6,25.5,9.5,9.05,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,3.05,24.5,5.0,4.77,0.0
2016,5,26,6,0,0.0,10.0,3.3,25.0,10.0,9.26,1.32
2016,5,26,6,15,0.0,22.5,3.5,25.0,22.5,20.87,11.82
2016,5,26,6,30,0.0,35.0,3.7,25.0,35.0,32.5,22.08
2016,5,26,6,45,0.0,49.5,3.95,25.5,49.5,46.01,33.81
2016,5,26,7,0,0.0,64.0,4.2,26.0,64.0,59.25,45.13
2016,5,26,7,15,0.0,88.0,4.4,26.0,88.0,79.96,62.67
2016,5,26,7,30,0.0,112.0,4.6,26.0,112.0,100.65,76.23
2016,5,26,7,45,0.0,73.5,4.8,26.5,73.5,68.41,49.89
2016,5,26,8,0,0.0,35.0,5.0,27.0,35.0,32.52,20.7
2016,5,26,8,15,0.0,50.5,5.0,27.0,50.5,46.97,32.24
2016,5,26,8,30,0.0,66.0,5.0,27.0,66.0,61.45,43.69
2016,5,26,8,45,8.0,150.0,5.05,27.5,156.0,140.39,105.49
2016,5,26,9,0,16.0,234.0,5.1,28.0,246.0,217.75,164.59
2016,5,26,9,15,12.5,226.5,5.1,28.0,236.0,211.86,159.66
2016,5,26,9,30,9.0,219.0,5.1,28.0,226.0,205.11,154.2
2016,5,26,9,45,109.5,309.5,5.1,28.0,400.0,335.31,253.2
2016,5,26,10,0,210.0,400.0,5.1,28.0,574.0,481.54,361.55
2016,5,26,10,15,143.5,408.5,4.9,28.0,530.0,459.63,343.86
2016,5,26,10,30,77.0,417.0,4.7,28.0,486.0,432.69,322.49
2016,5,26,10,45,119.5,443.0,4.55,28.0,553.5,492.93,366.52
2016,5,26,11,0,162.0,469.0,4.4,28.0,621.0,558.39,413.39
2016,5,26,11,15,87.5,359.5,4.2,28.0,442.0,408.29,304.08
2016,5,26,11,30,13.0,250.0,4.0,28.0,263.0,244.58,181.75
2016,5,26,11,45,209.0,340.5,3.8,28.0,546.0,511.49,382.87
2016,5,26,12,0,405.0,431.0,3.6,28.0,829.0,784.96,574.41
2016,5,26,12,15,206.5,307.5,3.8,28.0,510.5,495.11,369.44
2016,5,26,12,30,8.0,184.0,4.0,28.0,192.0,180.61,133.37
2016,5,26,12,45,35.0,322.0,4.2,28.5,356.5,344.45,256.36
2016,5,26,13,0,62.0,460.0,4.4,29.0,521.0,508.95,374.31
2016,5,26,13,15,373.5,357.5,4.7,29.0,716.5,742.19,548.45
2016,5,26,13,30,685.0,255.0,5.0,29.0,912.0,955.46,701.96
2016,5,26,13,45,691.0,244.5,5.3,29.5,895.0,953.96,700.76
2016,5,26,14,0,697.0,234.0,5.6,30.0,878.0,949.23,698.69
2016,5,26,14,15,688.5,231.0,5.55,30.0,851.0,934.73,689.4
2016,5,26,14,30,680.0,228.0,5.5,30.0,824.0,917.4,678.34
2016,5,26,14,45,474.5,306.5,5.45,30.0,714.5,790.05,586.74
2016,5,26,15,0,269.0,385.0,5.4,30.0,605.0,661.8,492.01
2016,5,26,15,15,356.5,334.5,5.2,29.5,611.0,683.91,512.41
2016,5,26,15,30,444.0,284.0,5.0,29.0,617.0,710.77,535.19
2016,5,26,15,45,235.0,268.0,4.8,29.0,443.5,491.34,373.52
2016,5,26,16,0,26.0,252.0,4.6,29.0,270.0,264.67,199.96
2016,5,26,16,15,159.0,246.5,4.5,28.5,340.0,383.78,295.18
2016,5,26,16,30,292.0,241.0,4.4,28.0,410.0,482.51,372.48
2016,5,26,16,45,146.0,162.5,4.3,28.0,247.0,273.03,212.37
2016,5,26,17,0,0.0,84.0,4.2,28.0,84.0,78.23,57.14
2016,5,26,17,15,0.0,73.0,4.2,27.5,73.0,67.94,49.35
2016,5,26,17,30,0.0,62.0,4.2,27.0,62.0,57.66,41.31
2016,5,26,17,45,0.0,51.0,4.25,27.0,51.0,47.39,33.08
2016,5,26,18,0,0.0,40.0,4.3,27.0,40.0,37.14,24.74
2016,5,26,18,15,0.0,30.0,4.35,26.5,30.0,27.83,17.1
2016,5,26,18,30,0.0,20.0,4.4,26.0,20.0,18.54,9.38
2016,5,26,18,45,0.0,12.0,4.5,25.5,12.0,11.11,3.14
2016,5,26,19,0,0.0,4.0,4.6,25.0,4.0,3.7,0.0
2016,5,26,19,15,0.0,2.0,4.55,24.5,2.0,1.91,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.5,14.5,4.35,23.5,16.0,13.82,0.0
2016,5,27,6,0,41.0,29.0,4.4,24.0,32.0,25.03,13.36
2016,5,27,6,15,98.0,54.5,4.5,24.0,70.5,45.06,32.14
2016,5,27,6,30,155.0,80.0,4.6,24.0,109.0,62.22,47.48
2016,5,27,6,45,90.5,93.0,4.75,24.0,111.5,74.78,58.66
2016,5,27,7,0,26.0,106.0,4.9,24.0,114.0,88.85,70.84
2016,5,27,7,15,13.0,59.5,5.1,24.0,63.5,54.42,41.31
2016,5,27,7,30,0.0,13.0,5.3,24.0,13.0,12.05,4.3
2016,5,27,7,45,0.0,34.5,5.5,24.5,34.5,32.04,20.66
2016,5,27,8,0,0.0,56.0,5.7,25.0,56.0,52.08,36.82
2016,5,27,8,15,0.0,70.0,5.85,25.5,70.0,65.17,47.13
2016,5,27,8,30,0.0,84.0,6.0,26.0,84.0,78.27,57.33
2016,5,27,8,45,0.0,118.0,6.15,26.5,118.0,109.28,81.6
2016,5,27,9,0,0.0,152.0,6.3,27.0,152.0,139.94,105.23
2016,5,27,9,15,0.0,92.5,6.3,27.0,92.5,86.31,62.86
2016,5,27,9,30,0.0,33.0,6.3,27.0,33.0,30.75,18.81
2016,5,27,9,45,49.5,213.5,6.3,27.5,255.0,221.55,167.84
2016,5,27,10,0,99.0,394.0,6.3,28.0,477.0,412.0,310.61
2016,5,27,10,15,104.5,407.0,6.2,28.0,497.5,434.97,326.98
2016,5,27,10,30,110.0,420.0,6.1,28.0,518.0,456.63,342.65
2016,5,27,10,45,58.0,293.5,6.05,28.5,345.0,313.9,235.76
2016,5,27,11,0,6.0,167.0,6.0,29.0,172.0,160.38,118.41
2016,5,27,11,15,6.0,167.0,5.85,29.0,172.5,160.82,118.76
2016,5,27,11,30,6.0,167.0,5.7,29.0,173.0,161.23,118.99
2016,5,27,11,45,11.0,235.5,5.6,29.5,246.5,230.13,170.77
2016,5,27,12,0,16.0,304.0,5.5,30.0,320.0,299.79,222.07
2016,5,27,12,15,14.0,270.0,5.25,30.0,284.0,266.9,197.45
2016,5,27,12,30,12.0,236.0,5.0,30.0,248.0,233.58,172.61
2016,5,27,12,45,10.5,214.5,4.75,30.0,225.0,212.24,156.65
2016,5,27,13,0,9.0,193.0,4.5,30.0,202.0,190.67,140.46
2016,5,27,13,15,8.0,183.5,4.15,30.0,191.5,180.85,133.08
2016,5,27,13,30,7.0,174.0,3.8,30.0,181.0,170.93,125.62
2016,5,27,13,45,10.5,222.5,3.5,30.0,233.0,220.88,163.19
2016,5,27,14,0,14.0,271.0,3.2,30.0,285.0,271.35,200.58
2016,5,27,14,15,13.0,259.5,2.9,30.0,272.5,259.41,191.69
2016,5,27,14,30,12.0,248.0,2.6,30.0,260.0,247.41,182.91
2016,5,27,14,45,185.0,305.5,2.3,30.0,458.5,500.91,371.88
2016,5,27,15,0,358.0,363.0,2.0,30.0,657.0,721.61,524.52
2016,5,27,15,15,268.0,359.5,1.7,30.0,573.0,629.37,457.57
2016,5,27,15,30,178.0,356.0,1.4,30.0,489.0,529.35,386.82
2016,5,27,15,45,418.5,262.5,1.15,30.0,549.5,653.68,478.32
2016,5,27,16,0,659.0,169.0,0.9,30.0,610.0,744.09,541.22
2016,5,27,16,15,636.0,163.0,0.8,29.5,561.5,695.76,508.8
2016,5,27,16,30,613.0,157.0,0.7,29.0,513.0,646.98,477.01
2016,5,27,16,45,584.0,149.0,0.65,29.0,461.5,591.72,439.69
2016,5,27,17,0,555.0,141.0,0.6,29.0,410.0,532.95,399.17
2016,5,27,17,15,515.0,131.5,0.7,28.5,358.0,471.73,357.48
2016,5,27,17,30,475.0,122.0,0.8,28.0,306.0,413.15,315.82
2016,5,27,17,45,425.0,109.5,0.9,28.0,255.0,349.17,267.72
2016,5,27,18,0,375.0,97.0,1.0,28.0,204.0,289.65,221.28
2016,5,27,18,15,305.5,82.0,1.0,27.0,156.5,224.36,169.67
2016,5,27,18,30,236.0,67.0,1.0,26.0,109.0,161.08,118.57
2016,5,27,18,45,154.5,47.0,1.0,25.5,70.5,102.44,70.87
2016,5,27,19,0,73.0,27.0,1.0,25.0,32.0,51.28,25.53
2016,5,27,19,15,36.5,13.5,1.2,24.5,16.0,19.23,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.5,17.0,2.1,22.5,20.0,16.2,0.0
2016,5,28,6,0,67.0,34.0,2.2,23.0,40.0,28.78,16.42
2016,5,28,6,15,150.0,55.0,2.35,23.0,80.5,43.9,31.34
2016,5,28,6,30,233.0,76.0,2.5,23.0,121.0,59.54,45.41
2016,5,28,6,45,116.5,64.0,2.7,23.5,86.5,50.55,38.01
2016,5,28,7,0,0.0,52.0,2.9,24.0,52.0,48.33,36.13
2016,5,28,7,15,0.0,84.0,3.15,24.5,84.0,76.72,60.29
2016,5,28,7,30,0.0,116.0,3.4,25.0,116.0,103.87,79.09
2016,5,28,7,45,48.5,163.0,3.65,25.5,187.5,142.27,107.35
2016,5,28,8,0,97.0,210.0,3.9,26.0,259.0,190.83,142.84
2016,5,28,8,15,57.0,209.5,3.95,26.0,239.0,191.6,144.83
2016,5,28,8,30,17.0,209.0,4.0,26.0,219.0,191.75,146.04
2016,5,28,8,45,11.0,197.5,4.1,26.5,204.5,182.57,138.46
2016,5,28,9,0,5.0,186.0,4.2,27.0,190.0,171.89,129.69
2016,5,28,9,15,23.0,250.0,4.15,27.5,267.5,236.94,178.85
2016,5,28,9,30,41.0,314.0,4.1,28.0,345.0,298.82,224.63
2016,5,28,9,45,130.5,356.5,4.1,28.5,463.5,385.96,289.01
2016,5,28,10,0,220.0,399.0,4.1,29.0,582.0,486.3,361.87
2016,5,28,10,15,163.0,415.0,4.05,29.0,553.5,477.48,354.28
2016,5,28,10,30,106.0,431.0,4.0,29.0,525.0,464.92,343.95
2016,5,28,10,45,158.0,448.5,3.95,29.5,593.5,525.84,387.48
2016,5,28,11,0,210.0,466.0,3.9,30.0,662.0,592.68,434.14
2016,5,28,11,15,141.0,463.0,3.85,30.0,596.0,545.73,399.24
2016,5,28,11,30,72.0,460.0,3.8,30.0,530.0,491.56,359.21
2016,5,28,11,45,158.5,477.5,3.75,30.0,633.0,592.24,432.1
2016,5,28,12,0,245.0,495.0,3.7,30.0,736.0,695.96,504.77
2016,5,28,12,15,528.5,338.5,3.65,30.0,860.5,829.55,603.08
2016,5,28,12,30,812.0,182.0,3.6,30.0,985.0,958.03,691.17
2016,5,28,12,45,811.0,181.0,3.6,30.5,980.5,971.67,697.7
2016,5,28,13,0,810.0,180.0,3.6,31.0,976.0,982.17,703.13
2016,5,28,13,15,806.5,179.0,3.6,31.0,963.0,986.94,706.41
2016,5,28,13,30,803.0,178.0,3.6,31.0,950.0,988.35,707.7
2016,5,28,13,45,797.0,177.0,3.6,31.0,929.0,983.93,705.37
2016,5,28,14,0,791.0,176.0,3.6,31.0,908.0,976.2,701.07
2016,5,28,14,15,783.5,173.5,3.6,30.5,880.5,962.25,694.27
2016,5,28,14,30,776.0,171.0,3.6,30.0,853.0,945.17,685.52
2016,5,28,14,45,756.0,174.0,3.6,30.0,816.5,918.82,669.35
2016,5,28,15,0,736.0,177.0,3.6,30.0,780.0,895.07,654.95
2016,5,28,15,15,722.0,173.5,3.55,30.0,740.5,862.98,634.67
2016,5,28,15,30,708.0,170.0,3.5,30.0,701.0,828.77,612.93
2016,5,28,15,45,548.5,218.0,3.45,30.0,614.0,717.83,535.97
2016,5,28,16,0,389.0,266.0,3.4,30.0,527.0,609.13,457.45
2016,5,28,16,15,506.5,208.0,3.2,29.5,520.5,636.99,481.95
2016,5,28,16,30,624.0,150.0,3.0,29.0,514.0,647.79,493.29
2016,5,28,16,45,595.5,143.0,2.9,28.5,463.0,593.56,455.25
2016,5,28,17,0,567.0,136.0,2.8,28.0,412.0,539.96,417.09
2016,5,28,17,15,528.0,127.0,2.8,27.5,360.0,474.81,369.55
2016,5,28,17,30,489.0,118.0,2.8,27.0,308.0,416.73,325.78
2016,5,28,17,45,443.5,106.0,2.85,27.0,257.5,354.89,277.2
2016,5,28,18,0,398.0,94.0,2.9,27.0,207.0,297.0,230.35
2016,5,28,18,15,327.5,80.0,2.9,26.5,159.5,231.11,176.64
2016,5,28,18,30,257.0,66.0,2.9,26.0,112.0,172.74,128.16
2016,5,28,18,45,169.5,47.0,2.9,25.5,73.0,106.71,74.17
2016,5,28,19,0,82.0,28.0,2.9,25.0,34.0,54.8,28.38
2016,5,28,19,15,41.0,14.0,2.85,25.0,17.0,20.52,0.0
2016,5,28,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.5,1.9,22.0,9.5,9.05,0.0
2016,5,29,6,0,0.0,19.0,2.1,22.0,19.0,17.63,7.99
2016,5,29,6,15,0.0,38.0,2.2,22.0,38.0,34.87,23.9
2016,5,29,6,30,0.0,57.0,2.3,22.0,57.0,51.47,38.71
2016,5,29,6,45,3.0,79.0,2.4,22.5,79.5,70.23,55.11
2016,5,29,7,0,6.0,101.0,2.5,23.0,102.0,88.77,71.0
2016,5,29,7,15,7.0,118.5,2.5,23.0,120.5,103.78,83.7
2016,5,29,7,30,8.0,136.0,2.5,23.0,139.0,119.77,92.33
2016,5,29,7,45,4.5,144.0,2.55,23.5,145.5,128.59,98.91
2016,5,29,8,0,1.0,152.0,2.6,24.0,152.0,136.63,104.88
2016,5,29,8,15,24.5,196.5,2.65,24.0,211.0,180.07,137.92
2016,5,29,8,30,48.0,241.0,2.7,24.0,270.0,220.01,168.0
2016,5,29,8,45,139.5,274.5,2.8,24.5,367.5,278.22,210.44
2016,5,29,9,0,231.0,308.0,2.9,25.0,465.0,352.52,265.5
2016,5,29,9,15,355.5,291.0,2.95,25.5,551.5,407.06,305.99
2016,5,29,9,30,480.0,274.0,3.0,26.0,638.0,475.18,357.04
2016,5,29,9,45,475.5,294.0,3.05,26.5,671.0,518.39,388.89
2016,5,29,10,0,471.0,314.0,3.1,27.0,704.0,560.5,419.15
2016,5,29,10,15,410.5,358.0,3.1,27.0,708.0,585.35,436.18
2016,5,29,10,30,350.0,402.0,3.1,27.0,712.0,606.12,449.65
2016,5,29,10,45,220.0,427.0,3.15,27.5,624.5,552.67,408.82
2016,5,29,11,0,90.0,452.0,3.2,28.0,537.0,486.49,358.27
2016,5,29,11,15,66.0,435.5,3.15,28.0,498.5,458.39,337.77
2016,5,29,11,30,42.0,419.0,3.1,28.0,460.0,427.86,315.2
2016,5,29,11,45,31.0,380.0,3.1,28.5,410.5,385.54,284.06
2016,5,29,12,0,20.0,341.0,3.1,29.0,361.0,338.13,249.09
2016,5,29,12,15,79.5,423.0,3.05,29.0,502.0,478.02,351.08
2016,5,29,12,30,139.0,505.0,3.0,29.0,643.0,623.88,452.88
2016,5,29,12,45,89.0,463.0,3.0,29.0,551.5,534.17,389.08
2016,5,29,13,0,39.0,421.0,3.0,29.0,460.0,447.31,327.1
2016,5,29,13,15,85.5,453.0,2.95,29.0,536.5,527.52,385.48
2016,5,29,13,30,132.0,485.0,2.9,29.0,613.0,617.78,448.79
2016,5,29,13,45,468.0,324.0,2.85,29.0,760.5,809.54,589.48
2016,5,29,14,0,804.0,163.0,2.8,29.0,908.0,975.35,701.81
2016,5,29,14,15,796.5,161.0,2.75,29.0,881.0,961.75,691.94
2016,5,29,14,30,789.0,159.0,2.7,29.0,854.0,945.01,681.75
2016,5,29,14,45,628.5,235.0,2.7,29.0,775.0,865.55,630.51
2016,5,29,15,0,468.0,311.0,2.7,29.0,696.0,780.08,570.39
2016,5,29,15,15,608.5,228.0,2.6,28.5,702.0,816.29,601.23
2016,5,29,15,30,749.0,145.0,2.5,28.0,708.0,834.13,615.83
2016,5,29,15,45,722.0,146.5,2.4,28.0,661.0,794.69,589.87
2016,5,29,16,0,695.0,148.0,2.3,28.0,614.0,750.87,561.22
2016,5,29,16,15,673.0,143.0,2.25,28.0,565.5,703.27,530.0
2016,5,29,16,30,651.0,138.0,2.2,28.0,517.0,655.09,497.05
2016,5,29,16,45,612.5,135.0,2.2,28.0,465.0,597.1,456.31
2016,5,29,17,0,574.0,132.0,2.2,28.0,413.0,540.49,415.64
2016,5,29,17,15,535.5,123.5,2.15,27.5,361.0,475.63,368.6
2016,5,29,17,30,497.0,115.0,2.1,27.0,309.0,418.04,325.45
2016,5,29,17,45,440.0,105.5,2.05,26.5,257.5,352.66,274.9
2016,5,29,18,0,383.0,96.0,2.0,26.0,206.0,292.44,226.9
2016,5,29,18,15,314.5,81.5,2.05,25.5,158.5,227.63,174.3
2016,5,29,18,30,246.0,67.0,2.1,25.0,111.0,170.1,126.64
2016,5,29,18,45,161.0,47.5,2.15,25.0,72.5,104.8,73.1
2016,5,29,19,0,76.0,28.0,2.2,25.0,34.0,53.51,28.39
2016,5,29,19,15,38.0,14.0,2.35,24.5,17.0,20.02,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.0,22.0,1.0,0.92,0.0
2016,5,30,6,30,0.0,2.0,1.0,22.0,2.0,1.85,0.0
2016,5,30,6,45,0.0,3.0,1.0,22.0,3.0,2.78,0.0
2016,5,30,7,0,0.0,4.0,1.0,22.0,4.0,3.7,0.0
2016,5,30,7,15,0.0,20.0,0.9,22.0,20.0,18.55,10.58
2016,5,30,7,30,0.0,36.0,0.8,22.0,36.0,33.43,22.21
2016,5,30,7,45,0.0,62.0,0.7,22.5,62.0,57.67,41.98
2016,5,30,8,0,0.0,88.0,0.6,23.0,88.0,81.85,61.28
2016,5,30,8,15,0.0,111.5,0.7,23.0,111.5,102.9,77.85
2016,5,30,8,30,0.0,135.0,0.8,23.0,135.0,123.97,94.24
2016,5,30,8,45,63.0,224.0,0.95,23.0,267.0,217.43,165.41
2016,5,30,9,0,126.0,313.0,1.1,23.0,399.0,314.95,238.14
2016,5,30,9,15,313.5,290.0,1.45,23.0,523.0,387.15,291.75
2016,5,30,9,30,501.0,267.0,1.8,23.0,647.0,479.55,361.64
2016,5,30,9,45,533.5,274.0,2.15,23.5,698.0,533.34,402.24
2016,5,30,10,0,566.0,281.0,2.5,24.0,749.0,589.45,444.08
2016,5,30,10,15,578.5,286.0,2.65,24.0,782.0,632.79,476.25
2016,5,30,10,30,591.0,291.0,2.8,24.0,815.0,674.55,506.92
2016,5,30,10,45,645.0,263.5,2.95,24.5,851.0,719.24,539.34
2016,5,30,11,0,699.0,236.0,3.1,25.0,887.0,765.99,572.77
2016,5,30,11,15,705.0,238.0,2.9,25.0,906.5,801.8,596.3
2016,5,30,11,30,711.0,240.0,2.7,25.0,926.0,835.88,618.13
2016,5,30,11,45,769.5,201.0,2.5,25.5,951.0,872.84,640.02
2016,5,30,12,0,828.0,162.0,2.3,26.0,976.0,912.66,662.66
2016,5,30,12,15,829.5,162.5,2.25,26.0,980.5,936.04,676.83
2016,5,30,12,30,831.0,163.0,2.2,26.0,985.0,956.61,689.3
2016,5,30,12,45,835.0,159.0,2.15,26.5,982.5,963.74,691.84
2016,5,30,13,0,839.0,155.0,2.1,27.0,980.0,976.13,697.92
2016,5,30,13,15,837.0,154.5,2.0,27.0,968.0,982.71,701.12
2016,5,30,13,30,835.0,154.0,1.9,27.0,956.0,985.95,702.31
2016,5,30,13,45,833.0,151.0,1.85,27.0,937.0,983.41,700.59
2016,5,30,14,0,831.0,148.0,1.8,27.0,918.0,977.45,696.89
2016,5,30,14,15,824.5,146.0,1.7,27.0,891.0,973.19,693.77
2016,5,30,14,30,818.0,144.0,1.6,27.0,864.0,957.05,683.23
2016,5,30,14,45,809.0,141.5,1.55,27.0,830.5,934.87,669.73
2016,5,30,15,0,800.0,139.0,1.5,27.0,797.0,909.77,654.49
2016,5,30,15,15,788.0,136.5,1.5,27.0,757.0,879.2,636.37
2016,5,30,15,30,776.0,134.0,1.5,27.0,717.0,846.21,616.63
2016,5,30,15,45,762.5,129.5,1.5,27.0,672.5,807.58,593.03
2016,5,30,16,0,749.0,125.0,1.5,27.0,628.0,767.07,567.95
2016,5,30,16,15,728.5,120.5,1.6,27.0,579.0,721.99,540.3
2016,5,30,16,30,708.0,116.0,1.7,27.0,530.0,673.43,509.57
2016,5,30,16,45,680.5,111.0,1.8,27.0,478.5,618.84,472.76
2016,5,30,17,0,653.0,106.0,1.9,27.0,427.0,564.65,434.74
2016,5,30,17,15,617.0,100.0,1.7,26.5,374.0,504.85,390.86
2016,5,30,17,30,581.0,94.0,1.5,26.0,321.0,446.96,347.16
2016,5,30,17,45,517.5,88.5,1.35,26.0,267.5,377.69,293.07
2016,5,30,18,0,454.0,83.0,1.2,26.0,214.0,310.72,239.53
2016,5,30,18,15,385.0,71.5,1.1,25.5,166.0,245.08,186.38
2016,5,30,18,30,316.0,60.0,1.0,25.0,118.0,186.71,137.96
2016,5,30,18,45,218.5,44.0,0.95,24.5,78.0,122.53,85.52
2016,5,30,19,0,121.0,28.0,0.9,24.0,38.0,68.78,38.26
2016,5,30,19,15,60.5,14.0,0.95,23.5,19.0,24.03,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,5,45,15.0,15.0,1.8,22.0,16.5,14.3,0.0
2016,5,31,6,0,30.0,30.0,1.9,22.0,33.0,26.77,15.2
2016,5,31,6,15,72.5,52.0,1.95,22.0,64.5,43.37,31.09
2016,5,31,6,30,115.0,74.0,2.0,22.0,96.0,60.41,46.37
2016,5,31,6,45,161.5,92.0,2.1,22.5,134.0,70.81,55.61
2016,5,31,7,0,208.0,110.0,2.2,23.0,172.0,83.22,66.24
2016,5,31,7,15,104.0,97.0,2.2,23.0,128.0,79.42,62.92
2016,5,31,7,30,0.0,84.0,2.2,23.0,84.0,77.55,58.26
2016,5,31,7,45,0.0,103.5,2.2,23.5,103.5,94.84,71.94
2016,5,31,8,0,0.0,123.0,2.2,24.0,123.0,112.23,85.46
2016,5,31,8,15,0.0,106.0,2.2,24.0,106.0,98.05,73.79
2016,5,31,8,30,0.0,89.0,2.2,24.0,89.0,82.95,61.46
2016,5,31,8,45,0.0,97.0,2.25,24.5,97.0,90.36,67.04
2016,5,31,9,0,0.0,105.0,2.3,25.0,105.0,97.7,72.5
2016,5,31,9,15,12.5,195.0,2.3,25.0,204.5,184.16,139.68
2016,5,31,9,30,25.0,285.0,2.3,25.0,304.0,270.85,205.21
2016,5,31,9,45,59.5,338.5,2.35,25.5,387.0,334.44,251.93
2016,5,31,10,0,94.0,392.0,2.4,26.0,470.0,406.72,304.25
2016,5,31,10,15,101.0,402.5,2.45,26.0,489.5,428.19,319.49
2016,5,31,10,30,108.0,413.0,2.5,26.0,509.0,448.36,333.98
2016,5,31,10,45,54.0,247.5,2.6,26.5,295.5,268.84,201.71
2016,5,31,11,0,0.0,82.0,2.7,27.0,82.0,76.67,54.34
2016,5,31,11,15,10.5,213.5,2.75,27.0,223.5,207.63,155.02
2016,5,31,11,30,21.0,345.0,2.8,27.0,365.0,339.52,252.6
2016,5,31,11,45,120.5,422.5,2.9,27.5,540.5,506.87,374.68
2016,5,31,12,0,220.0,500.0,3.0,28.0,716.0,676.92,493.17
2016,5,31,12,15,121.0,431.5,3.1,28.0,550.5,529.35,388.46
2016,5,31,12,30,22.0,363.0,3.2,28.0,385.0,363.48,268.07
2016,5,31,12,45,11.0,249.0,3.35,28.0,260.5,245.4,181.95
2016,5,31,13,0,0.0,135.0,3.5,28.0,136.0,126.89,92.56
2016,5,31,13,15,0.0,97.0,3.75,28.0,97.5,91.03,65.22
2016,5,31,13,30,0.0,59.0,4.0,28.0,59.0,55.23,37.56
2016,5,31,13,45,0.0,49.5,4.25,28.0,49.5,46.3,30.64
2016,5,31,14,0,0.0,40.0,4.5,28.0,40.0,37.39,23.71
2016,5,31,14,15,0.0,38.0,4.25,27.5,38.0,35.5,22.32
2016,5,31,14,30,0.0,36.0,4.0,27.0,36.0,33.61,20.92
2016,5,31,14,45,0.0,34.0,3.8,27.0,34.0,31.73,19.47
2016,5,31,15,0,0.0,32.0,3.6,27.0,32.0,29.84,18.03
2016,5,31,15,15,0.0,28.0,3.35,26.5,28.0,26.1,15.14
2016,5,31,15,30,0.0,24.0,3.1,26.0,24.0,22.35,12.24
2016,5,31,15,45,0.0,25.0,2.85,25.5,25.0,23.27,13.06
2016,5,31,16,0,0.0,26.0,2.6,25.0,26.0,24.19,13.89
2016,5,31,16,15,0.0,44.5,2.6,24.5,44.5,41.41,27.91
2016,5,31,16,30,0.0,63.0,2.6,24.0,63.0,58.65,42.01
2016,5,31,16,45,5.0,114.5,2.6,24.0,117.0,111.14,84.56
2016,5,31,17,0,10.0,166.0,2.6,24.0,171.0,166.29,128.85
2016,5,31,17,15,5.5,146.5,2.7,24.0,149.5,144.23,111.53
2016,5,31,17,30,1.0,127.0,2.8,24.0,128.0,122.58,94.46
2016,5,31,17,45,0.5,106.0,2.95,24.0,106.5,101.86,77.96
2016,5,31,18,0,0.0,85.0,3.1,24.0,85.0,81.14,61.16
2016,5,31,18,15,0.0,65.5,3.05,23.5,65.5,62.17,45.61
2016,5,31,18,30,0.0,46.0,3.0,23.0,46.0,43.13,29.73
2016,5,31,18,45,0.0,29.5,2.95,23.0,29.5,27.39,16.38
2016,5,31,19,0,0.0,13.0,2.9,23.0,13.0,12.05,2.86
2016,5,31,19,15,0.0,6.5,2.8,23.0,6.5,6.2,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,17.0,0.6,21.5,21.0,16.2,0.0
2016,6,1,6,0,90.0,34.0,0.6,22.0,42.0,27.78,16.09
2016,6,1,6,15,172.0,53.0,0.65,22.0,82.0,42.48,30.39
2016,6,1,6,30,254.0,72.0,0.7,22.0,122.0,54.23,41.1
2016,6,1,6,45,328.0,85.5,0.75,22.5,170.5,62.82,48.74
2016,6,1,7,0,402.0,99.0,0.8,23.0,219.0,70.97,55.73
2016,6,1,7,15,451.5,109.5,0.85,23.0,270.5,76.43,60.33
2016,6,1,7,30,501.0,120.0,0.9,23.0,322.0,103.84,67.47
2016,6,1,7,45,543.0,127.0,1.0,23.5,374.5,146.49,91.12
2016,6,1,8,0,585.0,134.0,1.1,24.0,427.0,193.14,124.43
2016,6,1,8,15,613.0,140.5,1.15,24.0,477.5,241.61,163.42
2016,6,1,8,30,641.0,147.0,1.2,24.0,528.0,293.14,206.14
2016,6,1,8,45,663.0,152.5,1.3,24.0,576.0,344.65,249.23
2016,6,1,9,0,685.0,158.0,1.4,24.0,624.0,398.03,293.17
2016,6,1,9,15,441.0,259.0,1.45,24.0,566.5,414.55,309.8
2016,6,1,9,30,197.0,360.0,1.5,24.0,509.0,410.41,307.67
2016,6,1,9,45,254.0,369.5,1.55,24.5,573.0,460.56,344.23
2016,6,1,10,0,311.0,379.0,1.6,25.0,637.0,520.17,386.77
2016,6,1,10,15,536.5,280.0,1.65,25.0,746.5,599.28,446.56
2016,6,1,10,30,762.0,181.0,1.7,25.0,856.0,696.44,518.29
2016,6,1,10,45,769.0,183.5,1.75,25.5,882.0,738.41,546.17
2016,6,1,11,0,776.0,186.0,1.8,26.0,908.0,778.82,572.83
2016,6,1,11,15,780.5,187.5,1.8,26.0,927.0,814.55,595.69
2016,6,1,11,30,785.0,189.0,1.8,26.0,946.0,848.18,617.04
2016,6,1,11,45,530.5,338.0,1.85,26.0,852.5,793.09,575.69
2016,6,1,12,0,276.0,487.0,1.9,26.0,759.0,717.69,518.61
2016,6,1,12,15,253.5,494.5,1.85,26.0,745.0,715.77,516.96
2016,6,1,12,30,231.0,502.0,1.8,26.0,731.0,707.49,510.54
2016,6,1,12,45,298.0,474.5,1.8,26.5,768.5,759.01,545.96
2016,6,1,13,0,365.0,447.0,1.8,27.0,806.0,805.72,577.28
2016,6,1,13,15,568.0,321.5,1.75,27.0,872.0,895.89,641.62
2016,6,1,13,30,771.0,196.0,1.7,27.0,938.0,972.44,692.26
2016,6,1,13,45,552.0,315.5,1.7,27.0,841.5,883.03,631.76
2016,6,1,14,0,333.0,435.0,1.7,27.0,745.0,779.74,559.18
2016,6,1,14,15,400.0,392.5,1.7,27.0,753.5,802.02,577.7
2016,6,1,14,30,467.0,350.0,1.7,27.0,762.0,830.63,598.92
2016,6,1,14,45,394.5,361.5,1.75,27.0,700.0,758.42,550.8
2016,6,1,15,0,322.0,373.0,1.8,27.0,638.0,697.2,509.69
2016,6,1,15,15,518.0,268.0,1.8,27.0,669.5,771.09,566.84
