Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,30,714.0,163.0,1.8,27.0,701.0,825.87,607.38
2016,6,1,15,45,520.5,224.0,1.8,27.0,603.5,699.73,520.34
2016,6,1,16,0,327.0,285.0,1.8,27.0,506.0,578.04,433.08
2016,6,1,16,15,357.0,254.0,1.8,27.0,478.0,557.59,421.46
2016,6,1,16,30,387.0,223.0,1.8,27.0,450.0,533.48,406.2
2016,6,1,16,45,490.5,173.5,1.85,27.0,433.5,547.77,419.65
2016,6,1,17,0,594.0,124.0,1.9,27.0,417.0,545.59,420.44
2016,6,1,17,15,557.0,116.5,1.8,26.5,365.5,486.22,376.87
2016,6,1,17,30,520.0,109.0,1.7,26.0,314.0,428.92,333.93
2016,6,1,17,45,465.5,100.0,1.65,25.5,262.5,360.13,281.03
2016,6,1,18,0,411.0,91.0,1.6,25.0,211.0,300.26,233.37
2016,6,1,18,15,343.5,78.0,1.5,24.5,163.5,235.89,180.94
2016,6,1,18,30,276.0,65.0,1.4,24.0,116.0,178.63,133.32
2016,6,1,18,45,186.0,47.5,1.35,24.0,76.5,117.19,82.7
2016,6,1,19,0,96.0,30.0,1.3,24.0,37.0,61.25,34.99
2016,6,1,19,15,48.0,15.0,1.35,23.5,18.5,22.86,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,6.5,1.15,22.0,6.5,6.2,0.0
2016,6,2,6,0,0.0,13.0,1.3,22.0,13.0,12.04,3.8
2016,6,2,6,15,0.0,26.0,1.35,22.0,26.0,24.13,14.86
2016,6,2,6,30,0.0,39.0,1.4,22.0,39.0,36.23,25.66
2016,6,2,6,45,0.0,54.5,1.5,22.0,54.5,50.54,38.29
2016,6,2,7,0,0.0,70.0,1.6,22.0,70.0,64.33,50.28
2016,6,2,7,15,0.0,80.0,1.7,22.0,80.0,73.45,58.06
2016,6,2,7,30,0.0,90.0,1.8,22.0,90.0,82.63,62.65
2016,6,2,7,45,121.0,148.0,1.9,22.0,208.5,133.02,98.28
2016,6,2,8,0,242.0,206.0,2.0,22.0,327.0,199.15,145.06
2016,6,2,8,15,229.5,233.0,2.05,22.0,358.5,241.0,178.84
2016,6,2,8,30,217.0,260.0,2.1,22.0,390.0,275.64,207.11
2016,6,2,8,45,128.5,267.5,2.15,22.5,346.0,268.67,204.28
2016,6,2,9,0,40.0,275.0,2.2,23.0,302.0,255.64,195.39
2016,6,2,9,15,24.0,240.5,2.15,23.0,257.0,224.82,171.69
2016,6,2,9,30,8.0,206.0,2.1,23.0,212.0,192.98,146.95
2016,6,2,9,45,17.0,261.0,2.1,23.5,275.0,247.94,188.53
2016,6,2,10,0,26.0,316.0,2.1,24.0,338.0,300.43,227.2
2016,6,2,10,15,47.0,363.0,2.15,24.0,404.5,358.57,270.16
2016,6,2,10,30,68.0,410.0,2.2,24.0,471.0,419.27,314.35
2016,6,2,10,45,46.0,379.0,2.3,24.5,420.5,381.35,285.48
2016,6,2,11,0,24.0,348.0,2.4,25.0,370.0,340.44,254.6
2016,6,2,11,15,22.0,344.0,2.45,25.0,365.0,337.56,252.48
2016,6,2,11,30,20.0,340.0,2.5,25.0,360.0,333.93,249.68
2016,6,2,11,45,101.5,422.0,2.6,25.0,522.0,489.26,364.58
2016,6,2,12,0,183.0,504.0,2.7,25.0,684.0,646.5,475.92
2016,6,2,12,15,263.0,484.0,2.65,25.0,744.0,714.27,523.58
2016,6,2,12,30,343.0,464.0,2.6,25.0,804.0,781.49,570.66
2016,6,2,12,45,394.5,448.5,2.6,25.5,838.0,826.45,600.61
2016,6,2,13,0,446.0,433.0,2.6,26.0,872.0,875.68,633.04
2016,6,2,13,15,347.5,456.5,2.5,26.0,796.0,804.6,582.75
2016,6,2,13,30,249.0,480.0,2.4,26.0,720.0,735.99,534.24
2016,6,2,13,45,234.5,471.5,2.3,26.0,694.0,707.71,515.39
2016,6,2,14,0,220.0,463.0,2.2,26.0,668.0,686.7,500.98
2016,6,2,14,15,329.0,410.0,2.05,26.0,706.0,750.21,547.23
2016,6,2,14,30,438.0,357.0,1.9,26.0,744.0,809.31,588.84
2016,6,2,14,45,638.0,239.0,1.75,26.0,777.5,877.57,638.88
2016,6,2,15,0,838.0,121.0,1.6,26.0,811.0,918.28,664.35
2016,6,2,15,15,601.0,220.5,1.45,26.0,703.0,801.01,586.0
2016,6,2,15,30,364.0,320.0,1.3,26.0,595.0,665.89,489.78
2016,6,2,15,45,579.0,213.5,1.2,26.0,619.0,742.74,548.87
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,784.49,578.04
2016,6,2,16,15,775.0,103.5,1.0,25.5,594.0,737.63,547.76
2016,6,2,16,30,756.0,100.0,0.9,25.0,545.0,689.7,517.3
2016,6,2,16,45,636.0,122.5,0.8,25.0,472.5,600.51,454.92
2016,6,2,17,0,516.0,145.0,0.7,25.0,400.0,512.01,390.78
2016,6,2,17,15,580.0,112.5,0.7,25.0,367.5,496.31,381.12
2016,6,2,17,30,644.0,80.0,0.7,25.0,335.0,467.66,360.33
2016,6,2,17,45,599.0,73.5,0.7,25.0,282.0,403.85,311.44
2016,6,2,18,0,554.0,67.0,0.7,25.0,229.0,343.54,263.7
2016,6,2,18,15,486.5,58.5,0.65,24.5,179.0,275.69,209.0
2016,6,2,18,30,419.0,50.0,0.6,24.0,129.0,214.59,158.2
2016,6,2,18,45,318.0,38.5,0.6,23.5,87.0,147.63,103.07
2016,6,2,19,0,217.0,27.0,0.6,23.0,45.0,92.4,54.09
2016,6,2,19,15,108.5,13.5,0.6,22.5,22.5,32.31,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,76.5,14.5,0.75,18.5,21.5,11.41,0.0
2016,6,3,6,0,153.0,29.0,0.8,19.0,43.0,22.53,12.26
2016,6,3,6,15,218.0,45.0,0.75,19.0,80.0,34.34,23.86
2016,6,3,6,30,283.0,61.0,0.7,19.0,117.0,45.61,34.19
2016,6,3,6,45,321.0,77.5,0.7,19.5,159.5,56.65,44.03
2016,6,3,7,0,359.0,94.0,0.7,20.0,202.0,67.1,53.09
2016,6,3,7,15,259.0,128.0,0.75,20.0,214.0,95.11,77.15
2016,6,3,7,30,159.0,162.0,0.8,20.0,226.0,132.39,99.77
2016,6,3,7,45,242.5,177.0,0.9,20.5,290.5,159.21,114.56
2016,6,3,8,0,326.0,192.0,1.0,21.0,355.0,202.16,143.8
2016,6,3,8,15,547.0,142.5,1.1,21.5,452.5,228.25,156.92
2016,6,3,8,30,768.0,93.0,1.2,22.0,550.0,287.11,199.68
2016,6,3,8,45,787.0,95.5,1.3,22.5,598.5,341.61,246.15
2016,6,3,9,0,806.0,98.0,1.4,23.0,647.0,401.98,296.05
2016,6,3,9,15,497.0,229.0,1.45,23.0,575.0,414.15,310.59
2016,6,3,9,30,188.0,360.0,1.5,23.0,503.0,405.48,305.22
2016,6,3,9,45,228.5,375.0,1.6,23.5,558.0,454.27,340.95
2016,6,3,10,0,269.0,390.0,1.7,24.0,613.0,503.45,376.27
2016,6,3,10,15,234.0,414.0,1.65,24.0,614.0,521.41,388.06
2016,6,3,10,30,199.0,438.0,1.6,24.0,615.0,532.57,394.86
2016,6,3,10,45,237.0,445.5,1.6,24.5,662.0,580.0,427.74
2016,6,3,11,0,275.0,453.0,1.6,25.0,709.0,629.0,460.92
2016,6,3,11,15,352.0,434.0,1.55,25.0,769.0,689.77,503.24
2016,6,3,11,30,429.0,415.0,1.5,25.0,829.0,754.74,547.48
2016,6,3,11,45,655.5,269.5,1.45,25.0,911.0,836.92,607.28
2016,6,3,12,0,882.0,124.0,1.4,25.0,993.0,918.34,659.41
2016,6,3,12,15,882.5,124.0,1.3,25.0,996.5,940.44,670.85
2016,6,3,12,30,883.0,124.0,1.2,25.0,1000.0,959.58,680.97
2016,6,3,12,45,880.0,125.5,1.2,25.5,995.5,973.76,688.26
2016,6,3,13,0,877.0,127.0,1.2,26.0,991.0,984.72,693.67
2016,6,3,13,15,659.0,270.5,1.2,26.0,915.0,934.73,662.3
2016,6,3,13,30,441.0,414.0,1.2,26.0,839.0,866.31,612.86
2016,6,3,13,45,392.5,421.5,1.2,26.0,794.0,822.41,585.07
2016,6,3,14,0,344.0,429.0,1.2,26.0,749.0,783.87,559.95
2016,6,3,14,15,372.0,401.0,1.2,26.0,738.0,782.79,561.43
2016,6,3,14,30,400.0,373.0,1.2,26.0,727.0,788.28,566.64
2016,6,3,14,45,457.0,337.0,1.25,26.0,726.0,802.24,578.89
2016,6,3,15,0,514.0,301.0,1.3,26.0,725.0,811.66,588.15
2016,6,3,15,15,291.5,319.5,1.3,26.0,558.0,607.03,447.29
2016,6,3,15,30,69.0,338.0,1.3,26.0,391.0,401.37,298.76
2016,6,3,15,45,423.0,224.5,1.35,26.0,513.5,616.52,463.9
2016,6,3,16,0,777.0,111.0,1.4,26.0,636.0,774.95,576.35
2016,6,3,16,15,403.5,167.5,1.3,25.5,439.0,511.7,389.71
2016,6,3,16,30,30.0,224.0,1.2,25.0,242.0,247.66,188.47
2016,6,3,16,45,176.5,207.0,1.15,25.0,296.0,342.42,265.45
2016,6,3,17,0,323.0,190.0,1.1,25.0,350.0,423.47,327.93
2016,6,3,17,15,313.5,167.5,1.05,25.0,307.5,378.61,294.03
2016,6,3,17,30,304.0,145.0,1.0,25.0,265.0,333.82,260.21
2016,6,3,17,45,282.5,124.5,1.0,25.0,223.0,285.29,222.57
2016,6,3,18,0,261.0,104.0,1.0,25.0,181.0,238.41,185.11
2016,6,3,18,15,227.0,85.0,0.9,24.5,141.5,189.97,145.61
2016,6,3,18,30,193.0,66.0,0.8,24.0,102.0,144.93,108.03
2016,6,3,18,45,138.0,47.5,0.75,23.5,69.0,97.85,68.98
2016,6,3,19,0,83.0,29.0,0.7,23.0,36.0,56.74,33.18
2016,6,3,19,15,41.5,14.5,0.7,22.5,18.0,21.29,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,43.5,15.0,2.5,18.5,19.0,12.65,0.0
2016,6,4,6,0,87.0,30.0,2.7,19.0,38.0,24.74,14.0
2016,6,4,6,15,135.0,49.0,2.75,19.5,71.0,39.48,28.15
2016,6,4,6,30,183.0,68.0,2.8,20.0,104.0,53.72,41.01
2016,6,4,6,45,216.5,87.5,2.9,20.5,143.0,67.77,53.46
2016,6,4,7,0,250.0,107.0,3.0,21.0,182.0,81.26,65.13
2016,6,4,7,15,279.0,127.0,3.05,21.5,226.5,94.5,76.29
2016,6,4,7,30,308.0,147.0,3.1,22.0,271.0,121.7,87.21
2016,6,4,7,45,214.0,180.0,3.2,22.5,272.0,164.62,119.8
2016,6,4,8,0,120.0,213.0,3.3,23.0,273.0,190.46,143.09
2016,6,4,8,15,93.0,232.0,3.35,23.5,282.0,215.86,163.8
2016,6,4,8,30,66.0,251.0,3.4,24.0,291.0,232.26,177.14
2016,6,4,8,45,33.0,179.5,3.5,24.5,199.5,170.64,129.64
2016,6,4,9,0,0.0,108.0,3.6,25.0,108.0,100.42,74.63
2016,6,4,9,15,49.0,230.5,3.65,25.0,267.5,227.45,173.32
2016,6,4,9,30,98.0,353.0,3.7,25.0,427.0,358.86,272.35
2016,6,4,9,45,149.0,377.0,3.75,25.5,497.5,411.81,311.03
2016,6,4,10,0,200.0,401.0,3.8,26.0,568.0,474.19,356.5
2016,6,4,10,15,254.5,408.0,3.85,26.0,628.0,526.49,395.13
2016,6,4,10,30,309.0,415.0,3.9,26.0,688.0,586.6,439.07
2016,6,4,10,45,356.5,406.5,3.95,26.5,731.5,632.0,471.33
2016,6,4,11,0,404.0,398.0,4.0,27.0,775.0,679.21,504.58
2016,6,4,11,15,320.5,440.5,4.05,27.0,744.0,669.59,495.58
2016,6,4,11,30,237.0,483.0,4.1,27.0,713.0,652.58,481.42
2016,6,4,11,45,298.5,466.5,4.15,27.0,759.0,704.5,519.42
2016,6,4,12,0,360.0,450.0,4.2,27.0,805.0,757.93,557.81
2016,6,4,12,15,304.5,474.0,4.25,27.0,775.5,742.58,545.47
2016,6,4,12,30,249.0,498.0,4.3,27.0,746.0,719.77,528.35
2016,6,4,12,45,233.5,499.0,4.35,27.0,730.5,713.99,524.32
2016,6,4,13,0,218.0,500.0,4.4,27.0,715.0,706.6,519.11
2016,6,4,13,15,216.0,493.5,4.4,27.0,704.5,703.63,517.37
2016,6,4,13,30,214.0,487.0,4.4,27.0,694.0,699.43,514.81
2016,6,4,13,45,309.5,442.0,4.45,27.0,734.0,760.72,560.94
2016,6,4,14,0,405.0,397.0,4.5,27.0,774.0,819.23,604.4
2016,6,4,14,15,299.0,417.0,4.45,26.5,691.0,727.52,539.6
2016,6,4,14,30,193.0,437.0,4.4,26.0,608.0,634.23,472.95
2016,6,4,14,45,357.0,368.5,4.4,26.0,668.5,729.34,546.45
2016,6,4,15,0,521.0,300.0,4.4,26.0,729.0,816.99,612.46
2016,6,4,15,15,397.5,322.5,4.35,26.0,640.5,716.91,539.78
2016,6,4,15,30,274.0,345.0,4.3,26.0,552.0,612.42,463.55
2016,6,4,15,45,137.0,200.5,4.3,26.0,304.0,324.33,250.73
2016,6,4,16,0,0.0,56.0,4.3,26.0,56.0,52.16,36.05
2016,6,4,16,15,73.5,159.0,4.15,25.5,202.5,222.34,173.12
2016,6,4,16,30,147.0,262.0,4.0,25.0,349.0,386.04,300.55
2016,6,4,16,45,103.0,231.5,3.85,25.0,290.0,308.01,240.15
2016,6,4,17,0,59.0,201.0,3.7,25.0,231.0,242.96,189.46
2016,6,4,17,15,55.5,177.5,3.5,24.5,203.0,214.36,167.86
2016,6,4,17,30,52.0,154.0,3.3,24.0,175.0,185.91,145.88
2016,6,4,17,45,45.5,131.5,3.1,24.0,147.5,157.2,122.95
2016,6,4,18,0,39.0,109.0,2.9,24.0,120.0,129.01,100.06
2016,6,4,18,15,27.5,87.0,2.7,23.5,94.0,99.87,76.2
2016,6,4,18,30,16.0,65.0,2.5,23.0,68.0,71.8,52.9
2016,6,4,18,45,8.0,44.5,2.35,22.5,46.0,45.38,30.79
2016,6,4,19,0,0.0,24.0,2.2,22.0,24.0,22.4,10.92
2016,6,4,19,15,0.0,12.0,2.2,22.0,12.0,11.44,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,12.24,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,24.18,13.5
2016,6,5,6,15,298.5,44.0,3.3,20.5,92.0,33.64,23.06
2016,6,5,6,30,398.0,57.0,3.3,21.0,135.0,43.33,31.88
2016,6,5,6,45,468.0,65.5,3.35,21.5,185.5,47.67,35.86
2016,6,5,7,0,538.0,74.0,3.4,22.0,236.0,51.78,39.44
2016,6,5,7,15,585.5,81.0,3.55,22.5,289.5,54.38,41.55
2016,6,5,7,30,633.0,88.0,3.7,23.0,343.0,82.6,47.54
2016,6,5,7,45,670.0,93.0,3.9,23.5,397.5,130.21,73.45
2016,6,5,8,0,707.0,98.0,4.1,24.0,452.0,182.17,111.48
2016,6,5,8,15,732.5,102.0,4.25,24.5,504.5,239.42,158.51
2016,6,5,8,30,758.0,106.0,4.4,25.0,557.0,294.43,205.42
2016,6,5,8,45,780.5,108.5,4.6,25.5,607.5,349.51,252.71
2016,6,5,9,0,803.0,111.0,4.8,26.0,658.0,406.31,300.66
2016,6,5,9,15,818.0,114.0,4.85,26.0,703.5,461.66,347.0
2016,6,5,9,30,833.0,117.0,4.9,26.0,749.0,517.37,392.44
2016,6,5,9,45,846.0,118.0,4.95,26.5,790.0,572.98,435.77
2016,6,5,10,0,859.0,119.0,5.0,27.0,831.0,624.88,475.21
2016,6,5,10,15,867.5,121.0,5.05,27.0,865.0,674.02,512.58
2016,6,5,10,30,876.0,123.0,5.1,27.0,899.0,721.79,548.18
2016,6,5,10,45,598.5,281.5,5.15,27.5,819.0,697.44,524.53
2016,6,5,11,0,321.0,440.0,5.2,28.0,739.0,652.48,485.09
2016,6,5,11,15,610.5,283.0,5.2,28.0,867.0,761.8,570.18
2016,6,5,11,30,900.0,126.0,5.2,28.0,995.0,881.94,655.91
2016,6,5,11,45,492.5,304.0,5.2,28.0,780.5,726.26,542.38
2016,6,5,12,0,85.0,482.0,5.2,28.0,566.0,533.22,393.79
2016,6,5,12,15,90.5,478.5,5.15,28.0,568.5,540.26,399.56
2016,6,5,12,30,96.0,475.0,5.1,28.0,571.0,547.01,404.49
2016,6,5,12,45,505.0,298.0,5.1,28.5,796.5,791.25,588.57
2016,6,5,13,0,914.0,121.0,5.1,29.0,1022.0,1014.1,740.49
2016,6,5,13,15,489.0,286.5,5.05,29.0,768.0,781.56,578.58
2016,6,5,13,30,64.0,452.0,5.0,29.0,514.0,506.73,372.84
2016,6,5,13,45,248.0,420.5,4.95,29.0,652.5,677.85,500.98
2016,6,5,14,0,432.0,389.0,4.9,29.0,791.0,837.67,615.39
2016,6,5,14,15,454.0,357.5,4.85,28.5,769.0,827.38,610.23
2016,6,5,14,30,476.0,326.0,4.8,28.0,747.0,814.02,603.97
2016,6,5,14,45,670.5,222.0,4.75,28.0,790.0,890.51,662.36
2016,6,5,15,0,865.0,118.0,4.7,28.0,833.0,940.0,696.21
2016,6,5,15,15,854.5,115.5,4.55,28.0,792.5,909.78,675.79
2016,6,5,15,30,844.0,113.0,4.4,28.0,752.0,876.91,654.36
2016,6,5,15,45,788.0,127.5,4.3,28.0,695.0,827.18,621.48
2016,6,5,16,0,732.0,142.0,4.2,28.0,638.0,774.76,586.47
2016,6,5,16,15,656.0,152.0,3.9,27.5,571.5,699.9,535.17
2016,6,5,16,30,580.0,162.0,3.6,27.0,505.0,627.97,483.46
2016,6,5,16,45,556.5,151.5,3.35,27.0,455.5,575.71,445.54
2016,6,5,17,0,533.0,141.0,3.1,27.0,406.0,519.34,403.9
2016,6,5,17,15,501.0,132.0,2.75,26.5,358.0,464.85,363.11
2016,6,5,17,30,469.0,123.0,2.4,26.0,310.0,412.2,322.71
2016,6,5,17,45,529.5,95.0,2.05,25.5,276.0,392.37,306.72
2016,6,5,18,0,590.0,67.0,1.7,25.0,242.0,361.25,280.15
2016,6,5,18,15,522.5,59.0,1.6,24.0,190.5,291.95,223.71
2016,6,5,18,30,455.0,51.0,1.5,23.0,139.0,229.31,171.13
2016,6,5,18,45,349.0,40.0,1.4,22.0,94.5,159.14,112.78
2016,6,5,19,0,243.0,29.0,1.3,21.0,50.0,101.11,61.92
2016,6,5,19,15,121.5,14.5,1.3,20.5,25.0,35.92,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,6,5,45,126.0,14.5,3.15,18.5,26.5,11.48,0.0
2016,6,6,6,0,252.0,29.0,3.4,19.0,53.0,23.1,12.73
2016,6,6,6,15,355.5,40.0,3.35,19.5,97.0,30.78,20.72
2016,6,6,6,30,459.0,51.0,3.3,20.0,141.0,38.03,27.44
2016,6,6,6,45,526.5,59.0,3.3,20.5,193.0,42.25,31.31
2016,6,6,7,0,594.0,67.0,3.3,21.0,245.0,46.24,34.79
2016,6,6,7,15,639.0,73.0,3.3,21.5,299.5,48.37,36.53
2016,6,6,7,30,684.0,79.0,3.3,22.0,354.0,77.42,42.42
2016,6,6,7,45,716.5,83.5,3.35,23.0,408.5,131.7,72.96
2016,6,6,8,0,749.0,88.0,3.4,24.0,463.0,184.85,111.73
2016,6,6,8,15,772.5,91.5,3.55,24.5,516.0,238.84,156.35
2016,6,6,8,30,796.0,95.0,3.7,25.0,569.0,295.13,204.51
2016,6,6,8,45,813.5,98.5,3.85,25.5,618.5,351.5,252.95
2016,6,6,9,0,831.0,102.0,4.0,26.0,668.0,408.98,301.39
2016,6,6,9,15,844.0,104.5,4.0,26.0,713.0,468.51,350.59
2016,6,6,9,30,857.0,107.0,4.0,26.0,758.0,523.53,395.17
2016,6,6,9,45,867.0,109.5,4.05,26.5,798.0,576.67,436.39
2016,6,6,10,0,877.0,112.0,4.1,27.0,838.0,629.02,475.76
2016,6,6,10,15,884.0,114.0,4.05,27.0,871.5,677.99,512.3
2016,6,6,10,30,891.0,116.0,4.0,27.0,905.0,725.42,546.84
2016,6,6,10,45,895.5,117.5,4.0,27.5,931.5,768.81,575.43
2016,6,6,11,0,900.0,119.0,4.0,28.0,958.0,810.05,601.78
2016,6,6,11,15,903.5,120.0,3.95,28.0,977.0,847.69,626.38
2016,6,6,11,30,907.0,121.0,3.9,28.0,996.0,882.74,649.06
2016,6,6,11,45,911.0,120.0,3.85,28.5,1008.0,913.7,667.54
2016,6,6,12,0,915.0,119.0,3.8,29.0,1020.0,941.82,684.0
2016,6,6,12,15,915.0,119.0,3.75,29.0,1023.5,964.24,698.03
2016,6,6,12,30,915.0,119.0,3.7,29.0,1027.0,983.57,710.09
2016,6,6,12,45,912.5,120.0,3.65,29.0,1022.0,998.31,719.22
2016,6,6,13,0,910.0,121.0,3.6,29.0,1017.0,1009.73,726.3
2016,6,6,13,15,907.0,120.0,3.55,29.0,1004.5,1015.24,729.7
2016,6,6,13,30,904.0,119.0,3.5,29.0,992.0,1017.15,730.94
2016,6,6,13,45,898.0,119.0,3.45,29.0,971.0,1013.49,728.73
2016,6,6,14,0,892.0,119.0,3.4,29.0,950.0,1006.28,724.41
2016,6,6,14,15,886.0,118.0,3.35,29.0,922.5,994.58,717.34
2016,6,6,14,30,880.0,117.0,3.3,29.0,895.0,979.49,708.21
2016,6,6,14,45,865.5,118.5,3.25,29.0,859.5,955.61,693.48
2016,6,6,15,0,851.0,120.0,3.2,29.0,824.0,928.92,676.99
2016,6,6,15,15,840.0,117.5,3.1,29.0,784.0,898.64,657.82
2016,6,6,15,30,829.0,115.0,3.0,29.0,744.0,865.76,636.92
2016,6,6,15,45,814.5,112.5,2.95,29.0,698.5,833.61,616.77
2016,6,6,16,0,800.0,110.0,2.9,29.0,653.0,793.11,590.83
2016,6,6,16,15,781.0,106.5,2.75,28.5,604.0,746.23,560.89
2016,6,6,16,30,762.0,103.0,2.6,28.0,555.0,698.25,529.77
2016,6,6,16,45,737.5,99.0,2.5,28.0,502.5,644.99,493.52
2016,6,6,17,0,713.0,95.0,2.4,28.0,450.0,593.51,456.37
2016,6,6,17,15,680.0,89.5,2.2,27.5,396.5,533.59,412.62
2016,6,6,17,30,647.0,84.0,2.0,27.0,343.0,475.17,368.71
2016,6,6,17,45,600.5,77.5,1.85,26.5,290.0,410.45,318.79
2016,6,6,18,0,554.0,71.0,1.7,26.0,237.0,349.33,270.01
2016,6,6,18,15,487.5,62.5,1.5,25.0,186.5,281.77,215.24
2016,6,6,18,30,421.0,54.0,1.3,24.0,136.0,220.78,164.3
2016,6,6,18,45,319.0,42.0,1.15,23.5,92.5,152.55,107.74
2016,6,6,19,0,217.0,30.0,1.0,23.0,49.0,94.94,58.11
2016,6,6,19,15,108.5,15.0,1.0,22.5,24.5,39.46,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,82.0,16.5,1.8,20.5,24.5,13.05,0.0
2016,6,7,6,0,164.0,33.0,2.0,21.0,49.0,25.78,14.73
2016,6,7,6,15,260.0,48.0,2.0,21.5,91.0,36.77,25.62
2016,6,7,6,30,356.0,63.0,2.0,22.0,133.0,47.28,35.15
2016,6,7,6,45,424.0,73.5,2.0,22.5,182.5,53.84,41.03
2016,6,7,7,0,492.0,84.0,2.0,23.0,232.0,60.12,46.45
2016,6,7,7,15,540.0,92.0,2.05,23.5,284.5,63.09,48.84
2016,6,7,7,30,588.0,100.0,2.1,24.0,337.0,89.72,54.39
2016,6,7,7,45,624.5,106.0,2.15,25.0,390.5,135.28,78.83
2016,6,7,8,0,661.0,112.0,2.2,26.0,444.0,185.22,114.52
2016,6,7,8,15,687.5,117.5,2.25,26.0,495.5,236.77,156.33
2016,6,7,8,30,714.0,123.0,2.3,26.0,547.0,291.08,201.93
2016,6,7,8,45,732.5,127.5,2.35,26.5,595.5,344.44,246.72
2016,6,7,9,0,751.0,132.0,2.4,27.0,644.0,403.04,294.52
2016,6,7,9,15,766.0,135.5,2.4,27.0,688.5,455.99,337.55
2016,6,7,9,30,781.0,139.0,2.4,27.0,733.0,509.42,379.76
2016,6,7,9,45,790.0,143.5,2.45,27.5,771.5,560.64,418.51
2016,6,7,10,0,799.0,148.0,2.5,28.0,810.0,611.24,455.59
2016,6,7,10,15,488.5,293.5,2.5,28.0,703.5,576.99,428.09
2016,6,7,10,30,178.0,439.0,2.5,28.0,597.0,517.84,380.88
2016,6,7,10,45,143.5,449.5,2.55,28.5,579.5,513.6,376.77
2016,6,7,11,0,109.0,460.0,2.6,29.0,562.0,506.87,370.43
2016,6,7,11,15,109.5,471.0,2.6,29.0,575.5,524.68,382.68
2016,6,7,11,30,110.0,482.0,2.6,29.0,589.0,542.33,394.65
2016,6,7,11,45,483.5,316.5,2.65,29.5,792.5,729.07,532.68
2016,6,7,12,0,857.0,151.0,2.7,30.0,996.0,917.8,659.99
2016,6,7,12,15,858.0,151.5,2.7,30.0,1000.0,940.51,672.81
2016,6,7,12,30,859.0,152.0,2.7,30.0,1004.0,960.44,685.31
2016,6,7,12,45,858.5,151.0,2.75,30.0,1000.0,974.75,694.73
2016,6,7,13,0,858.0,150.0,2.8,30.0,996.0,986.0,702.34
2016,6,7,13,15,855.5,149.5,2.75,30.0,984.0,992.48,706.2
2016,6,7,13,30,853.0,149.0,2.7,30.0,972.0,995.57,708.05
2016,6,7,13,45,848.0,148.0,2.7,30.0,952.0,992.29,706.46
2016,6,7,14,0,843.0,147.0,2.7,30.0,932.0,985.61,702.88
2016,6,7,14,15,836.5,145.0,2.7,30.0,905.0,973.13,695.75
2016,6,7,14,30,830.0,143.0,2.7,30.0,878.0,965.58,691.92
2016,6,7,14,45,826.5,138.0,2.7,30.0,845.5,946.2,680.54
2016,6,7,15,0,823.0,133.0,2.7,30.0,813.0,923.63,667.24
2016,6,7,15,15,811.5,130.0,2.65,30.0,773.5,892.85,648.23
2016,6,7,15,30,800.0,127.0,2.6,30.0,734.0,859.56,627.57
2016,6,7,15,45,784.5,124.0,2.6,30.0,689.5,820.54,603.34
2016,6,7,16,0,769.0,121.0,2.6,30.0,645.0,779.69,577.67
2016,6,7,16,15,749.5,117.5,2.5,29.5,596.0,733.56,548.61
2016,6,7,16,30,730.0,114.0,2.4,29.0,547.0,688.75,520.05
2016,6,7,16,45,704.5,109.5,2.3,29.0,495.5,635.56,483.35
2016,6,7,17,0,679.0,105.0,2.2,29.0,444.0,582.5,445.35
2016,6,7,17,15,645.0,99.0,2.05,28.5,391.0,522.97,402.32
2016,6,7,17,30,611.0,93.0,1.9,28.0,338.0,465.06,359.21
2016,6,7,17,45,557.5,87.0,1.75,28.0,285.0,398.98,307.93
2016,6,7,18,0,504.0,81.0,1.6,28.0,232.0,337.2,258.61
2016,6,7,18,15,437.0,71.0,1.45,27.0,182.5,270.34,205.17
2016,6,7,18,30,370.0,61.0,1.3,26.0,133.0,208.36,154.29
2016,6,7,18,45,273.0,47.0,1.2,25.5,91.0,142.96,100.69
2016,6,7,19,0,176.0,33.0,1.1,25.0,49.0,88.81,54.79
2016,6,7,19,15,88.0,16.5,1.1,24.5,24.5,37.63,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,66.5,17.0,0.9,22.5,23.0,14.25,0.0
2016,6,8,6,0,133.0,34.0,1.0,23.0,46.0,27.84,16.21
2016,6,8,6,15,221.5,50.5,1.15,23.0,87.0,38.72,27.1
2016,6,8,6,30,310.0,67.0,1.3,23.0,128.0,50.33,37.61
2016,6,8,6,45,379.0,79.0,1.45,23.5,177.0,57.91,44.35
2016,6,8,7,0,448.0,91.0,1.6,24.0,226.0,65.11,50.52
2016,6,8,7,15,496.5,100.5,1.7,24.5,277.5,70.06,54.58
2016,6,8,7,30,545.0,110.0,1.8,25.0,329.0,95.94,60.28
2016,6,8,7,45,584.0,116.0,1.9,25.5,381.5,139.06,83.29
2016,6,8,8,0,623.0,122.0,2.0,26.0,434.0,186.94,117.37
2016,6,8,8,15,650.0,128.0,2.05,26.0,485.0,236.75,157.52
2016,6,8,8,30,677.0,134.0,2.1,26.0,536.0,289.44,201.48
2016,6,8,8,45,696.5,139.0,2.2,26.5,584.0,341.46,244.92
2016,6,8,9,0,716.0,144.0,2.3,27.0,632.0,395.01,288.79
2016,6,8,9,15,732.5,148.0,2.3,27.0,676.0,447.69,331.41
2016,6,8,9,30,749.0,152.0,2.3,27.0,720.0,504.24,375.63
2016,6,8,9,45,414.0,268.0,2.3,27.5,584.5,458.66,342.36
2016,6,8,10,0,79.0,384.0,2.3,28.0,449.0,389.82,288.72
2016,6,8,10,15,208.5,394.5,2.25,28.0,576.5,487.03,360.35
2016,6,8,10,30,338.0,405.0,2.2,28.0,704.0,596.64,438.42
2016,6,8,10,45,331.5,421.5,2.2,28.5,722.0,625.24,456.38
2016,6,8,11,0,325.0,438.0,2.2,29.0,740.0,652.7,473.73
2016,6,8,11,15,276.5,461.5,2.15,29.0,722.5,651.24,471.05
2016,6,8,11,30,228.0,485.0,2.1,29.0,705.0,645.6,465.58
2016,6,8,11,45,504.0,343.0,2.1,29.0,837.5,771.01,557.5
2016,6,8,12,0,780.0,201.0,2.1,29.0,970.0,900.2,645.93
2016,6,8,12,15,780.5,201.5,2.1,29.0,974.0,921.99,658.48
2016,6,8,12,30,781.0,202.0,2.1,29.0,978.0,941.19,670.43
2016,6,8,12,45,622.0,317.0,2.1,29.0,933.0,919.34,654.05
2016,6,8,13,0,463.0,432.0,2.1,29.0,888.0,888.84,629.42
2016,6,8,13,15,443.0,423.0,2.1,29.0,855.5,869.13,617.17
2016,6,8,13,30,423.0,414.0,2.1,29.0,823.0,846.83,603.12
2016,6,8,13,45,444.5,400.5,2.1,29.0,822.0,858.82,612.19
2016,6,8,14,0,466.0,387.0,2.1,29.0,821.0,868.42,619.47
2016,6,8,14,15,435.5,379.0,2.1,29.0,776.0,830.04,594.68
2016,6,8,14,30,405.0,371.0,2.1,29.0,731.0,790.07,569.05
2016,6,8,14,45,419.5,343.0,2.15,29.0,702.5,771.68,559.21
2016,6,8,15,0,434.0,315.0,2.2,29.0,674.0,750.55,547.29
2016,6,8,15,15,572.0,243.5,2.1,29.0,692.5,797.31,582.9
2016,6,8,15,30,710.0,172.0,2.0,29.0,711.0,831.76,607.76
2016,6,8,15,45,692.5,167.5,1.95,29.0,667.0,792.03,582.05
2016,6,8,16,0,675.0,163.0,1.9,29.0,623.0,750.84,555.82
2016,6,8,16,15,531.5,194.5,1.85,28.5,540.0,642.34,481.06
2016,6,8,16,30,388.0,226.0,1.8,28.0,457.0,537.68,406.78
2016,6,8,16,45,373.0,206.0,1.8,28.0,411.0,490.11,373.95
2016,6,8,17,0,358.0,186.0,1.8,28.0,365.0,442.69,340.06
2016,6,8,17,15,331.5,170.0,1.65,27.5,321.0,392.92,303.6
2016,6,8,17,30,305.0,154.0,1.5,27.0,277.0,344.89,267.57
2016,6,8,17,45,277.0,134.5,1.4,26.5,233.5,294.17,228.67
2016,6,8,18,0,249.0,115.0,1.3,26.0,190.0,245.81,190.53
2016,6,8,18,15,209.0,94.5,1.25,25.5,149.0,193.92,148.71
2016,6,8,18,30,169.0,74.0,1.2,25.0,108.0,146.1,109.34
2016,6,8,18,45,117.5,53.5,1.15,25.0,73.5,99.04,70.42
2016,6,8,19,0,66.0,33.0,1.1,25.0,39.0,53.65,32.48
2016,6,8,19,15,33.0,16.5,1.1,24.5,19.5,23.72,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,13.85,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,25.76,14.65
2016,6,9,6,15,228.0,49.5,1.2,22.5,87.0,37.93,26.49
2016,6,9,6,30,315.0,66.0,1.2,23.0,128.0,49.56,36.95
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.5,56.41,43.06
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,62.93,48.65
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,67.15,52.09
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,92.56,57.52
2016,6,9,7,45,592.5,111.5,1.35,25.5,381.0,135.85,80.36
2016,6,9,8,0,633.0,117.0,1.4,26.0,434.0,184.02,114.45
2016,6,9,8,15,659.5,122.5,1.5,26.5,485.0,233.86,154.25
2016,6,9,8,30,686.0,128.0,1.6,27.0,536.0,286.49,197.66
2016,6,9,8,45,708.5,131.5,1.7,27.5,584.5,338.72,240.94
2016,6,9,9,0,731.0,135.0,1.8,28.0,633.0,392.78,284.9
2016,6,9,9,15,746.5,138.5,1.9,28.0,677.0,448.81,329.86
2016,6,9,9,30,762.0,142.0,2.0,28.0,721.0,501.41,371.29
2016,6,9,9,45,776.0,144.0,2.1,28.5,760.5,552.19,409.61
2016,6,9,10,0,790.0,146.0,2.2,29.0,800.0,602.86,446.74
2016,6,9,10,15,532.5,284.5,2.3,29.0,733.5,596.77,439.96
2016,6,9,10,30,275.0,423.0,2.4,29.0,667.0,568.24,415.9
2016,6,9,10,45,296.5,431.5,2.5,29.5,701.5,607.94,443.39
2016,6,9,11,0,318.0,440.0,2.6,30.0,736.0,648.7,470.85
2016,6,9,11,15,208.0,458.5,2.65,30.0,654.0,593.09,430.3
2016,6,9,11,30,98.0,477.0,2.7,30.0,572.0,527.25,382.26
2016,6,9,11,45,241.5,457.0,2.8,30.0,694.5,644.11,467.22
2016,6,9,12,0,385.0,437.0,2.9,30.0,817.0,766.4,552.79
2016,6,9,12,15,362.5,451.0,2.95,30.0,810.0,772.72,555.71
2016,6,9,12,30,340.0,465.0,3.0,30.0,803.0,777.02,558.09
2016,6,9,12,45,289.0,480.5,3.05,30.5,767.0,753.41,540.15
2016,6,9,13,0,238.0,496.0,3.1,31.0,731.0,720.93,516.5
2016,6,9,13,15,539.5,322.5,3.15,31.0,846.0,865.75,623.07
2016,6,9,13,30,841.0,149.0,3.2,31.0,961.0,983.06,702.34
2016,6,9,13,45,571.5,297.0,3.25,31.0,844.0,881.81,634.14
2016,6,9,14,0,302.0,445.0,3.3,31.0,727.0,757.32,544.56
2016,6,9,14,15,189.5,431.0,3.3,30.5,606.5,623.66,453.65
2016,6,9,14,30,77.0,417.0,3.3,30.0,486.0,489.75,358.93
2016,6,9,14,45,204.5,394.5,3.3,30.0,567.0,599.58,441.37
2016,6,9,15,0,332.0,372.0,3.3,30.0,648.0,704.25,517.16
2016,6,9,15,15,525.5,269.0,3.25,30.0,680.0,778.15,573.48
2016,6,9,15,30,719.0,166.0,3.2,30.0,712.0,833.32,614.65
2016,6,9,15,45,697.5,164.0,3.15,30.0,667.5,792.64,587.86
2016,6,9,16,0,676.0,162.0,3.1,30.0,623.0,750.72,560.68
2016,6,9,16,15,599.5,172.0,3.05,29.5,558.5,677.03,510.54
2016,6,9,16,30,523.0,182.0,3.0,29.0,494.0,602.44,458.41
2016,6,9,16,45,537.0,159.5,2.95,29.0,454.0,566.56,434.03
2016,6,9,17,0,551.0,137.0,2.9,29.0,414.0,532.47,409.98
2016,6,9,17,15,504.0,133.0,2.7,28.5,364.0,468.68,362.89
2016,6,9,17,30,457.0,129.0,2.5,28.0,314.0,412.83,320.65
2016,6,9,17,45,433.0,113.5,2.3,27.5,268.0,360.03,279.89
2016,6,9,18,0,409.0,98.0,2.1,27.0,222.0,308.86,239.08
2016,6,9,18,15,345.5,84.5,1.95,26.5,174.5,245.47,187.77
2016,6,9,18,30,282.0,71.0,1.8,26.0,127.0,188.66,140.82
2016,6,9,18,45,203.0,52.5,1.65,25.5,86.5,128.59,91.51
2016,6,9,19,0,124.0,34.0,1.5,25.0,46.0,72.8,45.17
2016,6,9,19,15,62.0,17.0,1.55,24.5,23.0,31.42,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,89.5,16.0,1.05,21.5,24.5,12.64,0.0
2016,6,10,6,0,179.0,32.0,1.2,22.0,49.0,24.98,14.03
2016,6,10,6,15,274.0,45.5,1.3,22.5,90.5,34.8,23.85
2016,6,10,6,30,369.0,59.0,1.4,23.0,132.0,44.2,32.37
2016,6,10,6,45,434.0,69.5,1.55,23.5,180.5,51.12,38.53
2016,6,10,7,0,499.0,80.0,1.7,24.0,229.0,56.74,43.36
2016,6,10,7,15,545.5,87.5,1.75,24.5,281.0,59.46,45.54
2016,6,10,7,30,592.0,95.0,1.8,25.0,333.0,84.82,50.56
2016,6,10,7,45,406.5,151.5,1.9,25.5,325.5,149.06,98.36
2016,6,10,8,0,221.0,208.0,2.0,26.0,318.0,201.92,145.73
2016,6,10,8,15,225.0,232.0,1.95,26.0,355.0,237.86,173.61
2016,6,10,8,30,229.0,256.0,1.9,26.0,392.0,274.44,202.32
2016,6,10,8,45,234.5,278.0,1.9,26.5,427.5,310.56,230.08
2016,6,10,9,0,240.0,300.0,1.9,27.0,463.0,342.14,254.06
2016,6,10,9,15,202.0,325.0,1.85,27.5,469.0,367.71,273.23
2016,6,10,9,30,164.0,350.0,1.8,28.0,475.0,384.02,284.75
2016,6,10,9,45,157.0,376.0,1.8,28.5,500.5,414.17,305.85
2016,6,10,10,0,150.0,402.0,1.8,29.0,526.0,443.69,325.93
2016,6,10,10,15,488.0,269.5,1.75,29.0,697.5,554.65,409.36
2016,6,10,10,30,826.0,137.0,1.7,29.0,869.0,696.21,511.66
2016,6,10,10,45,467.0,298.0,1.7,29.5,715.0,614.59,448.18
2016,6,10,11,0,108.0,459.0,1.7,30.0,561.0,504.71,363.99
2016,6,10,11,15,477.5,301.0,1.7,30.0,761.0,669.52,486.61
2016,6,10,11,30,847.0,143.0,1.7,30.0,961.0,849.36,608.55
2016,6,10,11,45,562.0,314.5,1.7,30.0,860.5,794.58,567.23
2016,6,10,12,0,277.0,486.0,1.7,30.0,760.0,714.41,506.85
2016,6,10,12,15,294.5,483.0,1.7,30.0,775.0,739.72,524.55
2016,6,10,12,30,312.0,480.0,1.7,30.0,790.0,764.59,541.0
2016,6,10,12,45,588.0,308.0,1.75,30.5,889.0,877.45,621.59
2016,6,10,13,0,864.0,136.0,1.8,31.0,988.0,977.48,685.08
2016,6,10,13,15,861.5,135.5,1.8,31.0,976.5,983.96,688.27
2016,6,10,13,30,859.0,135.0,1.8,31.0,965.0,987.04,690.48
2016,6,10,13,45,586.0,288.5,1.85,31.0,849.5,887.64,627.28
2016,6,10,14,0,313.0,442.0,1.9,31.0,734.0,764.92,541.65
2016,6,10,14,15,299.5,431.5,1.9,31.0,704.5,741.71,527.93
2016,6,10,14,30,286.0,421.0,1.9,31.0,675.0,717.22,512.46
2016,6,10,14,45,549.0,276.0,1.95,31.0,740.0,826.23,593.53
2016,6,10,15,0,812.0,131.0,2.0,31.0,805.0,911.12,651.41
2016,6,10,15,15,800.5,128.5,2.0,31.0,766.0,881.27,632.64
2016,6,10,15,30,789.0,126.0,2.0,31.0,727.0,848.94,613.3
2016,6,10,15,45,770.0,125.0,2.0,31.0,682.5,809.54,589.18
2016,6,10,16,0,751.0,124.0,2.0,31.0,638.0,768.56,563.81
2016,6,10,16,15,732.0,120.0,1.9,30.5,590.0,723.05,535.42
2016,6,10,16,30,713.0,116.0,1.8,30.0,542.0,678.95,507.59
2016,6,10,16,45,682.0,113.5,1.7,30.0,490.0,624.88,470.43
2016,6,10,17,0,651.0,111.0,1.6,30.0,438.0,571.43,432.51
2016,6,10,17,15,617.0,104.5,1.55,29.5,386.0,512.68,390.98
2016,6,10,17,30,583.0,98.0,1.5,29.0,334.0,455.58,349.31
2016,6,10,17,45,527.0,92.0,1.5,29.0,281.5,389.54,299.0
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,324.78,248.25
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,260.12,196.49
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,202.14,148.89
2016,6,10,18,45,248.5,49.0,1.05,27.5,90.5,138.4,97.18
2016,6,10,19,0,156.0,34.0,0.9,27.0,49.0,85.31,53.22
2016,6,10,19,15,78.0,17.0,0.95,26.5,24.5,36.86,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,61.0,17.0,1.35,23.5,22.5,14.24,0.0
2016,6,11,6,0,122.0,34.0,1.6,24.0,45.0,27.82,16.07
2016,6,11,6,15,208.0,50.5,1.75,24.0,85.0,38.72,26.95
2016,6,11,6,30,294.0,67.0,1.9,24.0,125.0,50.32,37.42
2016,6,11,6,45,362.0,79.5,2.05,24.5,172.5,58.27,44.47
2016,6,11,7,0,430.0,92.0,2.2,25.0,220.0,65.83,50.92
2016,6,11,7,15,215.0,79.5,2.3,25.5,143.5,61.19,46.81
2016,6,11,7,30,0.0,67.0,2.4,26.0,67.0,62.33,45.24
2016,6,11,7,45,55.5,139.5,2.55,26.5,167.5,125.21,93.09
2016,6,11,8,0,111.0,212.0,2.7,27.0,268.0,187.51,138.83
2016,6,11,8,15,185.0,232.5,2.7,27.0,337.5,229.46,168.38
2016,6,11,8,30,259.0,253.0,2.7,27.0,407.0,274.43,201.3
2016,6,11,8,45,292.0,270.5,2.75,27.5,458.0,318.04,234.51
2016,6,11,9,0,325.0,288.0,2.8,28.0,509.0,365.24,270.27
2016,6,11,9,15,525.5,223.0,2.8,28.0,609.0,418.48,310.34
2016,6,11,9,30,726.0,158.0,2.8,28.0,709.0,493.01,367.34
2016,6,11,9,45,370.0,209.5,2.8,28.5,491.0,383.98,288.31
2016,6,11,10,0,14.0,261.0,2.8,29.0,273.0,247.72,183.87
2016,6,11,10,15,389.0,218.0,2.8,29.0,562.0,445.68,335.85
2016,6,11,10,30,764.0,175.0,2.8,29.0,851.0,686.6,510.34
2016,6,11,10,45,765.5,181.0,2.85,29.5,876.5,727.67,536.86
2016,6,11,11,0,767.0,187.0,2.9,30.0,902.0,766.81,562.78
2016,6,11,11,15,772.0,188.5,2.9,30.0,921.0,802.66,586.29
2016,6,11,11,30,777.0,190.0,2.9,30.0,940.0,836.5,608.1
2016,6,11,11,45,773.5,196.0,2.9,30.0,950.5,864.88,626.21
2016,6,11,12,0,770.0,202.0,2.9,30.0,961.0,890.57,642.56
2016,6,11,12,15,771.0,202.5,2.85,30.0,965.0,912.67,656.22
2016,6,11,12,30,772.0,203.0,2.8,30.0,969.0,932.23,668.25
2016,6,11,12,45,766.5,206.0,2.75,30.0,964.0,945.3,676.13
2016,6,11,13,0,761.0,209.0,2.7,30.0,959.0,955.42,682.25
2016,6,11,13,15,757.5,208.0,2.65,30.0,947.5,960.6,685.31
2016,6,11,13,30,754.0,207.0,2.6,30.0,936.0,962.62,686.49
2016,6,11,13,45,746.5,207.0,2.55,30.5,916.0,964.49,686.33
2016,6,11,14,0,739.0,207.0,2.5,31.0,896.0,957.33,680.55
2016,6,11,14,15,731.0,204.5,2.45,31.0,870.0,944.04,672.45
2016,6,11,14,30,723.0,202.0,2.4,31.0,844.0,927.83,662.62
2016,6,11,14,45,687.5,214.5,2.35,31.0,806.0,898.26,644.29
2016,6,11,15,0,652.0,227.0,2.3,31.0,768.0,866.85,624.72
2016,6,11,15,15,476.0,282.0,2.2,30.5,667.0,746.45,542.81
2016,6,11,15,30,300.0,337.0,2.1,30.0,566.0,626.47,459.2
