Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,45,294.0,317.5,2.05,30.0,530.5,593.36,437.98
2016,6,11,16,0,288.0,298.0,2.0,30.0,495.0,559.4,415.33
2016,6,11,16,15,414.5,243.5,1.95,30.0,503.5,602.02,449.16
2016,6,11,16,30,541.0,189.0,1.9,30.0,512.0,623.87,467.6
2016,6,11,16,45,513.0,179.0,1.9,30.0,463.0,571.01,430.65
2016,6,11,17,0,485.0,169.0,1.9,30.0,414.0,519.01,394.02
2016,6,11,17,15,448.0,157.5,1.8,29.5,363.5,460.99,352.41
2016,6,11,17,30,411.0,146.0,1.7,29.0,313.0,405.35,311.43
2016,6,11,17,45,365.5,131.5,1.6,28.5,263.5,344.81,265.6
2016,6,11,18,0,320.0,117.0,1.5,28.0,214.0,281.71,216.63
2016,6,11,18,15,260.5,99.0,1.55,27.5,167.5,220.73,168.22
2016,6,11,18,30,201.0,81.0,1.6,27.0,121.0,166.01,123.83
2016,6,11,18,45,136.0,58.5,1.65,26.5,82.0,110.74,78.94
2016,6,11,19,0,71.0,36.0,1.7,26.0,43.0,58.57,36.37
2016,6,11,19,15,35.5,18.0,1.85,26.0,21.5,26.02,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,41.5,17.0,1.7,24.5,21.0,14.23,0.0
2016,6,12,6,0,83.0,34.0,1.9,25.0,42.0,27.79,15.93
2016,6,12,6,15,157.5,54.0,1.95,25.0,81.0,43.21,30.56
2016,6,12,6,30,232.0,74.0,2.0,25.0,120.0,58.13,43.86
2016,6,12,6,45,116.0,80.5,2.15,25.5,103.5,66.33,51.11
2016,6,12,7,0,0.0,87.0,2.3,26.0,87.0,78.05,61.06
2016,6,12,7,15,231.5,107.5,2.35,26.0,200.5,81.04,63.52
2016,6,12,7,30,463.0,128.0,2.4,26.0,314.0,105.35,69.99
2016,6,12,7,45,309.5,170.0,2.5,26.5,302.0,158.98,109.75
2016,6,12,8,0,156.0,212.0,2.6,27.0,290.0,194.3,142.13
2016,6,12,8,15,157.5,239.0,2.65,27.0,325.0,228.09,168.28
2016,6,12,8,30,159.0,266.0,2.7,27.0,360.0,262.38,194.97
2016,6,12,8,45,284.5,264.5,2.75,27.5,451.0,310.64,229.15
2016,6,12,9,0,410.0,263.0,2.8,28.0,542.0,373.5,275.48
2016,6,12,9,15,419.5,278.5,2.85,28.0,580.5,416.85,309.3
2016,6,12,9,30,429.0,294.0,2.9,28.0,619.0,460.8,342.96
2016,6,12,9,45,302.5,347.5,2.95,28.5,583.0,465.73,346.11
2016,6,12,10,0,176.0,401.0,3.0,29.0,547.0,457.96,338.8
2016,6,12,10,15,212.5,414.5,3.0,29.0,598.0,505.57,373.27
2016,6,12,10,30,249.0,428.0,3.0,29.0,649.0,553.69,407.56
2016,6,12,10,45,345.0,407.5,3.05,29.5,723.0,621.5,455.85
2016,6,12,11,0,441.0,387.0,3.1,30.0,797.0,694.82,507.1
2016,6,12,11,15,412.0,406.5,3.1,30.0,796.0,709.79,516.15
2016,6,12,11,30,383.0,426.0,3.1,30.0,795.0,721.87,523.44
2016,6,12,11,45,319.0,458.5,3.15,30.0,769.0,712.3,515.28
2016,6,12,12,0,255.0,491.0,3.2,30.0,743.0,698.66,504.34
2016,6,12,12,15,332.5,462.5,3.2,30.0,792.5,754.9,544.57
2016,6,12,12,30,410.0,434.0,3.2,30.0,842.0,812.49,584.84
2016,6,12,12,45,416.0,431.5,3.25,30.5,844.0,831.04,595.98
2016,6,12,13,0,422.0,429.0,3.3,31.0,846.0,844.79,604.29
2016,6,12,13,15,431.5,422.0,3.3,31.0,844.0,855.71,611.93
2016,6,12,13,30,441.0,415.0,3.3,31.0,842.0,864.52,618.28
2016,6,12,13,45,333.0,439.5,3.3,31.0,758.0,779.59,559.9
2016,6,12,14,0,225.0,464.0,3.3,31.0,674.0,690.81,498.3
2016,6,12,14,15,340.0,409.5,3.3,31.0,716.5,758.49,548.68
2016,6,12,14,30,455.0,355.0,3.3,31.0,759.0,821.92,594.61
2016,6,12,14,45,455.5,337.5,3.3,31.0,729.0,800.05,580.72
2016,6,12,15,0,456.0,320.0,3.3,31.0,699.0,775.99,565.91
2016,6,12,15,15,474.5,295.0,3.3,30.5,672.5,758.52,557.14
2016,6,12,15,30,493.0,270.0,3.3,30.0,646.0,737.98,546.13
2016,6,12,15,45,488.0,253.0,3.3,30.0,606.5,702.45,522.97
2016,6,12,16,0,483.0,236.0,3.3,30.0,567.0,665.3,498.48
2016,6,12,16,15,378.0,244.5,3.15,30.0,492.0,564.09,425.63
2016,6,12,16,30,273.0,253.0,3.0,30.0,417.0,480.72,364.2
2016,6,12,16,45,229.5,233.5,2.95,30.0,362.5,409.02,312.12
2016,6,12,17,0,186.0,214.0,2.9,30.0,308.0,350.16,268.37
2016,6,12,17,15,169.5,192.5,2.75,29.5,270.5,309.31,238.32
2016,6,12,17,30,153.0,171.0,2.6,29.0,233.0,269.59,208.43
2016,6,12,17,45,137.0,147.0,2.5,28.5,196.5,228.59,176.94
2016,6,12,18,0,121.0,123.0,2.4,28.0,160.0,188.89,145.72
2016,6,12,18,15,175.5,100.0,2.4,27.5,141.5,186.7,142.95
2016,6,12,18,30,230.0,77.0,2.4,27.0,123.0,171.8,128.39
2016,6,12,18,45,158.5,56.5,2.45,27.0,84.0,115.14,81.87
2016,6,12,19,0,87.0,36.0,2.5,27.0,45.0,66.26,41.65
2016,6,12,19,15,43.5,18.0,2.6,26.5,22.5,29.38,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.5,17.0,2.4,24.5,22.5,14.24,0.0
2016,6,13,6,0,123.0,34.0,2.6,25.0,45.0,27.82,15.92
2016,6,13,6,15,214.0,50.5,2.75,25.0,85.5,38.74,26.82
2016,6,13,6,30,305.0,67.0,2.9,25.0,126.0,50.36,37.28
2016,6,13,6,45,389.0,75.5,3.05,25.5,176.0,55.31,41.75
2016,6,13,7,0,473.0,84.0,3.2,26.0,226.0,60.18,45.91
2016,6,13,7,15,236.5,105.5,3.3,26.5,176.5,79.68,62.28
2016,6,13,7,30,0.0,127.0,3.4,27.0,127.0,112.42,85.27
2016,6,13,7,45,137.5,163.0,3.5,27.5,232.0,144.17,104.52
2016,6,13,8,0,275.0,199.0,3.6,28.0,337.0,196.98,138.97
2016,6,13,8,15,495.5,156.5,3.6,28.0,438.0,225.47,153.59
2016,6,13,8,30,716.0,114.0,3.6,28.0,539.0,281.13,193.18
2016,6,13,8,45,496.5,206.0,3.6,28.5,513.0,328.81,238.32
2016,6,13,9,0,277.0,298.0,3.6,29.0,487.0,354.03,262.15
2016,6,13,9,15,225.0,328.5,3.6,29.0,489.0,379.91,282.63
2016,6,13,9,30,173.0,359.0,3.6,29.0,491.0,395.08,294.2
2016,6,13,9,45,228.5,371.5,3.6,29.5,555.0,448.89,333.22
2016,6,13,10,0,284.0,384.0,3.6,30.0,619.0,504.31,372.94
2016,6,13,10,15,217.0,411.0,3.55,30.0,595.0,505.27,372.52
2016,6,13,10,30,150.0,438.0,3.5,30.0,571.0,496.33,364.78
2016,6,13,10,45,496.5,287.5,3.5,30.5,746.5,625.67,462.88
2016,6,13,11,0,843.0,137.0,3.5,31.0,922.0,777.63,571.53
2016,6,13,11,15,506.0,313.5,3.45,31.0,787.5,702.62,513.45
2016,6,13,11,30,169.0,490.0,3.4,31.0,653.0,599.17,433.34
2016,6,13,11,45,169.5,497.0,3.4,31.5,662.0,615.79,444.25
2016,6,13,12,0,170.0,504.0,3.4,32.0,671.0,632.0,454.18
2016,6,13,12,15,239.0,492.5,3.4,32.0,729.5,693.53,497.69
2016,6,13,12,30,308.0,481.0,3.4,32.0,788.0,760.92,544.24
2016,6,13,12,45,250.0,492.0,3.4,32.0,740.5,726.02,519.09
2016,6,13,13,0,192.0,503.0,3.4,32.0,693.0,682.24,488.45
2016,6,13,13,15,517.0,323.5,3.4,32.0,825.5,843.56,607.18
2016,6,13,13,30,842.0,144.0,3.4,32.0,958.0,978.2,697.91
2016,6,13,13,45,835.5,144.5,3.4,32.0,938.5,975.11,695.36
2016,6,13,14,0,829.0,145.0,3.4,32.0,919.0,968.72,691.9
2016,6,13,14,15,822.5,143.5,3.35,32.0,892.5,957.11,684.88
2016,6,13,14,30,816.0,142.0,3.3,32.0,866.0,950.41,681.17
2016,6,13,14,45,797.5,145.5,3.25,32.0,831.0,926.24,666.22
2016,6,13,15,0,779.0,149.0,3.2,32.0,796.0,899.53,649.77
2016,6,13,15,15,566.5,238.0,3.15,32.0,696.5,786.83,574.24
2016,6,13,15,30,354.0,327.0,3.1,32.0,597.0,663.82,486.39
2016,6,13,15,45,346.5,307.0,3.05,32.0,558.5,627.32,462.81
2016,6,13,16,0,339.0,287.0,3.0,32.0,520.0,589.87,437.78
2016,6,13,16,15,351.5,260.5,2.85,31.5,486.0,560.45,419.2
2016,6,13,16,30,364.0,234.0,2.7,31.0,452.0,528.79,398.62
2016,6,13,16,45,270.5,224.5,2.6,31.0,378.5,437.84,331.89
2016,6,13,17,0,177.0,215.0,2.5,31.0,305.0,345.29,262.88
2016,6,13,17,15,168.0,191.0,2.45,30.5,268.5,306.75,235.14
2016,6,13,17,30,159.0,167.0,2.4,30.0,232.0,268.59,206.8
2016,6,13,17,45,143.0,144.0,2.35,29.5,196.0,228.37,176.04
2016,6,13,18,0,127.0,121.0,2.3,29.0,160.0,189.45,145.56
2016,6,13,18,15,104.0,98.5,2.35,28.5,126.0,149.59,113.65
2016,6,13,18,30,81.0,76.0,2.4,28.0,92.0,111.98,82.97
2016,6,13,18,45,49.0,54.5,2.45,28.0,63.0,71.12,49.63
2016,6,13,19,0,17.0,33.0,2.5,28.0,34.0,37.97,22.49
2016,6,13,19,15,8.5,16.5,2.65,27.5,17.0,17.64,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,39.5,17.5,2.55,24.5,21.5,15.23,0.0
2016,6,14,6,0,79.0,35.0,2.8,25.0,43.0,28.53,16.43
2016,6,14,6,15,161.5,54.5,3.05,25.0,82.5,43.57,30.84
2016,6,14,6,30,244.0,74.0,3.3,25.0,122.0,58.15,43.87
2016,6,14,6,45,316.5,87.5,3.6,25.5,170.0,64.36,49.44
2016,6,14,7,0,389.0,101.0,3.9,26.0,218.0,72.48,56.37
2016,6,14,7,15,244.5,131.0,4.0,26.0,210.0,97.1,77.14
2016,6,14,7,30,100.0,161.0,4.1,26.0,202.0,128.3,96.27
2016,6,14,7,45,77.5,180.5,4.25,26.5,215.0,156.44,117.08
2016,6,14,8,0,55.0,200.0,4.4,27.0,228.0,175.93,132.41
2016,6,14,8,15,54.5,222.0,4.35,27.0,252.0,199.31,150.38
2016,6,14,8,30,54.0,244.0,4.3,27.0,276.0,222.8,168.4
2016,6,14,8,45,55.5,266.0,4.3,27.5,301.5,247.05,186.46
2016,6,14,9,0,57.0,288.0,4.3,28.0,327.0,271.6,204.54
2016,6,14,9,15,48.5,299.5,4.15,28.0,334.0,283.58,213.35
2016,6,14,9,30,40.0,311.0,4.0,28.0,341.0,294.46,221.17
2016,6,14,9,45,27.5,288.5,3.85,28.5,309.5,273.32,204.54
2016,6,14,10,0,15.0,266.0,3.7,29.0,278.0,252.68,188.3
2016,6,14,10,15,34.0,329.5,3.55,29.5,359.5,319.97,237.65
2016,6,14,10,30,53.0,393.0,3.4,30.0,441.0,392.62,289.57
2016,6,14,10,45,105.0,430.5,3.25,30.5,528.0,468.92,343.74
2016,6,14,11,0,157.0,468.0,3.1,31.0,615.0,548.97,399.21
2016,6,14,11,15,91.5,419.0,3.05,31.0,505.0,461.82,336.53
2016,6,14,11,30,26.0,370.0,3.0,31.0,395.0,367.35,267.95
2016,6,14,11,45,23.0,356.0,2.95,31.5,378.5,352.57,256.95
2016,6,14,12,0,20.0,342.0,2.9,32.0,362.0,338.43,246.18
2016,6,14,12,15,130.0,421.0,2.95,32.0,550.5,525.02,380.93
2016,6,14,12,30,240.0,500.0,3.0,32.0,739.0,710.64,508.3
2016,6,14,12,45,541.5,325.5,3.15,32.0,861.0,849.96,609.75
2016,6,14,13,0,843.0,151.0,3.3,32.0,983.0,969.76,691.14
2016,6,14,13,15,840.0,150.0,3.4,32.0,971.0,975.48,694.78
2016,6,14,13,30,837.0,149.0,3.5,32.0,959.0,977.85,697.31
2016,6,14,13,45,834.0,147.0,3.6,32.0,940.5,975.9,697.18
2016,6,14,14,0,831.0,145.0,3.7,32.0,922.0,970.58,695.02
2016,6,14,14,15,824.5,143.5,3.7,32.0,895.5,959.01,688.31
2016,6,14,14,30,818.0,142.0,3.7,32.0,869.0,952.33,684.92
2016,6,14,14,45,564.0,261.5,3.75,32.0,754.0,828.23,602.25
2016,6,14,15,0,310.0,381.0,3.8,32.0,639.0,692.83,504.85
2016,6,14,15,15,543.0,257.0,3.75,32.0,682.0,781.68,574.0
2016,6,14,15,30,776.0,133.0,3.7,32.0,725.0,845.53,620.27
2016,6,14,15,45,757.5,131.0,3.7,32.0,681.0,806.02,594.6
2016,6,14,16,0,739.0,129.0,3.7,32.0,637.0,764.92,568.29
2016,6,14,16,15,504.5,192.0,3.55,31.5,527.0,619.18,465.75
2016,6,14,16,30,270.0,255.0,3.4,31.0,417.0,480.77,363.2
2016,6,14,16,45,456.5,184.0,3.25,31.0,428.5,536.76,408.86
2016,6,14,17,0,643.0,113.0,3.1,31.0,440.0,569.66,435.69
2016,6,14,17,15,608.5,107.0,3.0,30.5,388.0,511.56,393.27
2016,6,14,17,30,574.0,101.0,2.9,30.0,336.0,455.15,351.34
2016,6,14,17,45,527.0,93.0,2.8,29.5,284.5,392.07,303.06
2016,6,14,18,0,480.0,85.0,2.7,29.0,233.0,332.66,256.13
2016,6,14,18,15,414.0,75.0,2.7,28.5,184.5,264.62,201.42
2016,6,14,18,30,348.0,65.0,2.7,28.0,136.0,206.78,153.57
2016,6,14,18,45,257.0,50.5,2.75,28.0,94.5,143.38,101.43
2016,6,14,19,0,166.0,36.0,2.8,28.0,53.0,90.44,57.47
2016,6,14,19,15,83.0,18.0,2.9,27.5,26.5,39.61,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.5,15.22,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,41.0,29.59,17.2
2016,6,15,6,15,132.0,56.5,3.15,25.0,80.0,44.98,32.01
2016,6,15,6,30,206.0,78.0,3.3,25.0,119.0,60.92,46.21
2016,6,15,6,45,279.5,93.0,3.45,25.5,166.0,71.79,55.75
2016,6,15,7,0,353.0,108.0,3.6,26.0,213.0,77.68,60.77
2016,6,15,7,15,404.0,119.5,3.7,26.5,263.5,83.66,65.64
2016,6,15,7,30,455.0,131.0,3.8,27.0,314.0,106.15,71.06
2016,6,15,7,45,507.0,136.0,3.95,27.5,366.5,145.1,90.98
2016,6,15,8,0,559.0,141.0,4.1,28.0,419.0,189.68,121.57
2016,6,15,8,15,588.5,147.5,4.15,28.0,469.5,236.39,158.66
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,286.39,200.02
2016,6,15,8,45,659.0,151.0,4.3,28.5,571.5,335.28,240.37
2016,6,15,9,0,700.0,148.0,4.4,29.0,623.0,388.19,283.58
2016,6,15,9,15,716.5,152.0,4.45,29.5,667.0,439.91,325.33
2016,6,15,9,30,733.0,156.0,4.5,30.0,711.0,492.37,366.49
2016,6,15,9,45,758.0,152.0,4.6,30.5,753.0,545.73,407.36
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,596.79,445.66
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,644.32,481.0
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,690.87,514.87
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,734.44,544.99
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,774.73,571.01
2016,6,15,11,15,831.0,151.0,4.65,32.0,939.0,811.19,594.81
2016,6,15,11,30,836.0,152.0,4.6,32.0,959.0,845.42,617.09
2016,6,15,11,45,847.0,146.5,4.6,32.5,973.0,876.77,636.21
2016,6,15,12,0,858.0,141.0,4.6,33.0,987.0,905.84,653.7
2016,6,15,12,15,859.0,141.5,4.5,33.0,991.5,928.72,667.94
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,948.82,680.38
2016,6,15,12,45,860.5,140.5,4.3,33.0,993.0,963.81,689.52
2016,6,15,13,0,861.0,139.0,4.2,33.0,990.0,975.78,696.77
2016,6,15,13,15,858.5,138.5,4.1,33.0,978.5,982.5,700.73
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,985.84,702.63
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,983.81,699.77
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,978.36,694.88
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,967.09,687.82
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,952.57,678.83
2016,6,15,14,45,829.0,130.0,3.5,34.0,844.0,932.49,666.35
2016,6,15,15,0,821.0,128.0,3.4,34.0,811.0,909.45,652.06
2016,6,15,15,15,810.5,125.5,3.3,33.5,772.5,887.72,640.01
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,856.26,621.5
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,818.88,597.77
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,779.57,572.63
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,734.45,544.46
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,688.23,515.13
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.5,637.49,480.93
2016,6,15,17,0,685.0,101.0,2.7,32.0,450.0,584.76,443.61
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.5,527.18,402.33
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,471.03,360.87
2016,6,15,17,45,576.0,84.0,2.25,30.5,293.0,408.39,313.28
2016,6,15,18,0,532.0,77.0,2.1,30.0,241.0,349.06,266.69
2016,6,15,18,15,468.0,68.0,2.15,29.5,191.5,282.89,213.81
2016,6,15,18,30,404.0,59.0,2.2,29.0,142.0,222.94,164.44
2016,6,15,18,45,308.5,47.0,2.3,28.5,99.0,155.25,109.22
2016,6,15,19,0,213.0,35.0,2.4,28.0,56.0,101.0,64.11
2016,6,15,19,15,106.5,17.5,2.55,27.5,28.0,43.66,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,55.0,17.5,2.55,24.5,22.5,16.68,0.0
2016,6,16,6,0,110.0,35.0,2.8,25.0,45.0,28.55,16.35
2016,6,16,6,15,202.0,52.0,2.9,25.0,85.5,39.98,27.83
2016,6,16,6,30,294.0,69.0,3.0,25.0,126.0,51.97,38.63
2016,6,16,6,45,166.5,89.0,3.2,25.5,123.5,68.72,53.15
2016,6,16,7,0,39.0,109.0,3.4,26.0,121.0,90.93,71.99
2016,6,16,7,15,303.5,106.0,3.45,26.5,226.0,73.52,57.06
2016,6,16,7,30,568.0,103.0,3.5,27.0,331.0,87.81,54.29
2016,6,16,7,45,619.0,105.0,3.55,27.5,386.0,129.93,74.67
2016,6,16,8,0,670.0,107.0,3.6,28.0,441.0,178.18,107.9
2016,6,16,8,15,696.0,111.5,3.6,28.0,492.0,229.03,148.88
2016,6,16,8,30,722.0,116.0,3.6,28.0,543.0,282.57,193.86
2016,6,16,8,45,750.0,116.0,3.65,28.5,593.5,339.53,241.33
2016,6,16,9,0,778.0,116.0,3.7,29.0,644.0,394.34,286.59
2016,6,16,9,15,792.0,119.0,3.7,29.5,688.0,447.72,329.85
2016,6,16,9,30,806.0,122.0,3.7,30.0,732.0,501.42,372.02
2016,6,16,9,45,820.0,123.0,3.7,30.5,772.0,553.46,411.69
2016,6,16,10,0,834.0,124.0,3.7,31.0,812.0,607.32,451.36
2016,6,16,10,15,842.0,125.5,3.7,31.0,845.5,654.57,486.24
2016,6,16,10,30,850.0,127.0,3.7,31.0,879.0,700.5,519.39
2016,6,16,10,45,855.5,128.5,3.75,31.5,905.5,743.08,548.0
2016,6,16,11,0,861.0,130.0,3.8,32.0,932.0,783.71,573.82
2016,6,16,11,15,865.0,131.0,3.8,32.0,951.5,820.57,597.83
2016,6,16,11,30,869.0,132.0,3.8,32.0,971.0,855.03,620.1
2016,6,16,11,45,869.5,133.5,3.8,32.5,982.5,884.35,637.59
2016,6,16,12,0,870.0,135.0,3.8,33.0,994.0,910.82,653.13
2016,6,16,12,15,871.0,135.5,3.8,33.0,998.0,933.98,667.81
2016,6,16,12,30,872.0,136.0,3.8,33.0,1002.0,954.3,680.71
2016,6,16,12,45,869.5,137.0,3.8,33.5,997.5,968.9,688.58
2016,6,16,13,0,867.0,138.0,3.8,34.0,993.0,980.42,694.56
2016,6,16,13,15,864.0,137.0,3.8,34.0,981.5,986.26,698.47
2016,6,16,13,30,861.0,136.0,3.8,34.0,970.0,988.68,700.34
2016,6,16,13,45,855.0,136.5,3.8,34.0,950.5,986.17,699.21
2016,6,16,14,0,849.0,137.0,3.8,34.0,931.0,980.28,696.08
2016,6,16,14,15,843.0,135.5,3.75,34.0,904.5,969.09,689.38
2016,6,16,14,30,837.0,134.0,3.7,34.0,878.0,954.64,680.73
2016,6,16,14,45,825.0,134.0,3.7,34.0,844.5,932.85,667.74
2016,6,16,15,0,813.0,134.0,3.7,34.0,811.0,915.73,657.86
2016,6,16,15,15,802.0,131.0,3.65,33.5,772.5,886.07,640.82
2016,6,16,15,30,791.0,128.0,3.6,33.0,734.0,853.9,622.08
2016,6,16,15,45,775.5,125.5,3.55,33.0,690.0,816.08,598.18
2016,6,16,16,0,760.0,123.0,3.5,33.0,646.0,776.44,572.9
2016,6,16,16,15,741.0,119.5,3.35,32.5,598.0,731.37,544.36
2016,6,16,16,30,722.0,116.0,3.2,32.0,550.0,687.62,516.36
2016,6,16,16,45,697.5,111.0,3.1,32.0,499.5,635.16,480.3
2016,6,16,17,0,673.0,106.0,3.0,32.0,449.0,582.75,442.91
2016,6,16,17,15,640.0,100.5,2.85,31.5,396.5,524.83,401.28
2016,6,16,17,30,607.0,95.0,2.7,31.0,344.0,468.39,359.54
2016,6,16,17,45,563.5,87.5,2.55,30.5,292.5,406.08,312.09
2016,6,16,18,0,520.0,80.0,2.4,30.0,241.0,347.03,265.65
2016,6,16,18,15,455.0,71.0,2.35,29.5,191.5,280.99,212.69
2016,6,16,18,30,390.0,62.0,2.3,29.0,142.0,219.15,161.86
2016,6,16,18,45,298.0,49.0,2.25,28.5,99.5,154.59,109.02
2016,6,16,19,0,206.0,36.0,2.2,28.0,57.0,100.59,64.17
2016,6,16,19,15,103.0,18.0,2.25,27.5,28.5,43.76,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,17.0,2.65,23.5,24.0,16.2,0.0
2016,6,17,6,0,157.0,34.0,2.9,24.0,48.0,26.65,14.92
2016,6,17,6,15,255.0,48.5,3.0,24.5,90.0,37.24,25.6
2016,6,17,6,30,353.0,63.0,3.1,25.0,132.0,47.38,34.73
2016,6,17,6,45,442.0,69.5,3.25,25.5,183.0,51.35,38.37
2016,6,17,7,0,531.0,76.0,3.4,26.0,234.0,53.65,40.35
2016,6,17,7,15,578.0,83.0,3.4,26.5,287.0,56.16,42.36
2016,6,17,7,30,625.0,90.0,3.4,27.0,340.0,78.8,46.17
2016,6,17,7,45,460.5,142.5,3.4,27.5,341.0,144.83,92.68
2016,6,17,8,0,296.0,195.0,3.4,28.0,342.0,196.13,137.4
2016,6,17,8,15,528.5,149.0,3.35,28.0,447.5,224.83,151.65
2016,6,17,8,30,761.0,103.0,3.3,28.0,553.0,285.94,195.08
2016,6,17,8,45,785.0,103.5,3.25,28.5,603.0,339.66,240.35
2016,6,17,9,0,809.0,104.0,3.2,29.0,653.0,395.28,286.34
2016,6,17,9,15,822.5,106.5,3.15,29.5,697.5,453.77,333.25
2016,6,17,9,30,836.0,109.0,3.1,30.0,742.0,507.8,375.44
2016,6,17,9,45,849.5,109.5,3.1,30.5,782.0,560.02,415.09
2016,6,17,10,0,863.0,110.0,3.1,31.0,822.0,611.85,453.18
2016,6,17,10,15,870.5,111.5,3.05,31.0,855.5,660.08,488.35
2016,6,17,10,30,878.0,113.0,3.0,31.0,889.0,706.89,521.62
2016,6,17,10,45,884.5,113.5,2.95,31.5,916.0,750.45,549.63
2016,6,17,11,0,891.0,114.0,2.9,32.0,943.0,792.06,575.22
2016,6,17,11,15,894.5,115.0,2.8,32.0,963.0,829.57,598.61
2016,6,17,11,30,898.0,116.0,2.7,32.0,983.0,864.56,620.09
2016,6,17,11,45,903.5,114.0,2.65,32.5,995.5,895.89,638.04
2016,6,17,12,0,909.0,112.0,2.6,33.0,1008.0,924.5,654.08
2016,6,17,12,15,909.0,112.5,2.5,33.0,1012.0,947.54,667.41
2016,6,17,12,30,909.0,113.0,2.4,33.0,1016.0,967.54,678.77
2016,6,17,12,45,908.0,112.5,2.35,33.5,1012.0,982.57,686.11
2016,6,17,13,0,907.0,112.0,2.3,34.0,1008.0,994.34,691.48
2016,6,17,13,15,904.5,111.5,2.15,34.0,996.5,1001.2,694.27
2016,6,17,13,30,902.0,111.0,2.0,34.0,985.0,1004.52,694.91
2016,6,17,13,45,898.0,110.5,1.95,34.0,965.5,1002.79,693.72
2016,6,17,14,0,894.0,110.0,1.9,34.0,946.0,997.5,690.52
2016,6,17,14,15,888.0,109.0,1.85,34.0,919.5,986.26,683.82
2016,6,17,14,30,882.0,108.0,1.8,34.0,893.0,971.62,675.21
2016,6,17,14,45,873.5,107.0,1.8,34.0,860.0,951.31,663.8
2016,6,17,15,0,865.0,106.0,1.8,34.0,827.0,927.92,650.57
2016,6,17,15,15,855.5,104.0,1.8,34.0,788.0,899.64,634.29
2016,6,17,15,30,846.0,102.0,1.8,34.0,749.0,868.66,616.27
2016,6,17,15,45,832.5,99.5,1.8,34.0,705.0,831.18,593.98
2016,6,17,16,0,819.0,97.0,1.8,34.0,661.0,791.65,570.17
2016,6,17,16,15,802.5,94.0,1.75,33.5,612.5,752.41,547.02
2016,6,17,16,30,786.0,91.0,1.7,33.0,564.0,706.48,518.99
2016,6,17,16,45,763.5,87.5,1.7,33.0,513.0,654.61,485.75
2016,6,17,17,0,741.0,84.0,1.7,33.0,462.0,602.45,450.68
2016,6,17,17,15,711.0,80.0,1.65,32.5,409.0,545.05,410.76
2016,6,17,17,30,681.0,76.0,1.6,32.0,356.0,489.99,371.12
2016,6,17,17,45,639.5,70.5,1.6,31.5,303.5,427.38,324.66
2016,6,17,18,0,598.0,65.0,1.6,31.0,251.0,367.76,278.64
2016,6,17,18,15,537.0,58.0,1.5,30.0,200.0,301.6,226.36
2016,6,17,18,30,476.0,51.0,1.4,29.0,149.0,241.3,176.99
2016,6,17,18,45,380.0,41.0,1.35,28.5,105.0,173.21,121.24
2016,6,17,19,0,284.0,31.0,1.3,28.0,61.0,115.89,73.31
2016,6,17,19,15,142.0,15.5,1.45,27.5,30.5,49.83,1.13
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,15.73,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,25.84,14.17
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.5,36.46,24.88
2016,6,18,6,30,351.0,62.0,2.3,25.0,130.0,46.61,34.08
2016,6,18,6,45,208.0,86.5,2.45,25.5,130.5,67.05,51.72
2016,6,18,7,0,65.0,111.0,2.6,26.0,131.0,92.28,73.1
2016,6,18,7,15,331.0,103.0,2.55,26.0,232.0,71.5,55.45
2016,6,18,7,30,597.0,95.0,2.5,26.0,333.0,81.32,49.19
2016,6,18,7,45,633.0,100.5,2.5,26.5,385.5,126.56,71.86
2016,6,18,8,0,669.0,106.0,2.5,27.0,438.0,176.08,106.54
2016,6,18,8,15,694.5,110.5,2.45,27.5,489.5,226.72,146.96
2016,6,18,8,30,720.0,115.0,2.4,28.0,541.0,279.99,191.13
2016,6,18,8,45,451.0,212.5,2.35,28.5,487.5,317.03,229.15
2016,6,18,9,0,182.0,310.0,2.3,29.0,434.0,330.91,244.81
2016,6,18,9,15,489.0,218.5,2.15,29.0,581.0,395.64,291.53
2016,6,18,9,30,796.0,127.0,2.0,29.0,728.0,499.58,368.47
2016,6,18,9,45,810.0,128.0,1.85,29.5,768.5,551.15,406.18
2016,6,18,10,0,824.0,129.0,1.7,30.0,809.0,604.43,443.76
2016,6,18,10,15,832.5,131.0,1.55,30.0,842.5,652.02,476.87
2016,6,18,10,30,841.0,133.0,1.4,30.0,876.0,698.37,507.93
2016,6,18,10,45,850.5,132.5,1.25,30.5,904.0,741.82,534.51
2016,6,18,11,0,860.0,132.0,1.1,31.0,932.0,783.65,557.82
2016,6,18,11,15,864.5,133.0,1.05,31.0,952.0,820.95,579.95
2016,6,18,11,30,869.0,134.0,1.0,31.0,972.0,855.89,600.33
2016,6,18,11,45,864.5,140.0,1.0,31.5,982.5,884.96,616.36
2016,6,18,12,0,860.0,146.0,1.0,32.0,993.0,910.94,630.43
2016,6,18,12,15,861.0,146.0,1.05,32.0,998.0,933.56,644.51
2016,6,18,12,30,862.0,146.0,1.1,32.0,1003.0,953.4,656.99
2016,6,18,12,45,863.0,144.5,1.2,32.5,1000.0,969.07,666.51
2016,6,18,13,0,864.0,143.0,1.3,33.0,997.0,981.75,674.29
2016,6,18,13,15,861.5,142.5,1.35,33.0,985.5,988.69,679.34
2016,6,18,13,30,859.0,142.0,1.4,33.0,974.0,992.25,682.51
2016,6,18,13,45,856.0,140.5,1.45,33.0,955.5,990.92,682.88
2016,6,18,14,0,853.0,139.0,1.5,33.0,937.0,986.15,681.32
2016,6,18,14,15,846.5,137.5,1.5,33.0,910.5,974.56,675.04
2016,6,18,14,30,840.0,136.0,1.5,33.0,884.0,959.71,666.92
2016,6,18,14,45,827.5,136.0,1.55,33.0,850.0,937.52,655.03
2016,6,18,15,0,815.0,136.0,1.6,33.0,816.0,920.07,646.12
2016,6,18,15,15,803.5,133.5,1.6,33.0,777.0,890.55,628.99
2016,6,18,15,30,792.0,131.0,1.6,33.0,738.0,858.52,610.3
2016,6,18,15,45,774.0,129.0,1.65,33.0,693.0,819.13,587.25
2016,6,18,16,0,756.0,127.0,1.7,33.0,648.0,778.07,562.81
2016,6,18,16,15,736.5,123.0,1.65,32.5,599.5,732.27,535.1
2016,6,18,16,30,717.0,119.0,1.6,32.0,551.0,687.96,507.95
2016,6,18,16,45,686.0,116.0,1.6,32.0,499.0,633.33,471.66
2016,6,18,17,0,655.0,113.0,1.6,32.0,447.0,579.27,434.41
2016,6,18,17,15,620.5,106.5,1.55,31.5,394.5,520.1,393.09
2016,6,18,17,30,586.0,100.0,1.5,31.0,342.0,462.59,351.64
2016,6,18,17,45,531.5,94.0,1.45,30.5,289.5,397.07,302.77
2016,6,18,18,0,477.0,88.0,1.4,30.0,237.0,332.56,253.16
2016,6,18,18,15,414.0,77.0,1.3,29.0,188.0,268.13,202.49
2016,6,18,18,30,351.0,66.0,1.2,28.0,139.0,210.08,155.42
2016,6,18,18,45,257.5,51.5,1.2,27.5,96.5,145.45,103.11
2016,6,18,19,0,164.0,37.0,1.2,27.0,54.0,91.51,59.06
2016,6,18,19,15,82.0,18.5,1.2,26.5,27.0,40.62,1.49
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,6.0,0.8,23.5,6.0,5.72,0.0
2016,6,19,6,0,0.0,12.0,0.9,24.0,12.0,11.11,2.9
2016,6,19,6,15,0.0,23.5,1.0,24.5,23.5,21.8,12.69
2016,6,19,6,30,0.0,35.0,1.1,25.0,35.0,32.5,22.12
2016,6,19,6,45,0.0,49.5,1.25,25.5,49.5,46.01,33.83
2016,6,19,7,0,0.0,64.0,1.4,26.0,64.0,59.24,45.11
2016,6,19,7,15,0.0,76.5,1.45,26.0,76.5,70.47,54.58
2016,6,19,7,30,0.0,89.0,1.5,26.0,89.0,81.7,60.87
2016,6,19,7,45,34.5,146.0,1.55,26.5,163.5,127.55,95.68
2016,6,19,8,0,69.0,203.0,1.6,27.0,238.0,179.62,134.12
2016,6,19,8,15,133.0,230.5,1.55,27.0,306.5,215.56,158.98
2016,6,19,8,30,197.0,258.0,1.5,27.0,375.0,265.22,195.01
2016,6,19,8,45,245.5,275.0,1.5,27.5,433.0,304.1,223.47
2016,6,19,9,0,294.0,292.0,1.5,28.0,491.0,354.04,260.27
2016,6,19,9,15,512.5,223.0,1.55,28.0,598.5,409.13,300.81
2016,6,19,9,30,731.0,154.0,1.6,28.0,706.0,487.3,359.57
2016,6,19,9,45,742.5,158.0,1.65,28.5,745.0,540.21,398.76
2016,6,19,10,0,754.0,162.0,1.7,29.0,784.0,589.56,434.49
2016,6,19,10,15,763.5,164.5,1.75,29.0,817.0,635.85,468.05
2016,6,19,10,30,773.0,167.0,1.8,29.0,850.0,681.23,500.25
2016,6,19,10,45,778.0,170.5,1.9,29.0,876.5,723.12,529.74
2016,6,19,11,0,783.0,174.0,2.0,29.0,903.0,763.32,557.52
2016,6,19,11,15,587.5,297.0,2.05,29.0,850.5,749.11,543.52
2016,6,19,11,30,392.0,420.0,2.1,29.0,798.0,721.88,520.38
2016,6,19,11,45,603.0,294.0,2.2,29.5,884.0,805.91,582.04
2016,6,19,12,0,814.0,168.0,2.3,30.0,970.0,895.37,641.67
2016,6,19,12,15,815.0,168.0,2.3,30.0,974.5,918.01,655.21
2016,6,19,12,30,816.0,168.0,2.3,30.0,979.0,937.93,667.63
2016,6,19,12,45,817.5,166.5,2.3,30.0,976.0,954.09,677.74
2016,6,19,13,0,819.0,165.0,2.3,30.0,973.0,967.26,686.05
2016,6,19,13,15,816.5,164.0,2.25,30.0,962.0,973.83,689.81
2016,6,19,13,30,814.0,163.0,2.2,30.0,951.0,977.06,691.63
2016,6,19,13,45,429.0,284.5,2.2,30.0,699.0,726.26,525.24
2016,6,19,14,0,44.0,406.0,2.2,30.0,447.0,443.25,321.35
2016,6,19,14,15,421.5,279.0,2.15,30.0,656.0,714.26,521.93
2016,6,19,14,30,799.0,152.0,2.1,30.0,865.0,944.71,675.38
2016,6,19,14,45,510.5,276.5,2.05,30.0,725.5,790.12,570.3
2016,6,19,15,0,222.0,401.0,2.0,30.0,586.0,620.63,450.0
2016,6,19,15,15,493.5,269.5,1.95,30.0,655.5,750.04,547.16
2016,6,19,15,30,765.0,138.0,1.9,30.0,725.0,842.26,611.53
2016,6,19,15,45,754.0,133.0,1.85,30.0,682.5,806.5,588.09
2016,6,19,16,0,743.0,128.0,1.8,30.0,640.0,768.7,564.36
2016,6,19,16,15,724.0,123.5,1.8,29.5,593.0,723.24,536.71
2016,6,19,16,30,705.0,119.0,1.8,29.0,546.0,679.27,509.58
2016,6,19,16,45,684.0,113.0,1.8,29.0,496.0,628.95,475.71
2016,6,19,17,0,663.0,107.0,1.8,29.0,446.0,578.4,440.39
2016,6,19,17,15,553.5,117.0,1.65,28.5,378.5,489.94,375.74
2016,6,19,17,30,444.0,127.0,1.5,28.0,311.0,406.02,313.09
2016,6,19,17,45,414.0,112.5,1.4,28.0,264.5,351.82,271.58
2016,6,19,18,0,384.0,98.0,1.3,28.0,218.0,299.87,230.48
2016,6,19,18,15,338.0,83.0,1.25,27.5,173.5,243.16,185.12
2016,6,19,18,30,292.0,68.0,1.2,27.0,129.0,191.03,142.26
2016,6,19,18,45,226.0,52.0,1.2,26.5,90.5,136.49,97.38
2016,6,19,19,0,160.0,36.0,1.2,26.0,52.0,89.42,57.98
2016,6,19,19,15,80.0,18.0,1.2,25.5,26.0,39.77,2.51
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,74.0,15.5,0.6,22.5,22.5,14.77,0.0
2016,6,20,6,0,148.0,31.0,0.6,23.0,45.0,24.23,12.97
2016,6,20,6,15,243.0,45.5,0.75,23.5,85.0,34.88,23.74
2016,6,20,6,30,338.0,60.0,0.9,24.0,125.0,45.07,32.93
2016,6,20,6,45,410.0,69.5,1.05,25.0,173.5,50.95,38.12
2016,6,20,7,0,482.0,79.0,1.2,26.0,222.0,56.2,42.52
2016,6,20,7,15,529.5,87.0,1.2,26.5,273.0,59.37,45.08
2016,6,20,7,30,577.0,95.0,1.2,27.0,324.0,79.67,48.53
2016,6,20,7,45,617.5,99.0,1.3,27.5,376.5,122.87,69.29
2016,6,20,8,0,658.0,103.0,1.4,28.0,429.0,170.89,102.22
2016,6,20,8,15,683.5,108.0,1.4,28.0,480.0,221.22,142.2
2016,6,20,8,30,709.0,113.0,1.4,28.0,531.0,274.21,186.05
2016,6,20,8,45,526.5,196.0,1.4,28.5,521.5,327.34,233.9
2016,6,20,9,0,344.0,279.0,1.4,29.0,512.0,362.46,264.39
2016,6,20,9,15,564.0,202.0,1.35,29.5,614.5,412.98,300.94
2016,6,20,9,30,784.0,125.0,1.3,30.0,717.0,490.73,358.04
2016,6,20,9,45,796.5,127.0,1.3,30.5,756.5,541.74,395.43
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,592.47,431.5
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,641.61,465.82
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,687.7,497.11
2016,6,20,10,45,835.5,133.5,1.2,31.5,890.5,730.74,524.76
2016,6,20,11,0,844.0,134.0,1.2,32.0,918.0,772.15,549.47
2016,6,20,11,15,848.5,135.0,1.2,32.0,938.0,808.93,572.02
2016,6,20,11,30,853.0,136.0,1.2,32.0,958.0,843.41,592.96
2016,6,20,11,45,857.0,135.5,1.25,32.5,971.0,873.67,610.56
2016,6,20,12,0,861.0,135.0,1.3,33.0,984.0,901.31,626.47
2016,6,20,12,15,862.5,135.0,1.35,33.0,988.5,924.41,640.87
2016,6,20,12,30,864.0,135.0,1.4,33.0,993.0,944.73,653.65
2016,6,20,12,45,865.0,134.0,1.5,33.0,990.5,960.85,664.65
2016,6,20,13,0,866.0,133.0,1.6,33.0,988.0,973.96,673.94
2016,6,20,13,15,864.0,132.0,1.65,33.0,977.0,980.9,678.92
2016,6,20,13,30,862.0,131.0,1.7,33.0,966.0,984.44,682.01
2016,6,20,13,45,859.0,129.5,1.8,33.5,948.0,983.06,681.46
2016,6,20,14,0,856.0,128.0,1.9,34.0,930.0,978.25,678.91
2016,6,20,14,15,850.5,126.5,1.95,33.5,904.0,967.59,675.06
2016,6,20,14,30,845.0,125.0,2.0,33.0,878.0,953.64,669.26
2016,6,20,14,45,817.5,135.0,2.1,33.0,841.0,927.29,654.85
2016,6,20,15,0,790.0,145.0,2.2,33.0,804.0,906.64,644.02
2016,6,20,15,15,778.5,142.0,2.25,33.0,766.0,877.23,627.01
2016,6,20,15,30,767.0,139.0,2.3,33.0,728.0,845.39,608.34
2016,6,20,15,45,749.5,137.0,2.35,33.0,684.0,807.21,585.33
2016,6,20,16,0,732.0,135.0,2.4,33.0,640.0,770.37,562.97
2016,6,20,16,15,712.0,130.5,2.35,32.5,592.5,724.44,534.65
2016,6,20,16,30,692.0,126.0,2.3,32.0,545.0,677.63,505.29
2016,6,20,16,45,664.0,122.0,2.3,32.0,494.5,625.04,469.43
2016,6,20,17,0,636.0,118.0,2.3,32.0,444.0,572.82,432.88
2016,6,20,17,15,601.5,111.5,2.15,31.5,392.0,514.5,391.28
2016,6,20,17,30,567.0,105.0,2.0,31.0,340.0,457.85,349.74
2016,6,20,17,45,519.5,97.0,1.95,30.5,288.5,394.73,302.34
2016,6,20,18,0,472.0,89.0,1.9,30.0,237.0,332.03,253.8
2016,6,20,18,15,406.5,78.5,1.7,29.0,188.5,267.3,202.54
2016,6,20,18,30,341.0,68.0,1.5,28.0,140.0,209.22,155.29
2016,6,20,18,45,250.5,53.5,1.35,27.5,98.0,145.97,103.86
2016,6,20,19,0,160.0,39.0,1.2,27.0,56.0,93.09,60.57
2016,6,20,19,15,80.0,19.5,1.2,26.5,28.0,38.86,3.19
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.5,16.0,2.0,23.5,21.5,15.25,0.0
2016,6,21,6,0,123.0,32.0,2.3,24.0,43.0,26.26,14.31
2016,6,21,6,15,216.5,48.0,2.3,24.5,83.0,36.87,25.24
2016,6,21,6,30,310.0,64.0,2.3,25.0,123.0,48.18,35.39
2016,6,21,6,45,383.0,74.5,2.3,25.5,171.0,54.71,41.22
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,60.94,46.55
2016,6,21,7,15,505.5,93.5,2.25,26.5,270.5,64.72,49.62
2016,6,21,7,30,555.0,102.0,2.2,27.0,322.0,84.12,52.82
2016,6,21,7,45,595.0,107.0,2.15,28.0,374.5,126.68,73.21
2016,6,21,8,0,635.0,112.0,2.1,29.0,427.0,174.06,105.41
2016,6,21,8,15,662.0,117.5,1.95,29.5,477.5,223.78,144.33
2016,6,21,8,30,689.0,123.0,1.8,30.0,528.0,276.37,187.06
2016,6,21,8,45,710.0,127.0,1.7,30.5,576.5,328.45,229.67
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,382.22,272.68
2016,6,21,9,15,747.0,134.5,1.5,31.0,669.0,438.35,316.7
2016,6,21,9,30,763.0,138.0,1.4,31.0,713.0,491.15,356.98
2016,6,21,9,45,774.0,141.5,1.3,31.5,752.5,541.66,393.48
2016,6,21,10,0,785.0,145.0,1.2,32.0,792.0,591.81,428.25
2016,6,21,10,15,794.0,147.5,1.2,32.0,825.5,639.21,461.49
2016,6,21,10,30,803.0,150.0,1.2,32.0,859.0,685.58,493.18
2016,6,21,10,45,811.0,151.0,1.2,32.5,886.0,728.64,520.91
2016,6,21,11,0,819.0,152.0,1.2,33.0,913.0,770.14,545.99
2016,6,21,11,15,823.5,153.5,1.2,33.0,933.0,807.53,568.84
2016,6,21,11,30,828.0,155.0,1.2,33.0,953.0,838.78,587.68
2016,6,21,11,45,841.5,147.5,1.3,33.5,968.0,870.52,606.82
