Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,0,855.0,140.0,1.4,34.0,983.0,900.12,624.52
2016,6,21,12,15,856.0,140.5,1.45,34.0,987.5,923.15,638.82
2016,6,21,12,30,857.0,141.0,1.5,34.0,992.0,943.41,651.53
2016,6,21,12,45,856.5,140.5,1.55,34.0,988.5,958.55,661.22
2016,6,21,13,0,856.0,140.0,1.6,34.0,985.0,970.7,669.23
2016,6,21,13,15,853.5,139.5,1.6,34.0,974.0,977.68,673.57
2016,6,21,13,30,851.0,139.0,1.6,34.0,963.0,981.3,676.05
2016,6,21,13,45,847.0,137.5,1.65,34.5,944.5,979.08,674.39
2016,6,21,14,0,843.0,136.0,1.7,35.0,926.0,973.45,670.84
2016,6,21,14,15,837.0,134.5,1.7,34.5,900.0,962.53,666.3
2016,6,21,14,30,831.0,133.0,1.7,34.0,874.0,948.37,659.9
2016,6,21,14,45,829.5,127.0,1.7,34.0,843.5,930.76,650.1
2016,6,21,15,0,828.0,121.0,1.7,34.0,813.0,909.88,638.34
2016,6,21,15,15,817.5,119.0,1.7,34.0,774.5,881.79,622.08
2016,6,21,15,30,807.0,117.0,1.7,34.0,736.0,857.58,608.3
2016,6,21,15,45,793.5,114.0,1.75,34.0,693.0,820.64,586.73
2016,6,21,16,0,780.0,111.0,1.8,34.0,650.0,781.71,563.68
2016,6,21,16,15,762.0,107.5,1.8,33.5,602.5,736.89,537.08
2016,6,21,16,30,744.0,104.0,1.8,33.0,555.0,690.89,509.2
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.5,639.68,476.13
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,589.95,441.98
2016,6,21,17,15,667.5,90.5,1.75,32.5,402.0,532.98,402.23
2016,6,21,17,30,636.0,86.0,1.7,32.0,350.0,477.31,362.12
2016,6,21,17,45,595.0,79.0,1.65,31.5,298.0,415.43,316.04
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,356.54,270.55
2016,6,21,18,15,492.5,64.0,1.5,30.0,196.5,291.2,219.08
2016,6,21,18,30,431.0,56.0,1.4,29.0,147.0,231.78,170.68
2016,6,21,18,45,340.0,45.0,1.3,28.5,103.5,166.33,117.16
2016,6,21,19,0,249.0,34.0,1.2,28.0,60.0,109.79,70.32
2016,6,21,19,15,124.5,17.0,1.3,27.5,30.0,47.52,5.73
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,78.0,15.5,1.8,23.5,22.0,14.77,0.0
2016,6,22,6,0,156.0,31.0,2.1,24.0,44.0,24.27,12.71
2016,6,22,6,15,253.0,45.0,2.3,24.5,84.5,34.53,23.28
2016,6,22,6,30,350.0,59.0,2.5,25.0,125.0,44.36,32.14
2016,6,22,6,45,423.5,68.0,2.7,25.5,174.0,50.23,37.4
2016,6,22,7,0,497.0,77.0,2.9,26.0,223.0,54.65,41.2
2016,6,22,7,15,544.5,84.0,2.85,26.5,274.5,57.1,43.16
2016,6,22,7,30,592.0,91.0,2.8,27.0,326.0,75.85,45.82
2016,6,22,7,45,630.0,96.0,2.8,27.5,378.5,120.44,67.24
2016,6,22,8,0,668.0,101.0,2.8,28.0,431.0,169.56,101.1
2016,6,22,8,15,693.5,105.5,2.75,28.5,482.0,220.04,141.17
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,273.16,185.15
2016,6,22,8,45,740.0,113.5,2.7,29.5,581.5,330.36,232.53
2016,6,22,9,0,761.0,117.0,2.7,30.0,630.0,384.88,277.17
2016,6,22,9,15,776.0,120.0,2.7,30.5,674.5,437.78,319.58
2016,6,22,9,30,791.0,123.0,2.7,31.0,719.0,491.17,361.02
2016,6,22,9,45,803.0,125.0,2.7,31.5,758.5,542.29,399.53
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,595.07,437.89
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,642.31,472.43
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,688.34,505.37
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,731.36,534.25
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,772.66,560.17
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,809.63,584.12
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,844.28,606.45
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,875.93,625.77
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,905.15,643.45
2016,6,22,12,15,874.0,128.0,3.25,34.0,992.5,928.12,658.1
2016,6,22,12,30,875.0,128.0,3.3,34.0,997.0,948.23,671.02
2016,6,22,12,45,875.0,127.5,3.4,34.0,994.0,964.04,681.62
2016,6,22,13,0,875.0,127.0,3.5,34.0,991.0,976.79,690.39
2016,6,22,13,15,872.5,126.5,3.5,34.0,980.0,983.82,695.0
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,987.42,697.59
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,985.59,695.78
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,980.3,691.93
2016,6,22,14,15,857.5,121.5,3.6,34.5,906.5,969.63,687.32
2016,6,22,14,30,852.0,120.0,3.6,34.0,881.0,955.65,680.69
2016,6,22,14,45,830.5,126.5,3.6,34.0,845.5,931.42,666.14
2016,6,22,15,0,809.0,133.0,3.6,34.0,810.0,912.17,654.89
2016,6,22,15,15,798.0,130.5,3.6,34.0,771.5,883.37,637.39
2016,6,22,15,30,787.0,128.0,3.6,34.0,733.0,852.07,618.24
2016,6,22,15,45,770.0,126.0,3.65,34.0,689.0,813.81,594.57
2016,6,22,16,0,753.0,124.0,3.7,34.0,645.0,773.83,569.52
2016,6,22,16,15,734.0,120.5,3.6,33.5,597.5,729.17,541.5
2016,6,22,16,30,715.0,117.0,3.5,33.0,550.0,685.86,514.01
2016,6,22,16,45,687.0,113.5,3.45,33.0,499.0,632.95,477.76
2016,6,22,17,0,659.0,110.0,3.4,33.0,448.0,580.37,440.37
2016,6,22,17,15,626.5,104.0,3.25,32.5,396.0,522.85,399.1
2016,6,22,17,30,594.0,98.0,3.1,32.0,344.0,466.77,357.73
2016,6,22,17,45,546.5,91.0,3.0,31.5,292.5,403.43,309.69
2016,6,22,18,0,499.0,84.0,2.9,31.0,241.0,343.73,262.98
2016,6,22,18,15,436.0,74.0,2.85,30.5,192.0,275.34,208.41
2016,6,22,18,30,373.0,64.0,2.8,30.0,143.0,217.02,160.45
2016,6,22,18,45,281.5,50.5,2.8,29.5,100.5,152.58,107.93
2016,6,22,19,0,190.0,37.0,2.8,29.0,58.0,98.58,63.63
2016,6,22,19,15,95.0,18.5,2.9,28.5,29.0,43.71,5.79
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,14.77,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,24.29,12.61
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,34.56,23.28
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,44.39,32.16
2016,6,23,6,45,433.5,67.0,2.55,25.5,175.5,49.43,36.71
2016,6,23,7,0,514.0,75.0,2.7,26.0,225.0,53.07,39.85
2016,6,23,7,15,561.5,82.0,2.7,26.5,277.0,55.61,41.9
2016,6,23,7,30,609.0,89.0,2.7,27.0,329.0,74.17,44.5
2016,6,23,7,45,427.5,144.5,2.7,27.5,325.5,140.81,91.13
2016,6,23,8,0,246.0,200.0,2.7,28.0,322.0,190.58,135.03
2016,6,23,8,15,494.0,151.5,2.65,28.5,430.5,216.77,145.98
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,276.98,187.22
2016,6,23,8,45,766.0,104.0,2.6,29.5,588.5,329.98,231.53
2016,6,23,9,0,790.0,105.0,2.6,30.0,638.0,384.92,276.67
2016,6,23,9,15,524.5,224.5,2.55,30.5,589.0,413.76,302.83
2016,6,23,9,30,259.0,344.0,2.5,31.0,540.0,418.33,307.08
2016,6,23,9,45,237.0,369.0,2.5,31.5,555.5,449.08,328.76
2016,6,23,10,0,215.0,394.0,2.5,32.0,571.0,472.95,344.81
2016,6,23,10,15,250.5,405.0,2.55,32.0,620.0,516.22,375.69
2016,6,23,10,30,286.0,416.0,2.6,32.0,669.0,565.97,410.66
2016,6,23,10,45,265.0,436.0,2.65,32.5,676.0,585.14,422.42
2016,6,23,11,0,244.0,456.0,2.7,33.0,683.0,602.22,432.64
2016,6,23,11,15,264.5,446.5,2.8,33.0,697.5,624.37,448.46
2016,6,23,11,30,285.0,437.0,2.9,33.0,712.0,646.88,464.49
2016,6,23,11,45,578.0,285.0,3.0,33.5,851.5,775.0,557.62
2016,6,23,12,0,871.0,133.0,3.1,34.0,991.0,907.62,645.19
2016,6,23,12,15,547.5,317.5,3.15,34.0,858.0,817.24,582.1
2016,6,23,12,30,224.0,502.0,3.2,34.0,725.0,696.28,493.19
2016,6,23,12,45,258.5,492.0,3.3,34.5,748.0,732.71,518.43
2016,6,23,13,0,293.0,482.0,3.4,35.0,771.0,764.81,539.79
2016,6,23,13,15,580.0,307.0,3.45,35.0,872.0,887.12,629.07
2016,6,23,13,30,867.0,132.0,3.5,35.0,973.0,990.31,697.29
2016,6,23,13,45,862.5,131.5,3.55,35.0,954.0,988.6,696.23
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,983.47,693.91
2016,6,23,14,15,852.0,129.5,3.65,35.0,909.5,972.48,688.0
2016,6,23,14,30,846.0,128.0,3.7,35.0,884.0,958.2,680.11
2016,6,23,14,45,841.0,124.0,3.75,35.0,852.0,939.13,669.2
2016,6,23,15,0,836.0,120.0,3.8,35.0,820.0,916.89,656.31
2016,6,23,15,15,825.5,118.0,3.8,34.5,781.0,888.7,640.58
2016,6,23,15,30,815.0,116.0,3.8,34.0,742.0,857.92,623.06
2016,6,23,15,45,798.0,114.5,3.85,34.0,698.0,825.84,603.49
2016,6,23,16,0,781.0,113.0,3.9,34.0,654.0,785.56,578.21
2016,6,23,16,15,762.5,109.5,3.85,33.5,606.0,740.35,550.05
2016,6,23,16,30,744.0,106.0,3.8,33.0,558.0,694.0,520.64
2016,6,23,16,45,715.5,103.5,3.8,33.0,506.0,640.68,484.83
2016,6,23,17,0,687.0,101.0,3.8,33.0,454.0,589.63,448.46
2016,6,23,17,15,520.5,123.0,3.65,32.5,373.0,477.15,365.24
2016,6,23,17,30,354.0,145.0,3.5,32.0,292.0,374.55,287.58
2016,6,23,17,45,326.5,127.5,3.4,31.5,248.0,315.06,242.63
2016,6,23,18,0,299.0,110.0,3.3,31.0,204.0,266.3,204.43
2016,6,23,18,15,263.0,92.0,3.2,30.0,163.0,215.77,164.17
2016,6,23,18,30,227.0,74.0,3.1,29.0,122.0,168.8,125.72
2016,6,23,18,45,169.5,55.5,3.05,28.5,85.5,118.27,84.21
2016,6,23,19,0,112.0,37.0,3.0,28.0,49.0,74.01,47.67
2016,6,23,19,15,56.0,18.5,3.05,27.5,24.5,33.15,3.81
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.0,15.0,1.35,23.5,22.5,14.3,0.0
2016,6,24,6,0,176.0,30.0,1.5,24.0,45.0,23.5,11.92
2016,6,24,6,15,279.5,43.0,1.55,24.5,86.5,33.01,21.99
2016,6,24,6,30,383.0,56.0,1.6,25.0,128.0,42.96,30.95
2016,6,24,6,45,469.0,61.5,1.7,25.5,178.5,44.75,32.73
2016,6,24,7,0,555.0,67.0,1.8,26.0,229.0,46.62,34.36
2016,6,24,7,15,431.0,104.5,1.9,26.5,246.0,73.14,56.75
2016,6,24,7,30,307.0,142.0,2.0,27.0,263.0,112.88,80.66
2016,6,24,7,45,319.0,164.0,2.1,27.5,306.0,151.77,103.77
2016,6,24,8,0,331.0,186.0,2.2,28.0,349.0,192.42,132.75
2016,6,24,8,15,376.5,198.5,2.25,28.5,404.0,234.42,163.64
2016,6,24,8,30,422.0,211.0,2.3,29.0,459.0,276.17,195.63
2016,6,24,8,45,254.5,255.0,2.4,29.5,408.5,290.21,212.13
2016,6,24,9,0,87.0,299.0,2.5,30.0,358.0,290.54,215.51
2016,6,24,9,15,198.0,315.5,2.55,30.0,461.5,355.38,262.71
2016,6,24,9,30,309.0,332.0,2.6,30.0,565.0,432.62,319.12
2016,6,24,9,45,412.0,314.0,2.7,30.5,642.5,490.09,361.0
2016,6,24,10,0,515.0,296.0,2.8,31.0,720.0,560.33,411.74
2016,6,24,10,15,416.0,351.5,2.9,31.0,703.5,573.34,420.14
2016,6,24,10,30,317.0,407.0,3.0,31.0,687.0,579.16,422.89
2016,6,24,10,45,311.0,423.5,3.1,31.5,705.0,607.42,441.71
2016,6,24,11,0,305.0,440.0,3.2,32.0,723.0,634.63,459.38
2016,6,24,11,15,286.0,456.5,3.3,32.0,726.5,650.39,469.73
2016,6,24,11,30,267.0,473.0,3.4,32.0,730.0,664.26,478.73
2016,6,24,11,45,348.0,450.5,3.5,32.0,790.0,727.45,523.73
2016,6,24,12,0,429.0,428.0,3.6,32.0,850.0,794.93,570.82
2016,6,24,12,15,415.0,431.5,3.65,32.0,842.0,801.19,574.49
2016,6,24,12,30,401.0,435.0,3.7,32.0,834.0,802.62,575.4
2016,6,24,12,45,620.0,293.0,3.75,32.0,907.0,890.76,641.04
2016,6,24,13,0,839.0,151.0,3.8,32.0,980.0,964.21,690.37
2016,6,24,13,15,610.0,289.5,3.8,32.0,889.0,899.83,646.53
2016,6,24,13,30,381.0,428.0,3.8,32.0,798.0,810.66,581.11
2016,6,24,13,45,600.5,289.0,3.85,32.0,858.5,901.24,649.36
2016,6,24,14,0,820.0,150.0,3.9,32.0,919.0,964.87,692.97
2016,6,24,14,15,559.5,285.0,3.9,31.5,803.0,857.58,621.54
2016,6,24,14,30,299.0,420.0,3.9,31.0,687.0,728.52,529.0
2016,6,24,14,45,357.5,379.0,3.9,31.0,687.0,740.14,540.48
2016,6,24,15,0,416.0,338.0,3.9,31.0,687.0,757.8,555.1
2016,6,24,15,15,438.0,311.5,3.8,31.0,663.0,743.47,546.67
2016,6,24,15,30,460.0,285.0,3.7,31.0,639.0,725.99,536.28
2016,6,24,15,45,296.5,302.0,3.65,31.0,525.0,580.14,431.95
2016,6,24,16,0,133.0,319.0,3.6,31.0,411.0,443.62,331.35
2016,6,24,16,15,200.5,288.5,3.45,30.5,416.0,461.69,348.28
2016,6,24,16,30,268.0,258.0,3.3,30.0,421.0,483.86,367.25
2016,6,24,16,45,289.5,229.5,3.2,30.0,391.0,458.54,349.9
2016,6,24,17,0,311.0,201.0,3.1,30.0,361.0,430.38,330.27
2016,6,24,17,15,258.0,183.5,2.9,29.5,306.0,364.47,281.15
2016,6,24,17,30,205.0,166.0,2.7,29.0,251.0,295.15,228.62
2016,6,24,17,45,188.5,144.0,2.5,29.0,213.5,253.35,196.17
2016,6,24,18,0,172.0,122.0,2.3,29.0,176.0,212.82,163.96
2016,6,24,18,15,147.0,100.0,2.2,28.5,140.0,170.07,129.69
2016,6,24,18,30,122.0,78.0,2.1,28.0,104.0,129.72,96.69
2016,6,24,18,45,85.0,57.5,2.05,27.5,73.0,89.87,64.01
2016,6,24,19,0,48.0,37.0,2.0,27.0,42.0,53.81,34.35
2016,6,24,19,15,24.0,18.5,2.1,26.5,21.0,24.7,2.03
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,13.5,14.5,1.8,24.5,15.5,13.82,0.0
2016,6,25,6,0,27.0,29.0,2.0,25.0,31.0,25.78,13.39
2016,6,25,6,15,74.5,50.0,2.0,25.0,62.5,41.72,29.14
2016,6,25,6,30,122.0,71.0,2.0,25.0,94.0,58.11,43.74
2016,6,25,6,45,173.0,88.0,2.05,25.0,132.0,68.04,52.62
2016,6,25,7,0,224.0,105.0,2.1,25.0,170.0,79.87,62.85
2016,6,25,7,15,114.5,117.5,2.15,25.0,151.5,93.58,74.42
2016,6,25,7,30,5.0,130.0,2.2,25.0,133.0,114.41,87.43
2016,6,25,7,45,2.5,124.0,2.3,25.5,125.5,111.84,84.88
2016,6,25,8,0,0.0,118.0,2.4,26.0,118.0,107.78,81.27
2016,6,25,8,15,3.5,150.0,2.55,26.0,152.0,136.53,103.58
2016,6,25,8,30,7.0,182.0,2.7,26.0,186.0,165.83,126.03
2016,6,25,8,45,120.0,241.5,2.85,26.5,322.0,242.4,181.91
2016,6,25,9,0,233.0,301.0,3.0,27.0,458.0,341.63,255.04
2016,6,25,9,15,233.0,324.5,3.1,27.0,491.0,377.34,282.31
2016,6,25,9,30,233.0,348.0,3.2,27.0,524.0,412.99,309.28
2016,6,25,9,45,266.0,362.0,3.3,27.5,573.0,454.37,339.59
2016,6,25,10,0,299.0,376.0,3.4,28.0,622.0,503.24,374.9
2016,6,25,10,15,162.0,353.5,3.45,28.0,488.0,419.1,312.95
2016,6,25,10,30,25.0,331.0,3.5,28.0,354.0,318.34,236.95
2016,6,25,10,45,14.5,242.5,3.55,28.5,256.0,235.12,174.79
2016,6,25,11,0,4.0,154.0,3.6,29.0,158.0,146.59,107.59
2016,6,25,11,15,6.5,174.5,3.55,29.0,181.0,167.94,123.86
2016,6,25,11,30,9.0,195.0,3.5,29.0,204.0,189.56,140.11
2016,6,25,11,45,33.5,325.0,3.5,29.0,358.0,334.4,247.91
2016,6,25,12,0,58.0,455.0,3.5,29.0,512.0,481.5,353.27
2016,6,25,12,15,91.5,478.5,3.45,29.0,569.5,539.11,393.99
2016,6,25,12,30,125.0,502.0,3.4,29.0,627.0,603.08,438.87
2016,6,25,12,45,62.5,317.5,3.4,29.5,380.0,364.7,269.16
2016,6,25,13,0,0.0,133.0,3.4,30.0,133.0,124.98,90.18
2016,6,25,13,15,11.0,243.0,3.35,29.5,254.0,240.23,177.65
2016,6,25,13,30,22.0,353.0,3.3,29.0,375.0,357.17,263.85
2016,6,25,13,45,27.5,367.5,3.3,29.0,394.0,386.75,285.17
2016,6,25,14,0,33.0,382.0,3.3,29.0,413.0,408.12,300.84
2016,6,25,14,15,22.0,309.5,3.3,29.0,330.5,325.28,240.9
2016,6,25,14,30,11.0,237.0,3.3,29.0,248.0,235.42,174.75
2016,6,25,14,45,8.0,203.5,3.3,29.0,211.0,200.19,148.68
2016,6,25,15,0,5.0,170.0,3.3,29.0,174.0,165.05,122.28
2016,6,25,15,15,2.5,131.5,3.25,29.0,133.5,125.78,92.42
2016,6,25,15,30,0.0,93.0,3.2,29.0,93.0,86.83,62.44
2016,6,25,15,45,0.0,85.5,3.2,29.0,85.5,79.77,57.13
2016,6,25,16,0,0.0,78.0,3.2,29.0,78.0,72.72,51.78
2016,6,25,16,15,0.0,83.0,3.05,28.5,83.0,77.37,55.71
2016,6,25,16,30,0.0,88.0,2.9,28.0,88.0,82.02,59.68
2016,6,25,16,45,0.0,53.0,2.75,28.0,53.0,49.31,33.9
2016,6,25,17,0,0.0,18.0,2.6,28.0,18.0,16.71,7.85
2016,6,25,17,15,0.0,38.0,2.35,27.5,38.0,35.3,22.99
2016,6,25,17,30,0.0,58.0,2.1,27.0,58.0,53.93,38.23
2016,6,25,17,45,0.0,49.5,1.9,27.0,49.5,46.0,31.91
2016,6,25,18,0,0.0,41.0,1.7,27.0,41.0,38.07,25.52
2016,6,25,18,15,0.0,32.5,1.6,26.5,32.5,30.16,19.09
2016,6,25,18,30,0.0,24.0,1.5,26.0,24.0,22.25,12.56
2016,6,25,18,45,0.0,16.5,1.45,26.0,16.5,15.29,6.69
2016,6,25,19,0,0.0,9.0,1.4,26.0,9.0,8.33,0.82
2016,6,25,19,15,0.0,4.5,1.45,25.5,4.5,4.16,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,8.5,0.75,23.5,8.5,8.1,0.0
2016,6,26,6,0,0.0,17.0,0.8,24.0,17.0,15.77,5.97
2016,6,26,6,15,0.0,33.5,0.9,24.0,33.5,31.0,20.35
2016,6,26,6,30,0.0,50.0,1.0,24.0,50.0,45.66,33.38
2016,6,26,6,45,0.0,70.5,1.15,24.5,70.5,63.37,48.76
2016,6,26,7,0,0.0,91.0,1.3,25.0,91.0,80.86,63.66
2016,6,26,7,15,3.5,111.5,1.35,25.0,112.5,98.19,78.25
2016,6,26,7,30,7.0,132.0,1.4,25.0,134.0,115.92,88.51
2016,6,26,7,45,8.0,147.5,1.45,25.5,150.5,130.99,99.79
2016,6,26,8,0,9.0,163.0,1.5,26.0,167.0,146.16,111.06
2016,6,26,8,15,71.0,210.5,1.6,26.5,251.0,192.88,144.34
2016,6,26,8,30,133.0,258.0,1.7,27.0,335.0,246.93,183.3
2016,6,26,8,45,203.5,275.5,1.8,27.5,406.5,294.78,217.76
2016,6,26,9,0,274.0,293.0,1.9,28.0,478.0,345.29,254.72
2016,6,26,9,15,148.5,284.5,1.95,28.5,386.0,309.01,229.59
2016,6,26,9,30,23.0,276.0,2.0,29.0,294.0,261.04,194.09
2016,6,26,9,45,420.0,199.5,2.15,29.5,544.0,397.58,297.03
2016,6,26,10,0,817.0,123.0,2.3,30.0,794.0,590.64,437.81
2016,6,26,10,15,550.0,269.5,2.35,30.0,729.5,587.82,432.42
2016,6,26,10,30,283.0,416.0,2.4,30.0,665.0,563.34,411.04
2016,6,26,10,45,308.0,407.0,2.5,30.5,686.0,590.5,430.18
2016,6,26,11,0,333.0,398.0,2.6,31.0,707.0,618.57,449.48
2016,6,26,11,15,594.0,265.0,2.65,31.0,831.0,723.82,527.73
2016,6,26,11,30,855.0,132.0,2.7,31.0,955.0,839.51,607.11
2016,6,26,11,45,844.5,142.0,2.75,31.5,964.5,866.86,622.79
2016,6,26,12,0,834.0,152.0,2.8,32.0,974.0,890.85,636.92
2016,6,26,12,15,835.0,152.5,2.8,32.0,978.5,913.68,651.25
2016,6,26,12,30,836.0,153.0,2.8,32.0,983.0,933.83,663.88
2016,6,26,12,45,834.0,153.5,2.8,32.0,980.0,948.44,673.05
2016,6,26,13,0,832.0,154.0,2.8,32.0,977.0,960.15,680.5
2016,6,26,13,15,586.0,302.0,2.8,32.0,878.5,888.28,632.3
2016,6,26,13,30,340.0,450.0,2.8,32.0,780.0,792.29,562.78
2016,6,26,13,45,395.5,420.0,2.8,32.5,796.5,821.02,583.29
2016,6,26,14,0,451.0,390.0,2.8,33.0,813.0,855.6,606.34
2016,6,26,14,15,627.0,269.5,2.8,33.0,840.0,908.77,646.93
2016,6,26,14,30,803.0,149.0,2.8,33.0,867.0,946.82,672.74
2016,6,26,14,45,795.0,146.0,2.8,33.0,835.0,926.58,660.42
2016,6,26,15,0,787.0,143.0,2.8,33.0,803.0,903.42,646.75
2016,6,26,15,15,776.0,140.5,2.75,32.5,765.0,875.26,630.79
2016,6,26,15,30,765.0,138.0,2.7,32.0,727.0,844.65,613.15
2016,6,26,15,45,751.0,134.0,2.7,32.0,684.0,807.58,590.18
2016,6,26,16,0,737.0,130.0,2.7,32.0,641.0,768.63,565.79
2016,6,26,16,15,718.0,126.0,2.65,31.5,594.0,726.74,539.96
2016,6,26,16,30,699.0,122.0,2.6,31.0,547.0,681.12,511.14
2016,6,26,16,45,671.5,117.5,2.55,31.0,496.0,628.1,474.77
2016,6,26,17,0,644.0,113.0,2.5,31.0,445.0,575.4,437.46
2016,6,26,17,15,604.0,108.0,2.3,30.5,392.0,514.89,393.82
2016,6,26,17,30,564.0,103.0,2.1,30.0,339.0,456.52,350.62
2016,6,26,17,45,520.0,95.0,1.9,30.0,288.5,395.32,303.51
2016,6,26,18,0,476.0,87.0,1.7,30.0,238.0,337.45,257.76
2016,6,26,18,15,416.0,76.5,1.6,29.5,189.5,271.02,205.09
2016,6,26,18,30,356.0,66.0,1.5,29.0,141.0,214.17,158.59
2016,6,26,18,45,272.5,52.0,1.4,28.5,99.5,152.38,108.24
2016,6,26,19,0,189.0,38.0,1.3,28.0,58.0,100.12,65.22
2016,6,26,19,15,94.5,19.0,1.35,27.5,29.0,44.71,8.19
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,68.5,14.0,0.75,23.5,19.5,13.34,0.0
2016,6,27,6,0,137.0,28.0,0.8,24.0,39.0,21.9,10.32
2016,6,27,6,15,218.5,43.5,0.85,24.5,76.5,33.41,22.28
2016,6,27,6,30,300.0,59.0,0.9,25.0,114.0,44.42,32.17
2016,6,27,6,45,367.5,69.5,0.95,25.5,160.0,51.06,38.1
2016,6,27,7,0,435.0,80.0,1.0,26.0,206.0,57.39,43.52
2016,6,27,7,15,533.0,80.5,1.0,26.5,267.0,54.57,41.01
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,66.08,39.04
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,111.43,59.05
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,165.75,95.99
2016,6,27,8,15,569.5,147.5,1.15,28.5,447.0,226.19,149.39
2016,6,27,8,30,429.0,208.0,1.2,29.0,459.0,274.4,192.87
2016,6,27,8,45,453.0,219.5,1.25,29.5,505.0,319.48,228.04
2016,6,27,9,0,477.0,231.0,1.3,30.0,551.0,366.97,264.64
2016,6,27,9,15,650.5,168.0,1.3,30.5,637.5,418.0,302.46
2016,6,27,9,30,824.0,105.0,1.3,31.0,724.0,492.22,357.33
2016,6,27,9,45,646.0,206.5,1.35,31.5,708.5,523.01,379.62
2016,6,27,10,0,468.0,308.0,1.4,32.0,693.0,541.85,391.39
2016,6,27,10,15,445.5,333.0,1.4,32.0,712.0,575.53,414.59
2016,6,27,10,30,423.0,358.0,1.4,32.0,731.0,606.44,435.15
2016,6,27,10,45,438.5,369.5,1.45,32.5,766.5,650.51,464.08
2016,6,27,11,0,454.0,381.0,1.5,33.0,802.0,694.88,492.56
2016,6,27,11,15,431.5,396.5,1.5,33.0,804.0,712.46,503.18
2016,6,27,11,30,409.0,412.0,1.5,33.0,806.0,727.39,512.14
2016,6,27,11,45,432.5,420.5,1.5,33.5,841.5,773.45,540.75
2016,6,27,12,0,456.0,429.0,1.5,34.0,877.0,819.66,568.64
2016,6,27,12,15,664.0,279.0,1.55,34.0,936.5,886.04,616.94
2016,6,27,12,30,872.0,129.0,1.6,34.0,996.0,945.72,654.63
2016,6,27,12,45,684.5,273.5,1.65,34.5,953.0,933.98,645.76
2016,6,27,13,0,497.0,418.0,1.7,35.0,910.0,905.25,621.2
2016,6,27,13,15,551.0,360.5,1.75,35.0,900.0,911.99,628.72
2016,6,27,13,30,605.0,303.0,1.8,35.0,890.0,915.09,633.77
2016,6,27,13,45,729.5,215.5,1.9,35.0,909.5,955.86,662.49
2016,6,27,14,0,854.0,128.0,2.0,35.0,929.0,977.22,676.86
2016,6,27,14,15,848.0,127.0,2.05,35.0,903.5,966.9,671.54
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,953.31,664.58
2016,6,27,14,45,819.5,133.0,2.15,35.0,842.5,928.97,650.97
2016,6,27,15,0,797.0,140.0,2.2,35.0,807.0,909.98,640.78
2016,6,27,15,15,785.5,137.5,2.2,35.0,769.0,881.17,623.86
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,849.9,605.37
2016,6,27,15,45,758.0,132.0,2.25,35.0,687.5,811.93,582.79
2016,6,27,16,0,742.0,129.0,2.3,35.0,644.0,772.18,558.8
2016,6,27,16,15,723.0,125.0,2.3,34.5,597.0,730.08,533.68
2016,6,27,16,30,704.0,121.0,2.3,34.0,550.0,684.28,505.59
2016,6,27,16,45,678.0,116.5,2.3,34.0,499.5,632.15,470.82
2016,6,27,17,0,652.0,112.0,2.3,34.0,449.0,580.18,434.86
2016,6,27,17,15,619.5,106.0,2.15,33.5,397.0,522.93,394.47
2016,6,27,17,30,587.0,100.0,2.0,33.0,345.0,467.12,353.96
2016,6,27,17,45,541.5,92.5,1.95,32.5,293.5,404.51,307.42
2016,6,27,18,0,496.0,85.0,1.9,32.0,242.0,345.35,261.94
2016,6,27,18,15,435.0,75.0,1.75,31.0,193.0,277.76,209.05
2016,6,27,18,30,374.0,65.0,1.6,30.0,144.0,220.01,162.29
2016,6,27,18,45,287.5,51.0,1.45,29.5,101.5,156.18,110.44
2016,6,27,19,0,201.0,37.0,1.3,29.0,59.0,102.18,66.19
2016,6,27,19,15,100.5,18.5,1.3,28.5,29.5,45.4,8.53
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,39.5,14.0,2.3,24.5,17.5,13.34,0.0
2016,6,28,6,0,79.0,28.0,2.6,25.0,35.0,23.1,10.91
2016,6,28,6,15,150.0,49.0,2.6,25.5,73.0,39.42,27.08
2016,6,28,6,30,221.0,70.0,2.6,26.0,111.0,55.18,41.05
2016,6,28,6,45,285.0,86.5,2.65,27.0,157.0,64.01,48.77
2016,6,28,7,0,349.0,103.0,2.7,28.0,203.0,74.43,57.5
2016,6,28,7,15,397.0,116.0,2.55,28.5,253.0,81.64,63.4
2016,6,28,7,30,445.0,129.0,2.4,29.0,303.0,98.55,67.51
2016,6,28,7,45,484.5,138.5,2.3,30.0,354.0,138.7,86.82
2016,6,28,8,0,524.0,148.0,2.2,31.0,405.0,183.5,116.39
2016,6,28,8,15,553.0,156.5,1.95,31.5,455.0,229.98,151.49
2016,6,28,8,30,582.0,165.0,1.7,32.0,505.0,279.16,190.08
2016,6,28,8,45,606.0,171.5,1.5,32.5,552.5,328.22,228.85
2016,6,28,9,0,630.0,178.0,1.3,33.0,600.0,379.57,268.49
2016,6,28,9,15,647.5,183.0,1.2,33.0,643.5,428.9,306.46
2016,6,28,9,30,665.0,188.0,1.1,33.0,687.0,479.29,343.99
2016,6,28,9,45,678.0,193.5,1.0,33.5,726.0,528.52,378.66
2016,6,28,10,0,691.0,199.0,0.9,34.0,765.0,577.87,411.99
2016,6,28,10,15,701.5,202.5,0.9,34.0,798.5,623.79,443.53
2016,6,28,10,30,712.0,206.0,0.9,34.0,832.0,669.11,473.9
2016,6,28,10,45,716.0,211.5,0.95,34.5,858.0,710.71,500.57
2016,6,28,11,0,720.0,217.0,1.0,35.0,884.0,750.81,525.7
2016,6,28,11,15,725.5,219.0,1.1,35.0,904.0,787.26,549.85
2016,6,28,11,30,731.0,221.0,1.2,35.0,924.0,821.95,572.67
2016,6,28,11,45,762.5,200.5,1.3,35.0,943.0,853.55,592.82
2016,6,28,12,0,794.0,180.0,1.4,35.0,962.0,886.55,613.84
2016,6,28,12,15,795.5,180.5,1.5,35.0,967.0,910.14,629.03
2016,6,28,12,30,797.0,181.0,1.6,35.0,972.0,931.11,642.77
2016,6,28,12,45,791.5,184.0,1.75,35.0,968.0,945.1,652.9
2016,6,28,13,0,786.0,187.0,1.9,35.0,964.0,956.09,661.32
2016,6,28,13,15,783.0,186.5,1.95,35.0,953.0,963.0,666.23
2016,6,28,13,30,780.0,186.0,2.0,35.0,942.0,966.7,669.31
2016,6,28,13,45,775.0,184.5,2.15,35.0,924.0,964.2,669.76
2016,6,28,14,0,770.0,183.0,2.3,35.0,906.0,958.46,668.27
2016,6,28,14,15,502.5,309.5,2.4,34.5,776.0,825.75,583.17
2016,6,28,14,30,235.0,436.0,2.5,34.0,646.0,673.06,478.45
2016,6,28,14,45,189.0,421.5,2.7,34.0,586.5,613.03,439.55
2016,6,28,15,0,143.0,407.0,2.9,34.0,527.0,553.47,399.36
2016,6,28,15,15,71.5,220.0,2.95,33.5,280.0,291.11,214.81
2016,6,28,15,30,0.0,33.0,3.0,33.0,33.0,30.75,18.18
2016,6,28,15,45,0.0,30.5,3.15,32.5,30.5,28.4,16.53
2016,6,28,16,0,0.0,28.0,3.3,32.0,28.0,26.06,14.8
2016,6,28,16,15,0.0,35.5,3.3,31.5,35.5,33.03,20.38
2016,6,28,16,30,0.0,43.0,3.3,31.0,43.0,40.01,26.01
2016,6,28,16,45,0.0,38.0,3.3,31.0,38.0,35.33,22.41
2016,6,28,17,0,0.0,33.0,3.3,31.0,33.0,30.66,18.8
2016,6,28,17,15,0.0,43.5,3.15,30.5,43.5,40.43,26.73
2016,6,28,17,30,0.0,54.0,3.0,30.0,54.0,50.2,34.73
2016,6,28,17,45,0.0,46.0,2.9,29.5,46.0,42.73,28.91
2016,6,28,18,0,0.0,38.0,2.8,29.0,38.0,35.28,23.01
2016,6,28,18,15,0.0,30.0,2.65,28.5,30.0,27.83,17.0
2016,6,28,18,30,0.0,22.0,2.5,28.0,22.0,20.39,10.9
2016,6,28,18,45,0.0,15.5,2.35,27.5,15.5,14.36,5.87
2016,6,28,19,0,0.0,9.0,2.2,27.0,9.0,8.33,0.79
2016,6,28,19,15,0.0,4.5,2.0,27.0,4.5,4.16,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,12.87,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,21.14,9.38
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,31.51,20.63
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,41.44,29.6
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,47.61,35.14
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,52.58,39.43
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.5,55.54,41.84
2016,6,29,7,30,589.0,89.0,2.0,27.0,319.0,70.03,43.61
2016,6,29,7,45,421.5,142.5,1.95,27.5,320.0,136.12,88.09
2016,6,29,8,0,254.0,196.0,1.9,28.0,321.0,187.06,131.77
2016,6,29,8,15,484.5,152.5,1.9,28.5,423.5,212.76,142.73
2016,6,29,8,30,715.0,109.0,1.9,29.0,526.0,266.76,179.36
2016,6,29,8,45,732.5,114.5,1.9,29.5,574.0,324.38,226.84
2016,6,29,9,0,750.0,120.0,1.9,30.0,622.0,378.96,271.25
2016,6,29,9,15,765.5,123.0,1.95,30.0,666.5,431.59,313.89
2016,6,29,9,30,781.0,126.0,2.0,30.0,711.0,484.81,355.82
2016,6,29,9,45,516.0,256.0,2.05,30.5,651.5,495.64,363.87
2016,6,29,10,0,251.0,386.0,2.1,31.0,592.0,482.67,352.22
2016,6,29,10,15,268.5,388.5,2.15,31.0,617.5,512.59,373.9
2016,6,29,10,30,286.0,391.0,2.2,31.0,643.0,543.41,395.79
2016,6,29,10,45,308.0,412.0,2.25,31.5,691.0,594.4,430.24
2016,6,29,11,0,330.0,433.0,2.3,32.0,739.0,646.8,464.89
2016,6,29,11,15,580.0,292.5,2.35,32.0,845.0,736.44,531.42
2016,6,29,11,30,830.0,152.0,2.4,32.0,951.0,835.55,599.99
2016,6,29,11,45,837.0,150.0,2.5,32.5,964.5,866.88,618.59
2016,6,29,12,0,844.0,148.0,2.6,33.0,978.0,895.84,636.12
2016,6,29,12,15,845.0,148.0,2.65,33.0,983.0,918.59,650.59
2016,6,29,12,30,846.0,148.0,2.7,33.0,988.0,938.59,663.41
2016,6,29,12,45,839.0,152.5,2.8,33.0,983.5,952.33,672.75
2016,6,29,13,0,832.0,157.0,2.9,33.0,979.0,963.06,680.32
2016,6,29,13,15,462.5,316.5,2.9,33.0,773.0,782.18,559.07
2016,6,29,13,30,93.0,476.0,2.9,33.0,567.0,558.24,398.61
2016,6,29,13,45,451.5,317.5,2.95,33.0,743.0,782.36,562.7
2016,6,29,14,0,810.0,159.0,3.0,33.0,919.0,973.87,690.99
2016,6,29,14,15,803.5,157.5,3.05,33.0,893.5,963.12,683.63
2016,6,29,14,30,797.0,156.0,3.1,33.0,868.0,949.2,676.02
2016,6,29,14,45,771.0,164.0,3.15,33.0,832.5,923.39,660.82
2016,6,29,15,0,745.0,172.0,3.2,33.0,797.0,895.23,644.13
2016,6,29,15,15,464.5,269.0,3.2,33.0,652.5,725.16,528.24
2016,6,29,15,30,184.0,366.0,3.2,33.0,508.0,544.37,397.92
2016,6,29,15,45,438.0,260.5,3.25,33.0,571.5,670.71,494.7
2016,6,29,16,0,692.0,155.0,3.3,33.0,635.0,762.73,563.41
2016,6,29,16,15,671.5,150.0,3.25,32.5,588.0,717.36,534.12
2016,6,29,16,30,651.0,145.0,3.2,32.0,541.0,671.19,503.96
2016,6,29,16,45,630.0,137.0,3.2,32.0,492.0,620.92,469.28
2016,6,29,17,0,609.0,129.0,3.2,32.0,443.0,570.49,433.71
2016,6,29,17,15,575.5,121.5,3.0,31.5,392.0,512.79,392.18
2016,6,29,17,30,542.0,114.0,2.8,31.0,341.0,456.67,350.72
2016,6,29,17,45,507.0,102.5,2.65,30.5,291.0,393.68,303.12
2016,6,29,18,0,472.0,91.0,2.5,30.0,241.0,337.57,259.19
2016,6,29,18,15,411.5,79.5,2.2,29.5,192.0,273.46,207.72
2016,6,29,18,30,351.0,68.0,1.9,29.0,143.0,215.42,160.01
2016,6,29,18,45,277.0,53.0,1.6,28.5,101.5,155.62,110.82
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,104.23,68.02
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,46.42,9.2
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,14.0,0.95,24.5,19.0,13.34,0.0
2016,6,30,6,0,128.0,28.0,1.1,25.0,38.0,21.96,9.69
2016,6,30,6,15,218.0,44.0,1.2,25.5,77.0,33.91,22.5
2016,6,30,6,30,308.0,60.0,1.3,26.0,116.0,45.32,32.74
2016,6,30,6,45,378.0,72.0,1.45,26.5,164.0,53.11,39.64
2016,6,30,7,0,448.0,84.0,1.6,27.0,212.0,60.51,45.97
2016,6,30,7,15,497.0,93.0,1.7,27.5,263.0,65.0,49.64
2016,6,30,7,30,546.0,102.0,1.8,28.0,314.0,78.95,51.51
2016,6,30,7,45,584.5,108.5,1.95,29.0,366.0,121.78,70.46
2016,6,30,8,0,623.0,115.0,2.1,30.0,418.0,169.31,101.84
2016,6,30,8,15,650.5,120.5,2.15,30.0,469.0,218.36,139.97
2016,6,30,8,30,678.0,126.0,2.2,30.0,520.0,270.38,182.58
2016,6,30,8,45,698.0,131.5,2.3,30.5,568.5,322.8,225.84
2016,6,30,9,0,718.0,137.0,2.4,31.0,617.0,376.87,269.77
2016,6,30,9,15,482.0,240.5,2.45,31.0,572.5,405.75,296.23
2016,6,30,9,30,246.0,344.0,2.5,31.0,528.0,410.51,301.45
2016,6,30,9,45,297.5,352.0,2.55,31.5,586.5,461.91,338.44
2016,6,30,10,0,349.0,360.0,2.6,32.0,645.0,518.01,378.11
2016,6,30,10,15,571.5,258.5,2.65,32.5,750.0,589.54,431.1
2016,6,30,10,30,794.0,157.0,2.7,33.0,855.0,681.68,497.79
2016,6,30,10,45,802.0,158.5,2.75,33.5,883.0,725.18,526.78
2016,6,30,11,0,810.0,160.0,2.8,34.0,911.0,767.19,553.87
2016,6,30,11,15,815.0,161.5,2.85,34.0,931.5,805.09,578.32
2016,6,30,11,30,820.0,163.0,2.9,34.0,952.0,840.87,601.27
2016,6,30,11,45,825.0,162.5,3.0,34.0,965.5,872.54,621.78
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,901.77,640.72
2016,6,30,12,15,608.5,300.5,3.15,34.0,901.0,854.71,607.89
2016,6,30,12,30,387.0,439.0,3.2,34.0,823.0,793.13,561.55
2016,6,30,12,45,611.0,299.5,3.25,34.5,904.0,888.22,629.97
2016,6,30,13,0,835.0,160.0,3.3,35.0,985.0,977.56,687.3
2016,6,30,13,15,832.5,159.0,3.35,35.0,974.0,984.73,691.69
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,988.5,694.71
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,987.39,694.79
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,982.9,692.87
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.5,971.58,686.76
2016,6,30,14,30,809.0,152.0,3.6,35.0,876.0,957.03,678.71
2016,6,30,14,45,813.0,142.0,3.65,35.0,846.5,940.98,669.77
2016,6,30,15,0,817.0,132.0,3.7,35.0,817.0,921.41,658.61
2016,6,30,15,15,806.0,129.5,3.7,34.5,778.5,892.69,642.57
2016,6,30,15,30,795.0,127.0,3.7,34.0,740.0,861.41,624.77
2016,6,30,15,45,781.0,124.0,3.7,34.0,697.0,824.62,601.89
2016,6,30,16,0,767.0,121.0,3.7,34.0,654.0,785.87,577.52
2016,6,30,16,15,749.0,117.0,3.65,33.5,606.5,741.09,549.72
2016,6,30,16,30,731.0,113.0,3.6,33.0,559.0,695.14,520.67
2016,6,30,16,45,706.5,109.0,3.6,33.0,508.0,645.78,487.61
2016,6,30,17,0,682.0,105.0,3.6,33.0,457.0,594.18,451.15
2016,6,30,17,15,650.5,99.0,3.4,32.5,405.0,536.19,409.52
2016,6,30,17,30,619.0,93.0,3.2,32.0,353.0,479.49,367.67
2016,6,30,17,45,574.5,86.5,3.0,31.5,300.5,416.9,320.12
2016,6,30,18,0,530.0,80.0,2.8,31.0,248.0,357.6,273.64
2016,6,30,18,15,469.5,71.0,2.45,30.5,198.5,292.39,221.24
2016,6,30,18,30,409.0,62.0,2.1,30.0,149.0,232.96,172.22
2016,6,30,18,45,321.5,49.0,1.8,29.5,105.5,165.31,116.98
2016,6,30,19,0,234.0,36.0,1.5,29.0,62.0,110.05,71.27
2016,6,30,19,15,117.0,18.0,1.45,28.5,31.0,48.41,9.57
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,20.0,12.87,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,40.0,21.19,8.91
2016,7,1,6,15,258.0,41.5,0.8,25.5,80.0,31.98,20.89
2016,7,1,6,30,357.0,56.0,0.8,26.0,120.0,42.3,30.19
2016,7,1,6,45,432.5,65.5,0.85,26.5,169.5,48.69,35.9
2016,7,1,7,0,508.0,75.0,0.9,27.0,219.0,53.63,40.15
2016,7,1,7,15,556.5,82.5,1.05,27.5,271.5,56.55,42.51
2016,7,1,7,30,605.0,90.0,1.2,28.0,324.0,69.86,43.94
2016,7,1,7,45,642.0,95.5,1.35,29.0,377.5,115.33,63.38
2016,7,1,8,0,679.0,101.0,1.5,30.0,431.0,165.23,96.23
2016,7,1,8,15,705.0,105.5,1.55,30.0,483.0,216.44,136.11
2016,7,1,8,30,731.0,110.0,1.6,30.0,535.0,270.36,180.4
2016,7,1,8,45,752.0,113.5,1.65,30.5,584.0,328.4,227.92
2016,7,1,9,0,773.0,117.0,1.7,31.0,633.0,383.7,272.72
2016,7,1,9,15,787.5,120.5,1.75,31.5,678.5,437.66,315.5
