Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,30,802.0,124.0,1.8,32.0,724.0,492.07,357.26
2016,7,1,9,45,814.5,125.5,1.85,32.5,764.0,543.87,395.86
2016,7,1,10,0,827.0,127.0,1.9,33.0,804.0,597.4,434.35
2016,7,1,10,15,835.5,129.5,1.95,33.0,838.5,645.98,469.29
2016,7,1,10,30,844.0,132.0,2.0,33.0,873.0,693.35,502.58
2016,7,1,10,45,851.5,132.5,2.05,33.5,900.5,736.84,531.39
2016,7,1,11,0,859.0,133.0,2.1,34.0,928.0,778.58,557.05
2016,7,1,11,15,863.0,134.5,2.15,34.0,948.5,816.46,581.11
2016,7,1,11,30,867.0,136.0,2.2,34.0,969.0,851.97,603.53
2016,7,1,11,45,865.5,139.5,2.3,34.5,980.5,882.0,621.52
2016,7,1,12,0,864.0,143.0,2.4,35.0,992.0,909.11,637.63
2016,7,1,12,15,864.5,143.0,2.45,35.0,997.0,931.96,651.97
2016,7,1,12,30,865.0,143.0,2.5,35.0,1002.0,951.96,664.61
2016,7,1,12,45,864.0,143.0,2.65,35.5,999.0,967.68,674.14
2016,7,1,13,0,863.0,143.0,2.8,36.0,996.0,980.39,681.85
2016,7,1,13,15,860.5,142.5,2.85,36.0,985.0,987.93,687.07
2016,7,1,13,30,858.0,142.0,2.9,36.0,974.0,992.09,690.33
2016,7,1,13,45,853.0,141.0,3.0,36.0,955.0,989.87,690.17
2016,7,1,14,0,848.0,140.0,3.1,36.0,936.0,984.23,688.02
2016,7,1,14,15,841.5,138.5,3.2,36.0,910.0,973.25,682.61
2016,7,1,14,30,835.0,137.0,3.3,36.0,884.0,959.0,675.21
2016,7,1,14,45,825.5,136.0,3.4,36.0,851.5,939.23,664.35
2016,7,1,15,0,816.0,135.0,3.5,36.0,819.0,924.12,656.5
2016,7,1,15,15,804.5,132.5,3.55,35.5,780.0,895.0,640.6
2016,7,1,15,30,793.0,130.0,3.6,35.0,741.0,863.33,622.96
2016,7,1,15,45,776.5,127.5,3.65,35.0,697.0,824.99,599.42
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,784.84,574.46
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,739.51,546.58
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,695.5,519.16
2016,7,1,16,45,695.0,113.5,3.75,34.0,506.0,643.04,483.91
2016,7,1,17,0,668.0,110.0,3.8,34.0,455.0,590.76,447.14
2016,7,1,17,15,635.0,104.0,3.65,33.5,402.5,532.41,405.46
2016,7,1,17,30,602.0,98.0,3.5,33.0,350.0,475.51,363.66
2016,7,1,17,45,557.0,90.5,3.4,32.5,298.0,412.32,315.94
2016,7,1,18,0,512.0,83.0,3.3,32.0,246.0,352.51,269.29
2016,7,1,18,15,450.0,73.5,3.0,31.0,196.5,286.99,217.28
2016,7,1,18,30,388.0,64.0,2.7,30.0,147.0,225.27,166.98
2016,7,1,18,45,301.5,50.5,2.45,29.5,104.0,160.95,114.27
2016,7,1,19,0,215.0,37.0,2.2,29.0,61.0,106.5,69.25
2016,7,1,19,15,107.5,18.5,2.2,28.5,30.5,47.2,9.2
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,14.5,2.55,24.5,17.0,13.82,0.0
2016,7,2,6,0,65.0,29.0,2.8,25.0,34.0,23.81,10.36
2016,7,2,6,15,151.0,48.0,3.0,25.5,72.0,38.63,26.3
2016,7,2,6,30,237.0,67.0,3.2,26.0,110.0,53.02,39.16
2016,7,2,6,45,317.5,79.5,3.4,26.5,157.5,58.85,44.48
2016,7,2,7,0,398.0,92.0,3.6,27.0,205.0,66.46,51.02
2016,7,2,7,15,451.0,102.0,3.65,27.5,255.5,71.78,55.39
2016,7,2,7,30,504.0,112.0,3.7,28.0,306.0,85.3,57.9
2016,7,2,7,45,376.5,153.5,3.8,28.5,311.0,139.5,92.46
2016,7,2,8,0,249.0,195.0,3.9,29.0,316.0,184.75,130.17
2016,7,2,8,15,455.0,163.5,3.9,29.5,415.5,214.07,144.85
2016,7,2,8,30,661.0,132.0,3.9,30.0,515.0,269.75,183.37
2016,7,2,8,45,689.0,133.5,3.95,30.5,564.5,320.46,225.42
2016,7,2,9,0,717.0,135.0,4.0,31.0,614.0,373.71,269.05
2016,7,2,9,15,734.0,139.0,4.0,31.5,659.0,430.33,314.3
2016,7,2,9,30,751.0,143.0,4.0,32.0,704.0,483.59,355.87
2016,7,2,9,45,498.5,264.5,4.05,32.5,645.5,492.48,362.71
2016,7,2,10,0,246.0,386.0,4.1,33.0,587.0,479.31,350.91
2016,7,2,10,15,524.0,268.0,4.1,33.0,720.0,568.29,418.67
2016,7,2,10,30,802.0,150.0,4.1,33.0,853.0,680.16,501.83
2016,7,2,10,45,810.5,151.0,4.15,33.5,881.0,723.97,531.58
2016,7,2,11,0,819.0,152.0,4.2,34.0,909.0,766.29,559.18
2016,7,2,11,15,823.5,153.0,4.2,34.5,929.5,803.71,582.39
2016,7,2,11,30,828.0,154.0,4.2,35.0,950.0,835.13,601.4
2016,7,2,11,45,828.0,157.0,4.25,35.5,962.5,864.91,619.4
2016,7,2,12,0,828.0,160.0,4.3,36.0,975.0,898.0,639.46
2016,7,2,12,15,829.5,160.5,4.3,36.0,980.0,922.45,654.89
2016,7,2,12,30,831.0,161.0,4.3,36.0,985.0,944.13,668.61
2016,7,2,12,45,828.5,162.0,4.35,36.0,982.0,959.63,678.68
2016,7,2,13,0,826.0,163.0,4.4,36.0,979.0,972.05,686.9
2016,7,2,13,15,823.5,162.5,4.4,36.0,968.5,979.74,691.97
2016,7,2,13,30,821.0,162.0,4.4,36.0,958.0,984.09,695.04
2016,7,2,13,45,814.0,162.5,4.4,36.0,939.5,981.64,693.91
2016,7,2,14,0,807.0,163.0,4.4,36.0,921.0,975.87,690.82
2016,7,2,14,15,800.0,161.5,4.4,36.0,895.5,964.79,684.45
2016,7,2,14,30,793.0,160.0,4.4,36.0,870.0,950.54,676.17
2016,7,2,14,45,787.0,156.0,4.45,36.0,838.5,931.58,665.17
2016,7,2,15,0,781.0,152.0,4.5,36.0,807.0,909.62,652.26
2016,7,2,15,15,769.0,149.0,4.5,35.5,768.5,880.33,635.64
2016,7,2,15,30,757.0,146.0,4.5,35.0,730.0,848.61,617.31
2016,7,2,15,45,738.0,144.0,4.5,35.0,686.0,809.64,592.68
2016,7,2,16,0,719.0,142.0,4.5,35.0,642.0,772.51,569.14
2016,7,2,16,15,698.5,137.5,4.45,34.5,594.5,726.78,540.38
2016,7,2,16,30,678.0,133.0,4.4,34.0,547.0,680.18,510.53
2016,7,2,16,45,644.0,130.5,4.4,34.0,495.5,625.42,472.21
2016,7,2,17,0,610.0,128.0,4.4,34.0,444.0,571.47,433.7
2016,7,2,17,15,574.5,121.0,4.3,33.5,392.0,512.94,391.7
2016,7,2,17,30,539.0,114.0,4.2,33.0,340.0,456.16,349.84
2016,7,2,17,45,488.0,106.0,4.1,32.5,288.5,388.55,298.61
2016,7,2,18,0,437.0,98.0,4.0,32.0,237.0,329.5,252.44
2016,7,2,18,15,372.0,86.0,3.9,31.5,188.5,264.67,200.72
2016,7,2,18,30,307.0,74.0,3.8,31.0,140.0,206.46,153.23
2016,7,2,18,45,221.0,57.5,3.7,30.5,98.0,143.58,102.3
2016,7,2,19,0,135.0,41.0,3.6,30.0,56.0,85.94,55.84
2016,7,2,19,15,67.5,20.5,3.6,29.5,28.0,38.48,6.57
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.5,14.0,3.75,24.5,17.5,13.34,0.0
2016,7,3,6,0,85.0,28.0,3.9,25.0,35.0,23.05,9.5
2016,7,3,6,15,180.0,45.5,4.15,25.5,73.5,35.18,23.42
2016,7,3,6,30,275.0,63.0,4.4,26.0,112.0,47.77,34.73
2016,7,3,6,45,362.0,72.5,4.7,26.5,160.5,53.59,40.02
2016,7,3,7,0,449.0,82.0,5.0,27.0,209.0,59.16,44.84
2016,7,3,7,15,241.5,113.0,5.1,27.5,183.0,85.08,66.64
2016,7,3,7,30,34.0,144.0,5.2,28.0,157.0,118.78,89.82
2016,7,3,7,45,40.0,166.5,5.35,29.0,184.5,141.22,105.8
2016,7,3,8,0,46.0,189.0,5.5,30.0,212.0,164.65,122.78
2016,7,3,8,15,48.0,211.5,5.55,30.5,237.5,188.26,140.39
2016,7,3,8,30,50.0,234.0,5.6,31.0,263.0,212.31,158.3
2016,7,3,8,45,95.0,269.0,5.65,31.5,330.5,259.78,192.84
2016,7,3,9,0,140.0,304.0,5.7,32.0,398.0,307.8,227.92
2016,7,3,9,15,145.0,323.0,5.7,32.0,426.5,337.09,249.99
2016,7,3,9,30,150.0,342.0,5.7,32.0,455.0,366.87,272.22
2016,7,3,9,45,170.5,367.5,5.75,32.5,502.5,410.63,303.92
2016,7,3,10,0,191.0,393.0,5.8,33.0,550.0,456.57,336.77
2016,7,3,10,15,106.5,355.5,5.7,33.5,443.5,385.01,283.42
2016,7,3,10,30,22.0,318.0,5.6,34.0,337.0,307.03,224.58
2016,7,3,10,45,168.0,376.5,5.6,34.5,531.0,463.99,340.19
2016,7,3,11,0,314.0,435.0,5.6,35.0,725.0,636.03,461.96
2016,7,3,11,15,574.0,291.0,5.55,35.0,837.0,729.81,532.83
2016,7,3,11,30,834.0,147.0,5.5,35.0,949.0,833.89,606.87
2016,7,3,11,45,828.5,154.0,5.45,35.5,959.5,862.64,623.74
2016,7,3,12,0,823.0,161.0,5.4,36.0,970.0,894.46,642.84
2016,7,3,12,15,824.0,161.5,5.35,36.0,975.0,918.38,657.95
2016,7,3,12,30,825.0,162.0,5.3,36.0,980.0,939.53,671.27
2016,7,3,12,45,824.5,161.5,5.25,36.5,977.5,955.45,679.77
2016,7,3,13,0,824.0,161.0,5.2,37.0,975.0,968.32,686.34
2016,7,3,13,15,821.5,160.0,5.15,37.0,964.0,975.51,690.79
2016,7,3,13,30,819.0,159.0,5.1,37.0,953.0,979.36,693.22
2016,7,3,13,45,815.0,157.5,5.05,37.0,935.0,977.85,692.33
2016,7,3,14,0,811.0,156.0,5.0,37.0,917.0,972.98,689.43
2016,7,3,14,15,804.5,154.5,4.95,37.0,892.0,962.35,682.96
2016,7,3,14,30,798.0,153.0,4.9,37.0,867.0,948.52,674.57
2016,7,3,14,45,789.5,150.5,4.9,37.0,835.0,928.65,662.7
2016,7,3,15,0,781.0,148.0,4.9,37.0,803.0,905.86,649.0
2016,7,3,15,15,769.0,145.0,4.9,36.5,765.0,876.57,632.38
2016,7,3,15,30,757.0,142.0,4.9,36.0,727.0,844.86,614.04
2016,7,3,15,45,742.5,138.5,4.9,36.0,684.0,808.23,590.95
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,769.74,566.44
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,728.1,540.66
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,682.46,511.66
2016,7,3,16,45,665.0,121.0,4.95,35.0,496.5,630.67,476.02
2016,7,3,17,0,641.0,115.0,5.0,35.0,447.0,578.88,439.32
2016,7,3,17,15,607.0,109.0,5.0,34.5,395.0,521.06,397.93
2016,7,3,17,30,573.0,103.0,5.0,34.0,343.0,464.82,356.47
2016,7,3,17,45,528.5,95.0,5.0,33.5,291.5,402.69,309.29
2016,7,3,18,0,484.0,87.0,5.0,33.0,240.0,343.91,263.24
2016,7,3,18,15,420.0,77.0,5.0,32.5,191.5,275.54,208.62
2016,7,3,18,30,356.0,67.0,5.0,32.0,143.0,217.24,160.72
2016,7,3,18,45,261.5,53.0,5.05,31.5,100.5,151.55,107.39
2016,7,3,19,0,167.0,39.0,5.1,31.0,58.0,96.69,62.82
2016,7,3,19,15,83.5,19.5,5.1,30.5,29.0,40.55,6.7
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,10.0,4.0,25.5,10.0,9.53,0.0
2016,7,4,6,0,0.0,20.0,4.1,26.0,20.0,18.57,6.2
2016,7,4,6,15,18.5,42.5,4.3,26.0,46.0,37.23,25.0
2016,7,4,6,30,37.0,65.0,4.5,26.0,72.0,55.44,41.16
2016,7,4,6,45,78.0,85.5,4.7,26.5,105.5,69.2,53.22
2016,7,4,7,0,119.0,106.0,4.9,27.0,139.0,84.52,66.29
2016,7,4,7,15,244.5,116.5,5.0,27.5,204.5,87.5,68.66
2016,7,4,7,30,370.0,127.0,5.1,28.0,270.0,92.91,66.02
2016,7,4,7,45,368.5,150.5,5.2,28.5,310.5,135.83,90.14
2016,7,4,8,0,367.0,174.0,5.3,29.0,351.0,184.87,125.64
2016,7,4,8,15,340.0,203.5,5.35,29.5,382.5,227.17,159.69
2016,7,4,8,30,313.0,233.0,5.4,30.0,414.0,266.66,192.19
2016,7,4,8,45,357.0,245.5,5.5,30.5,469.5,312.2,227.23
2016,7,4,9,0,401.0,258.0,5.6,31.0,525.0,358.09,262.75
2016,7,4,9,15,361.0,291.5,5.6,31.5,544.5,398.55,294.52
2016,7,4,9,30,321.0,325.0,5.6,32.0,564.0,430.28,318.59
2016,7,4,9,45,311.5,348.5,5.6,32.5,591.5,465.73,344.49
2016,7,4,10,0,302.0,372.0,5.6,33.0,619.0,499.96,368.81
2016,7,4,10,15,394.0,356.0,5.55,33.5,692.0,563.41,414.78
2016,7,4,10,30,486.0,340.0,5.5,34.0,765.0,632.34,464.01
2016,7,4,10,45,486.0,357.5,5.5,34.5,794.5,673.2,491.43
2016,7,4,11,0,486.0,375.0,5.5,35.0,824.0,713.04,517.68
2016,7,4,11,15,661.0,262.0,5.45,35.0,888.0,773.44,563.63
2016,7,4,11,30,836.0,149.0,5.4,35.0,952.0,837.21,608.44
2016,7,4,11,45,660.0,285.0,5.35,35.5,924.5,844.83,609.32
2016,7,4,12,0,484.0,421.0,5.3,36.0,897.0,837.39,597.03
2016,7,4,12,15,531.0,377.5,5.25,36.5,902.5,857.91,610.95
2016,7,4,12,30,578.0,334.0,5.2,37.0,908.0,877.19,623.86
2016,7,4,12,45,567.5,338.0,5.2,37.5,900.0,885.55,627.77
2016,7,4,13,0,557.0,342.0,5.2,38.0,892.0,891.29,630.05
2016,7,4,13,15,514.5,378.5,5.2,38.0,882.5,894.72,630.84
2016,7,4,13,30,472.0,415.0,5.2,38.0,873.0,895.26,629.83
2016,7,4,13,45,470.5,402.5,5.2,38.0,852.0,886.37,624.7
2016,7,4,14,0,469.0,390.0,5.2,38.0,831.0,875.04,618.1
2016,7,4,14,15,449.0,377.5,5.2,38.0,790.0,843.16,597.75
2016,7,4,14,30,429.0,365.0,5.2,38.0,749.0,809.33,576.11
2016,7,4,14,45,604.5,260.0,5.2,38.0,779.0,869.57,622.43
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,912.73,652.92
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,883.04,635.41
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,850.94,616.58
2016,7,4,15,45,740.5,145.0,5.1,37.0,688.5,813.85,593.24
2016,7,4,16,0,726.0,141.0,5.1,37.0,645.0,778.28,570.78
2016,7,4,16,15,544.5,190.0,5.05,36.5,552.5,655.36,486.11
2016,7,4,16,30,363.0,239.0,5.0,36.0,460.0,538.3,401.56
2016,7,4,16,45,486.5,181.0,4.95,36.0,449.5,561.6,421.96
2016,7,4,17,0,610.0,123.0,4.9,36.0,439.0,566.97,428.48
2016,7,4,17,15,537.5,124.0,4.8,35.5,379.5,493.44,374.87
2016,7,4,17,30,465.0,125.0,4.7,35.0,320.0,421.31,321.37
2016,7,4,17,45,416.5,115.5,4.6,34.5,271.5,361.33,275.97
2016,7,4,18,0,368.0,106.0,4.5,34.0,223.0,305.48,232.53
2016,7,4,18,15,314.5,91.0,4.45,33.0,177.5,245.95,185.73
2016,7,4,18,30,261.0,76.0,4.4,32.0,132.0,191.86,142.09
2016,7,4,18,45,185.0,58.5,4.4,31.5,92.5,128.36,90.97
2016,7,4,19,0,109.0,41.0,4.4,31.0,53.0,79.4,51.41
2016,7,4,19,15,54.5,20.5,4.4,30.5,26.5,35.93,5.28
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,38.0,13.5,3.35,25.5,16.5,12.87,0.0
2016,7,5,6,0,76.0,27.0,3.4,26.0,33.0,22.25,8.12
2016,7,5,6,15,171.0,45.0,3.55,26.0,71.0,36.4,24.28
2016,7,5,6,30,266.0,63.0,3.7,26.0,109.0,47.86,34.77
2016,7,5,6,45,356.5,72.5,3.85,26.5,158.0,53.67,40.07
2016,7,5,7,0,447.0,82.0,4.0,27.0,207.0,59.25,44.91
2016,7,5,7,15,423.0,102.0,4.1,27.0,241.0,71.86,55.59
2016,7,5,7,30,399.0,122.0,4.2,27.0,275.0,89.28,63.39
2016,7,5,7,45,341.5,155.0,4.3,27.5,300.5,142.98,97.17
2016,7,5,8,0,284.0,188.0,4.4,28.0,326.0,183.52,128.4
2016,7,5,8,15,498.5,150.0,4.45,28.5,424.5,210.73,141.22
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,264.88,178.83
2016,7,5,8,45,567.0,181.5,4.55,29.5,527.0,321.33,229.76
2016,7,5,9,0,421.0,251.0,4.6,30.0,531.0,359.49,263.66
2016,7,5,9,15,344.0,294.0,4.6,30.5,534.0,393.11,290.68
2016,7,5,9,30,267.0,337.0,4.6,31.0,537.0,414.03,306.68
2016,7,5,9,45,277.5,356.0,4.6,31.5,573.5,453.71,335.49
2016,7,5,10,0,288.0,375.0,4.6,32.0,610.0,494.2,364.28
2016,7,5,10,15,360.0,363.5,4.6,32.5,670.5,548.24,403.15
2016,7,5,10,30,432.0,352.0,4.6,33.0,731.0,605.98,444.18
2016,7,5,10,45,441.5,365.5,4.6,33.5,763.5,647.99,472.54
2016,7,5,11,0,451.0,379.0,4.6,34.0,796.0,689.84,500.29
2016,7,5,11,15,464.0,392.0,4.6,34.0,829.5,733.76,530.08
2016,7,5,11,30,477.0,405.0,4.6,34.0,863.0,777.46,559.35
2016,7,5,11,45,471.0,415.5,4.6,34.5,873.5,802.09,574.17
2016,7,5,12,0,465.0,426.0,4.6,35.0,884.0,825.01,587.76
2016,7,5,12,15,453.0,431.5,4.6,35.0,879.0,836.15,594.7
2016,7,5,12,30,441.0,437.0,4.6,35.0,874.0,845.21,600.33
2016,7,5,12,45,655.0,284.0,4.6,35.5,932.0,916.47,652.98
2016,7,5,13,0,869.0,131.0,4.6,36.0,990.0,975.68,690.51
2016,7,5,13,15,866.5,130.5,4.6,36.0,979.0,983.28,695.23
2016,7,5,13,30,864.0,130.0,4.6,36.0,968.0,987.48,698.21
2016,7,5,13,45,683.0,255.5,4.65,36.5,910.0,952.16,674.79
2016,7,5,14,0,502.0,381.0,4.7,37.0,852.0,899.07,634.09
2016,7,5,14,15,673.5,253.0,4.7,37.0,866.5,940.61,667.97
2016,7,5,14,30,845.0,125.0,4.7,37.0,881.0,958.17,679.85
2016,7,5,14,45,831.5,126.5,4.75,37.0,847.5,936.99,667.22
2016,7,5,15,0,818.0,128.0,4.8,37.0,814.0,913.01,652.97
2016,7,5,15,15,807.5,125.5,4.85,36.5,776.5,892.13,642.31
2016,7,5,15,30,797.0,123.0,4.9,36.0,739.0,861.33,624.96
2016,7,5,15,45,783.0,120.0,4.95,36.0,695.5,824.53,602.14
2016,7,5,16,0,769.0,117.0,5.0,36.0,652.0,785.74,577.77
2016,7,5,16,15,751.0,113.5,5.05,35.5,604.5,741.45,550.49
2016,7,5,16,30,733.0,110.0,5.1,35.0,557.0,695.95,521.86
2016,7,5,16,45,708.5,106.0,5.15,35.0,506.5,646.36,488.69
2016,7,5,17,0,684.0,102.0,5.2,35.0,456.0,594.63,451.94
2016,7,5,17,15,652.0,97.0,5.15,34.5,404.0,537.26,410.75
2016,7,5,17,30,620.0,92.0,5.1,34.0,352.0,481.21,369.32
2016,7,5,17,45,574.5,85.5,5.05,33.5,299.5,417.88,321.11
2016,7,5,18,0,529.0,79.0,5.0,33.0,247.0,357.94,274.01
2016,7,5,18,15,465.5,70.5,4.85,32.0,197.5,291.81,221.27
2016,7,5,18,30,402.0,62.0,4.7,31.0,148.0,231.77,171.98
2016,7,5,18,45,307.0,50.0,4.55,30.5,104.5,163.02,115.72
2016,7,5,19,0,212.0,38.0,4.4,30.0,61.0,107.62,69.97
2016,7,5,19,15,106.0,19.0,4.35,29.5,30.5,47.76,7.9
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,13.5,4.0,25.5,16.0,12.87,0.0
2016,7,6,6,0,72.0,27.0,4.1,26.0,32.0,22.23,7.62
2016,7,6,6,15,166.5,44.5,4.3,26.0,70.0,36.01,23.91
2016,7,6,6,30,261.0,62.0,4.5,26.0,108.0,47.1,34.11
2016,7,6,6,45,357.0,71.0,4.7,26.5,157.0,52.56,39.12
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,57.82,43.7
2016,7,6,7,15,263.5,114.5,4.95,27.5,192.0,86.22,67.6
2016,7,6,7,30,74.0,149.0,5.0,28.0,178.0,122.13,92.26
2016,7,6,7,45,140.5,173.5,5.1,28.5,238.0,147.02,107.12
2016,7,6,8,0,207.0,198.0,5.2,29.0,298.0,186.2,133.36
2016,7,6,8,15,459.5,154.5,5.25,29.5,409.5,206.26,138.87
2016,7,6,8,30,712.0,111.0,5.3,30.0,521.0,263.23,177.17
2016,7,6,8,45,507.5,197.0,5.4,30.5,502.5,314.87,225.84
2016,7,6,9,0,303.0,283.0,5.5,31.0,484.0,345.67,254.67
2016,7,6,9,15,546.5,202.5,5.5,31.5,597.0,399.75,294.54
2016,7,6,9,30,790.0,122.0,5.5,32.0,710.0,482.09,357.22
2016,7,6,9,45,802.5,124.5,5.55,32.5,750.5,534.32,397.69
2016,7,6,10,0,815.0,127.0,5.6,33.0,791.0,586.31,436.9
2016,7,6,10,15,824.0,129.0,5.6,33.5,825.0,636.46,473.55
2016,7,6,10,30,833.0,131.0,5.6,34.0,859.0,683.45,507.03
2016,7,6,10,45,839.5,132.5,5.6,34.5,887.0,726.86,537.15
2016,7,6,11,0,846.0,134.0,5.6,35.0,915.0,768.5,563.91
2016,7,6,11,15,850.5,135.5,5.6,35.0,936.0,806.56,589.15
2016,7,6,11,30,855.0,137.0,5.6,35.0,957.0,842.34,612.7
2016,7,6,11,45,858.0,137.0,5.6,35.5,970.0,873.04,631.43
2016,7,6,12,0,861.0,137.0,5.6,36.0,983.0,901.08,648.27
2016,7,6,12,15,862.0,137.5,5.6,36.0,988.5,925.0,663.72
2016,7,6,12,30,863.0,138.0,5.6,36.0,994.0,946.08,677.34
2016,7,6,12,45,861.5,138.5,5.6,36.5,991.0,961.92,686.15
2016,7,6,13,0,860.0,139.0,5.6,37.0,988.0,974.72,693.04
2016,7,6,13,15,857.5,138.5,5.6,37.0,978.0,982.38,698.16
2016,7,6,13,30,855.0,138.0,5.6,37.0,968.0,986.66,701.24
2016,7,6,13,45,849.5,138.0,5.7,37.5,949.5,985.05,699.78
2016,7,6,14,0,844.0,138.0,5.8,38.0,931.0,980.05,696.24
2016,7,6,14,15,838.0,136.5,5.85,38.0,905.5,969.72,690.56
2016,7,6,14,30,832.0,135.0,5.9,38.0,880.0,956.12,682.85
2016,7,6,14,45,817.5,137.0,5.95,38.0,846.5,934.74,670.11
2016,7,6,15,0,803.0,139.0,6.0,38.0,813.0,918.49,660.81
2016,7,6,15,15,791.5,136.5,6.05,37.5,774.5,889.74,644.57
2016,7,6,15,30,780.0,134.0,6.1,37.0,736.0,858.47,626.54
2016,7,6,15,45,762.0,132.5,6.15,37.0,692.0,820.3,602.32
2016,7,6,16,0,744.0,131.0,6.2,37.0,648.0,780.42,576.73
2016,7,6,16,15,724.5,127.0,6.15,36.5,600.5,738.03,549.96
2016,7,6,16,30,705.0,123.0,6.1,36.0,553.0,691.77,520.08
2016,7,6,16,45,676.0,119.5,6.1,35.5,502.0,638.45,484.05
2016,7,6,17,0,647.0,116.0,6.1,35.0,451.0,585.49,446.81
2016,7,6,17,15,613.0,110.0,5.95,34.5,399.0,527.31,404.48
2016,7,6,17,30,579.0,104.0,5.8,34.0,347.0,470.68,362.2
2016,7,6,17,45,530.0,97.0,5.65,33.5,294.5,406.76,313.2
2016,7,6,18,0,481.0,90.0,5.5,33.0,242.0,343.25,263.27
2016,7,6,18,15,414.5,79.5,5.25,32.0,193.0,276.88,210.31
2016,7,6,18,30,348.0,69.0,5.0,31.0,144.0,217.25,161.54
2016,7,6,18,45,255.0,55.0,4.8,30.5,101.0,152.37,108.58
2016,7,6,19,0,162.0,41.0,4.6,30.0,58.0,93.6,60.79
2016,7,6,19,15,81.0,20.5,4.4,29.5,29.0,41.44,5.68
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,4.0,11.5,4.0,25.5,11.5,10.96,0.0
2016,7,7,6,0,8.0,23.0,4.1,26.0,23.0,20.7,6.18
2016,7,7,6,15,53.0,44.0,4.3,26.5,52.5,36.93,24.57
2016,7,7,6,30,98.0,65.0,4.5,27.0,82.0,53.43,39.23
2016,7,7,6,45,155.5,82.0,4.75,27.5,120.0,63.76,48.38
2016,7,7,7,0,213.0,99.0,5.0,28.0,158.0,75.75,58.63
2016,7,7,7,15,112.5,115.0,5.05,28.5,147.0,91.63,71.85
2016,7,7,7,30,12.0,131.0,5.1,29.0,136.0,114.46,86.3
2016,7,7,7,45,67.5,166.0,5.15,29.5,198.0,142.34,105.58
2016,7,7,8,0,123.0,201.0,5.2,30.0,260.0,176.94,129.13
2016,7,7,8,15,264.5,205.5,5.2,30.5,351.5,213.2,151.15
2016,7,7,8,30,406.0,210.0,5.2,31.0,443.0,266.33,188.14
2016,7,7,8,45,590.5,159.5,5.25,31.5,533.0,308.96,218.57
2016,7,7,9,0,775.0,109.0,5.3,32.0,623.0,374.16,268.45
2016,7,7,9,15,790.0,112.0,5.3,32.5,668.0,428.18,312.57
2016,7,7,9,30,805.0,115.0,5.3,33.0,713.0,482.71,355.82
2016,7,7,9,45,818.5,116.0,5.3,33.5,753.5,537.87,398.19
2016,7,7,10,0,832.0,117.0,5.3,34.0,794.0,589.29,436.68
2016,7,7,10,15,840.5,119.0,5.3,34.5,828.5,637.91,472.05
2016,7,7,10,30,849.0,121.0,5.3,35.0,863.0,685.32,505.59
2016,7,7,10,45,855.5,122.0,5.3,35.5,891.0,728.98,535.29
2016,7,7,11,0,862.0,123.0,5.3,36.0,919.0,770.82,561.92
2016,7,7,11,15,866.5,124.5,5.3,36.0,939.5,809.49,587.32
2016,7,7,11,30,871.0,126.0,5.3,36.0,960.0,845.83,611.01
2016,7,7,11,45,866.5,131.5,5.3,36.5,971.5,875.49,628.83
2016,7,7,12,0,862.0,137.0,5.3,37.0,983.0,902.06,644.52
2016,7,7,12,15,863.0,137.0,5.3,37.0,988.5,925.6,659.57
2016,7,7,12,30,864.0,137.0,5.3,37.0,994.0,946.29,672.8
2016,7,7,12,45,860.5,139.0,5.35,37.5,990.5,961.65,681.52
2016,7,7,13,0,857.0,141.0,5.4,38.0,987.0,973.95,688.33
2016,7,7,13,15,854.5,140.5,5.45,38.0,976.5,981.64,693.76
2016,7,7,13,30,852.0,140.0,5.5,38.0,966.0,985.97,697.17
2016,7,7,13,45,843.5,141.5,5.6,38.0,946.5,982.9,696.27
2016,7,7,14,0,835.0,143.0,5.7,38.0,927.0,976.48,693.34
2016,7,7,14,15,829.0,141.5,5.75,38.0,901.5,966.29,687.76
2016,7,7,14,30,823.0,140.0,5.8,38.0,876.0,952.85,680.16
2016,7,7,14,45,814.5,138.0,5.85,38.0,844.0,941.29,673.89
2016,7,7,15,0,806.0,136.0,5.9,38.0,812.0,918.62,660.35
2016,7,7,15,15,795.0,133.5,5.9,37.5,774.0,890.26,644.19
2016,7,7,15,30,784.0,131.0,5.9,37.0,736.0,859.36,626.23
2016,7,7,15,45,766.5,129.5,5.95,37.0,692.0,821.51,602.32
2016,7,7,16,0,749.0,128.0,6.0,37.0,648.0,781.92,577.02
2016,7,7,16,15,730.0,124.0,6.0,36.5,600.5,736.94,548.7
2016,7,7,16,30,711.0,120.0,6.0,36.0,553.0,693.52,521.03
2016,7,7,16,45,686.0,115.5,6.0,35.5,503.0,641.74,486.39
2016,7,7,17,0,661.0,111.0,6.0,35.0,453.0,589.98,450.15
2016,7,7,17,15,628.0,105.0,5.85,34.5,400.5,531.81,407.87
2016,7,7,17,30,595.0,99.0,5.7,34.0,348.0,475.07,365.55
2016,7,7,17,45,554.5,91.0,5.6,33.5,297.0,413.89,318.73
2016,7,7,18,0,514.0,83.0,5.5,33.0,246.0,355.63,272.76
2016,7,7,18,15,449.0,73.5,5.25,32.0,196.0,288.43,219.05
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,225.38,167.42
2016,7,7,18,45,298.0,51.0,4.8,30.5,103.5,161.73,114.96
2016,7,7,19,0,212.0,38.0,4.6,30.0,61.0,107.98,70.15
2016,7,7,19,15,106.0,19.0,4.4,29.5,30.5,47.83,6.43
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,13.0,3.35,25.5,15.0,12.39,0.0
2016,7,8,6,0,67.0,26.0,3.5,26.0,30.0,21.44,5.99
2016,7,8,6,15,162.5,44.0,3.65,26.5,68.0,35.6,23.43
2016,7,8,6,30,258.0,62.0,3.8,27.0,106.0,47.2,34.0
2016,7,8,6,45,348.5,72.0,4.0,27.5,154.5,53.42,39.66
2016,7,8,7,0,439.0,82.0,4.2,28.0,203.0,59.38,44.82
2016,7,8,7,15,247.5,114.0,4.25,28.5,185.0,85.86,67.0
2016,7,8,7,30,56.0,146.0,4.3,29.0,167.0,119.61,94.8
2016,7,8,7,45,88.0,173.0,4.4,29.5,212.5,148.37,109.54
2016,7,8,8,0,120.0,200.0,4.5,30.0,258.0,175.67,128.14
2016,7,8,8,15,122.0,225.5,4.55,30.5,290.0,206.3,151.17
2016,7,8,8,30,124.0,251.0,4.6,31.0,322.0,237.47,174.81
2016,7,8,8,45,444.5,182.5,4.65,31.5,471.0,283.14,202.14
2016,7,8,9,0,765.0,114.0,4.7,32.0,620.0,374.26,268.07
2016,7,8,9,15,780.5,117.0,4.7,32.5,665.5,428.0,311.63
2016,7,8,9,30,796.0,120.0,4.7,33.0,711.0,482.33,354.44
2016,7,8,9,45,812.5,120.0,4.7,33.5,752.5,534.88,394.72
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,589.78,435.37
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,638.33,470.22
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,685.68,503.33
2016,7,8,10,45,566.5,282.5,4.6,35.5,784.5,663.7,482.22
2016,7,8,11,0,287.0,441.0,4.6,36.0,706.0,620.74,445.47
2016,7,8,11,15,579.5,283.5,4.55,36.0,834.0,727.42,525.71
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,846.66,608.21
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,878.02,626.44
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,906.56,643.2
2016,7,8,12,15,875.0,130.0,4.5,37.0,993.5,930.41,658.22
2016,7,8,12,30,876.0,130.0,4.5,37.0,999.0,951.34,671.42
2016,7,8,12,45,875.5,130.5,4.5,37.5,996.5,968.37,680.76
2016,7,8,13,0,875.0,131.0,4.5,38.0,994.0,982.32,688.19
2016,7,8,13,15,872.5,130.0,4.55,38.0,983.5,989.61,693.2
2016,7,8,13,30,870.0,129.0,4.6,38.0,973.0,993.47,696.18
2016,7,8,13,45,865.0,129.0,4.7,38.0,954.5,992.34,696.4
2016,7,8,14,0,860.0,129.0,4.8,38.0,936.0,987.77,694.56
2016,7,8,14,15,854.5,127.5,4.85,38.0,910.5,977.79,689.12
2016,7,8,14,30,849.0,126.0,4.9,38.0,885.0,964.46,681.85
2016,7,8,14,45,834.5,128.5,5.0,38.0,851.5,943.35,669.98
2016,7,8,15,0,820.0,131.0,5.1,38.0,818.0,919.47,656.31
2016,7,8,15,15,809.0,128.5,5.15,37.5,780.0,898.32,645.46
2016,7,8,15,30,798.0,126.0,5.2,37.0,742.0,867.07,627.82
2016,7,8,15,45,780.5,125.0,5.3,37.0,698.0,829.37,604.65
2016,7,8,16,0,763.0,124.0,5.4,37.0,654.0,789.89,580.01
2016,7,8,16,15,744.5,120.0,5.4,36.5,606.5,744.83,551.96
2016,7,8,16,30,726.0,116.0,5.4,36.0,559.0,701.04,524.35
2016,7,8,16,45,698.5,113.0,5.4,36.0,507.5,648.51,488.7
2016,7,8,17,0,671.0,110.0,5.4,36.0,456.0,596.18,451.43
2016,7,8,17,15,638.0,104.5,5.25,35.5,404.0,538.07,409.64
2016,7,8,17,30,605.0,99.0,5.1,35.0,352.0,481.38,367.77
2016,7,8,17,45,559.0,91.5,5.0,34.5,299.5,417.23,319.17
2016,7,8,18,0,513.0,84.0,4.9,34.0,247.0,356.53,271.76
2016,7,8,18,15,447.5,75.0,4.6,33.0,197.0,289.61,218.64
2016,7,8,18,30,382.0,66.0,4.3,32.0,147.0,227.16,167.86
2016,7,8,18,45,289.0,52.5,4.05,31.5,103.5,160.79,113.8
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,105.13,68.06
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,46.82,5.25
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,2.75,25.5,9.5,9.05,0.0
2016,7,9,6,0,0.0,19.0,2.9,26.0,19.0,17.6,3.34
2016,7,9,6,15,19.0,39.5,3.05,26.0,43.0,34.74,22.74
2016,7,9,6,30,38.0,60.0,3.2,26.0,67.0,51.62,37.85
2016,7,9,6,45,59.0,83.0,3.4,26.5,97.5,69.93,53.77
2016,7,9,7,0,80.0,106.0,3.6,27.0,128.0,84.22,65.99
2016,7,9,7,15,97.0,128.0,3.65,27.5,160.5,100.02,79.15
2016,7,9,7,30,114.0,150.0,3.7,28.0,193.0,116.65,92.68
2016,7,9,7,45,227.0,163.0,3.75,29.0,265.5,138.97,97.61
2016,7,9,8,0,340.0,176.0,3.8,30.0,338.0,180.87,122.97
2016,7,9,8,15,410.5,181.0,3.8,30.5,400.0,216.25,147.44
2016,7,9,8,30,481.0,186.0,3.8,31.0,462.0,265.41,184.46
2016,7,9,8,45,502.5,195.5,3.8,31.5,507.0,311.0,221.06
2016,7,9,9,0,524.0,205.0,3.8,32.0,552.0,358.66,258.93
2016,7,9,9,15,369.5,274.5,3.8,32.5,528.0,387.29,283.25
2016,7,9,9,30,215.0,344.0,3.8,33.0,504.0,398.77,292.35
2016,7,9,9,45,513.0,237.0,3.8,33.5,646.5,475.27,349.27
2016,7,9,10,0,811.0,130.0,3.8,34.0,789.0,585.65,430.71
2016,7,9,10,15,820.0,132.0,3.75,34.5,823.0,635.67,466.01
2016,7,9,10,30,829.0,134.0,3.7,35.0,857.0,682.66,498.47
2016,7,9,10,45,512.0,296.5,3.7,35.5,748.0,638.27,461.68
2016,7,9,11,0,195.0,459.0,3.7,36.0,639.0,567.89,405.61
2016,7,9,11,15,522.5,299.0,3.7,36.0,796.5,697.59,502.31
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,839.95,600.72
2016,7,9,11,45,843.0,146.5,3.7,36.5,964.5,868.7,616.87
2016,7,9,12,0,836.0,154.0,3.7,37.0,975.0,894.28,631.59
2016,7,9,12,15,837.0,154.5,3.7,37.0,980.0,917.86,646.31
2016,7,9,12,30,838.0,155.0,3.7,37.0,985.0,938.69,659.31
2016,7,9,12,45,834.0,156.5,3.7,37.5,981.0,952.9,666.79
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,964.13,672.47
2016,7,9,13,15,827.0,157.5,3.7,38.0,966.5,971.34,677.14
2016,7,9,13,30,824.0,157.0,3.7,38.0,956.0,984.3,685.55
2016,7,9,13,45,814.0,159.5,3.7,38.0,936.5,981.11,683.91
2016,7,9,14,0,804.0,162.0,3.7,38.0,917.0,974.61,680.42
2016,7,9,14,15,797.5,160.5,3.7,37.5,891.5,964.23,676.03
2016,7,9,14,30,791.0,159.0,3.7,37.0,866.0,950.65,669.72
2016,7,9,14,45,783.0,155.5,3.75,37.0,834.0,930.46,658.14
2016,7,9,15,0,775.0,152.0,3.8,37.0,802.0,907.32,644.73
2016,7,9,15,15,509.0,255.5,3.8,37.0,674.0,755.63,543.39
2016,7,9,15,30,243.0,359.0,3.8,37.0,546.0,603.13,434.48
2016,7,9,15,45,472.5,254.0,3.85,37.0,591.5,697.57,507.23
2016,7,9,16,0,702.0,149.0,3.9,37.0,637.0,769.49,560.99
2016,7,9,16,15,681.5,144.0,3.9,36.5,589.5,723.74,532.16
2016,7,9,16,30,661.0,139.0,3.9,36.0,542.0,677.14,502.62
2016,7,9,16,45,625.5,136.5,3.95,36.0,490.5,621.76,464.51
2016,7,9,17,0,590.0,134.0,4.0,36.0,439.0,567.32,426.25
2016,7,9,17,15,554.0,126.5,4.0,35.5,387.5,508.6,384.79
2016,7,9,17,30,518.0,119.0,4.0,35.0,336.0,447.71,340.59
2016,7,9,17,45,469.0,110.0,4.05,34.5,285.0,385.17,293.71
2016,7,9,18,0,420.0,101.0,4.1,34.0,234.0,326.72,248.52
2016,7,9,18,15,353.5,88.5,4.2,33.0,185.5,261.3,197.28
2016,7,9,18,30,287.0,76.0,4.3,32.0,137.0,202.71,150.16
2016,7,9,18,45,203.5,58.5,4.45,31.5,95.5,135.14,95.8
2016,7,9,19,0,120.0,41.0,4.6,31.0,54.0,83.04,53.61
2016,7,9,19,15,60.0,20.5,4.6,30.5,27.0,37.22,2.28
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.3,24.5,6.5,6.2,0.0
2016,7,10,6,0,0.0,13.0,2.5,25.0,13.0,12.05,0.07
2016,7,10,6,15,0.0,32.0,2.75,25.5,32.0,29.36,18.36
2016,7,10,6,30,0.0,51.0,3.0,26.0,51.0,45.96,33.08
2016,7,10,6,45,7.0,73.5,3.25,26.5,75.5,65.09,49.68
2016,7,10,7,0,14.0,96.0,3.5,27.0,100.0,84.01,65.81
2016,7,10,7,15,25.0,118.0,3.6,27.5,126.5,98.01,77.46
2016,7,10,7,30,36.0,140.0,3.7,28.0,153.0,115.19,91.48
2016,7,10,7,45,18.0,113.0,3.85,28.5,119.5,103.46,76.88
2016,7,10,8,0,0.0,86.0,4.0,29.0,86.0,79.95,58.43
2016,7,10,8,15,0.5,124.5,4.1,29.5,125.0,113.99,84.89
2016,7,10,8,30,1.0,163.0,4.2,30.0,164.0,147.92,110.75
2016,7,10,8,45,141.0,224.0,4.3,30.5,317.5,233.27,172.14
2016,7,10,9,0,281.0,285.0,4.4,31.0,471.0,338.41,248.84
2016,7,10,9,15,193.5,313.5,4.4,31.5,446.0,349.21,258.06
2016,7,10,9,30,106.0,342.0,4.4,32.0,421.0,349.63,258.36
2016,7,10,9,45,136.5,366.5,4.4,32.5,474.0,391.29,288.26
2016,7,10,10,0,167.0,391.0,4.4,33.0,527.0,440.51,323.18
2016,7,10,10,15,188.0,408.5,4.4,33.0,568.0,480.95,352.07
2016,7,10,10,30,209.0,426.0,4.4,33.0,609.0,523.16,381.99
2016,7,10,10,45,188.0,443.0,4.4,33.5,612.0,536.38,389.79
2016,7,10,11,0,167.0,460.0,4.4,34.0,615.0,547.55,396.06
2016,7,10,11,15,207.0,467.0,4.4,34.0,663.0,596.6,430.68
2016,7,10,11,30,247.0,474.0,4.4,34.0,711.0,648.41,466.72
2016,7,10,11,45,241.5,482.5,4.45,34.5,717.0,663.45,475.6
2016,7,10,12,0,236.0,491.0,4.5,35.0,723.0,677.88,484.15
2016,7,10,12,15,514.5,337.0,4.5,35.0,846.0,805.84,578.44
2016,7,10,12,30,793.0,183.0,4.5,35.0,969.0,930.8,664.52
2016,7,10,12,45,790.0,185.0,4.5,35.5,966.0,946.68,672.63
2016,7,10,13,0,787.0,187.0,4.5,36.0,963.0,959.59,679.55
2016,7,10,13,15,784.5,186.0,4.5,36.0,953.0,966.96,684.43
2016,7,10,13,30,782.0,185.0,4.5,36.0,943.0,971.11,687.37
2016,7,10,13,45,771.5,188.0,4.5,36.5,923.5,968.02,684.4
2016,7,10,14,0,761.0,191.0,4.5,37.0,904.0,961.74,679.55
2016,7,10,14,15,754.0,189.0,4.5,37.0,879.5,950.82,673.27
2016,7,10,14,30,747.0,187.0,4.5,37.0,855.0,936.83,665.13
2016,7,10,14,45,727.5,190.0,4.55,37.0,821.0,918.43,654.45
2016,7,10,15,0,708.0,193.0,4.6,37.0,787.0,892.35,638.81
2016,7,10,15,15,695.0,189.5,4.6,36.5,749.5,863.24,622.27
2016,7,10,15,30,682.0,186.0,4.6,36.0,712.0,831.94,604.14
2016,7,10,15,45,650.0,189.0,4.7,36.0,666.5,788.93,577.05
2016,7,10,16,0,618.0,192.0,4.8,36.0,621.0,745.2,548.37
2016,7,10,16,15,594.5,185.5,4.8,35.5,574.0,698.18,517.99
2016,7,10,16,30,571.0,179.0,4.8,35.0,527.0,646.31,483.66
2016,7,10,16,45,522.5,178.5,4.8,35.0,474.5,587.49,442.06
2016,7,10,17,0,474.0,178.0,4.8,35.0,422.0,531.06,401.42
2016,7,10,17,15,434.5,167.0,4.7,34.5,371.5,472.04,358.97
2016,7,10,17,30,395.0,156.0,4.6,34.0,321.0,415.58,317.37
2016,7,10,17,45,329.5,145.0,4.5,33.5,269.5,340.76,260.86
2016,7,10,18,0,264.0,134.0,4.4,33.0,218.0,280.6,214.23
2016,7,10,18,15,203.5,114.0,4.3,32.0,171.0,219.0,166.09
2016,7,10,18,30,143.0,94.0,4.2,31.0,124.0,158.88,118.34
2016,7,10,18,45,82.5,67.0,4.15,30.5,83.0,102.41,73.14
2016,7,10,19,0,22.0,40.0,4.1,30.0,42.0,48.3,30.31
2016,7,10,19,15,11.0,20.0,4.1,29.5,21.0,22.32,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,8.58,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,16.71,1.52
2016,7,11,6,15,51.5,45.5,4.2,26.0,54.0,37.77,25.06
2016,7,11,6,30,98.0,73.0,4.4,26.0,89.0,58.51,43.56
2016,7,11,6,45,172.5,93.5,4.65,26.5,135.0,71.82,55.34
2016,7,11,7,0,247.0,114.0,4.9,27.0,181.0,86.15,67.64
2016,7,11,7,15,303.0,129.5,5.05,27.5,230.0,96.54,76.29
2016,7,11,7,30,359.0,145.0,5.2,28.0,279.0,108.67,86.14
2016,7,11,7,45,423.0,150.0,5.35,28.5,333.0,136.45,89.52
2016,7,11,8,0,487.0,155.0,5.5,29.0,387.0,177.34,114.92
2016,7,11,8,15,521.0,163.5,5.6,29.5,438.0,222.74,149.19
2016,7,11,8,30,555.0,172.0,5.7,30.0,489.0,271.93,188.54
2016,7,11,8,45,592.5,173.5,5.8,30.5,539.5,319.76,227.61
2016,7,11,9,0,630.0,175.0,5.9,31.0,590.0,371.22,269.5
2016,7,11,9,15,650.0,180.5,5.95,31.5,635.5,422.35,310.77
2016,7,11,9,30,670.0,186.0,6.0,32.0,681.0,474.87,352.12
