Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,45,691.0,187.0,6.05,32.5,723.0,525.16,390.91
2016,7,11,10,0,712.0,188.0,6.1,33.0,765.0,576.35,429.39
2016,7,11,10,15,724.0,191.5,6.1,33.5,800.5,624.69,464.7
2016,7,11,10,30,736.0,195.0,6.1,34.0,836.0,672.54,498.78
2016,7,11,10,45,747.5,195.5,6.15,34.5,865.5,716.64,529.66
2016,7,11,11,0,759.0,196.0,6.2,35.0,895.0,759.2,558.88
2016,7,11,11,15,765.5,198.0,6.2,35.0,916.5,797.61,585.54
2016,7,11,11,30,772.0,200.0,6.2,35.0,938.0,834.2,609.91
2016,7,11,11,45,771.5,204.0,6.2,35.5,951.0,864.56,628.63
2016,7,11,12,0,771.0,208.0,6.2,36.0,964.0,892.4,645.56
2016,7,11,12,15,772.5,208.5,6.15,36.0,969.5,916.28,660.93
2016,7,11,12,30,774.0,209.0,6.1,36.0,975.0,937.62,674.62
2016,7,11,12,45,772.5,209.5,6.1,36.5,972.5,953.44,683.53
2016,7,11,13,0,771.0,210.0,6.1,37.0,970.0,966.39,690.61
2016,7,11,13,15,768.0,209.5,6.05,37.0,960.0,973.86,695.38
2016,7,11,13,30,765.0,209.0,6.0,37.0,950.0,978.13,698.2
2016,7,11,13,45,758.5,208.5,6.0,37.0,931.5,975.71,697.05
2016,7,11,14,0,752.0,208.0,6.0,37.0,913.0,976.35,698.07
2016,7,11,14,15,744.5,206.0,6.0,37.0,888.0,965.1,691.4
2016,7,11,14,30,737.0,204.0,6.0,37.0,863.0,950.79,682.87
2016,7,11,14,45,737.0,194.5,6.0,37.0,833.0,932.87,672.05
2016,7,11,15,0,737.0,185.0,6.0,37.0,803.0,911.8,659.21
2016,7,11,15,15,724.0,181.5,6.0,36.5,764.5,882.07,641.98
2016,7,11,15,30,711.0,178.0,6.0,36.0,726.0,850.06,623.09
2016,7,11,15,45,688.5,176.5,6.0,36.0,681.5,809.81,597.12
2016,7,11,16,0,666.0,175.0,6.0,36.0,637.0,768.27,570.07
2016,7,11,16,15,643.5,169.5,5.95,35.5,589.5,721.5,539.46
2016,7,11,16,30,621.0,164.0,5.9,35.0,542.0,674.07,507.66
2016,7,11,16,45,585.0,159.5,5.9,35.0,490.5,617.46,467.55
2016,7,11,17,0,549.0,155.0,5.9,35.0,439.0,558.0,424.71
2016,7,11,17,15,510.5,146.0,5.8,34.5,387.0,498.34,381.43
2016,7,11,17,30,472.0,137.0,5.7,34.0,335.0,440.99,338.8
2016,7,11,17,45,417.5,127.0,5.6,33.5,283.0,376.58,289.63
2016,7,11,18,0,363.0,117.0,5.5,33.0,231.0,316.88,242.92
2016,7,11,18,15,295.0,101.5,5.3,32.0,182.5,244.41,185.81
2016,7,11,18,30,227.0,86.0,5.1,31.0,134.0,186.31,138.93
2016,7,11,18,45,148.5,65.0,4.95,30.5,92.5,125.82,90.06
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,70.19,45.4
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,31.75,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.5,4.2,24.5,13.0,10.96,0.0
2016,7,12,6,0,39.0,23.0,4.3,25.0,26.0,19.84,1.91
2016,7,12,6,15,129.0,43.5,4.45,25.5,63.0,35.13,22.9
2016,7,12,6,30,219.0,64.0,4.6,26.0,100.0,50.72,37.02
2016,7,12,6,45,316.5,74.5,4.85,26.5,148.5,55.52,41.56
2016,7,12,7,0,414.0,85.0,5.1,27.0,197.0,61.8,47.05
2016,7,12,7,15,225.0,112.0,5.1,27.5,174.5,84.47,66.14
2016,7,12,7,30,36.0,139.0,5.1,28.0,152.0,114.25,90.81
2016,7,12,7,45,55.5,166.0,5.2,28.5,190.5,140.74,105.29
2016,7,12,8,0,75.0,193.0,5.3,29.0,229.0,170.08,126.4
2016,7,12,8,15,76.0,217.5,5.3,29.5,258.0,196.92,146.58
2016,7,12,8,30,77.0,242.0,5.3,30.0,287.0,224.12,167.11
2016,7,12,8,45,222.5,252.5,5.35,31.0,396.0,279.89,205.38
2016,7,12,9,0,368.0,263.0,5.4,32.0,505.0,352.27,257.56
2016,7,12,9,15,572.5,196.5,5.4,32.5,604.5,403.22,295.45
2016,7,12,9,30,777.0,130.0,5.4,33.0,704.0,480.5,354.22
2016,7,12,9,45,543.5,248.0,5.4,33.5,661.0,500.08,369.14
2016,7,12,10,0,310.0,366.0,5.4,34.0,618.0,498.88,366.26
2016,7,12,10,15,567.5,251.5,5.4,34.5,736.5,578.77,426.87
2016,7,12,10,30,825.0,137.0,5.4,35.0,855.0,682.09,503.43
2016,7,12,10,45,543.5,292.0,5.4,35.5,771.5,656.92,479.68
2016,7,12,11,0,262.0,447.0,5.4,36.0,688.0,607.32,437.98
2016,7,12,11,15,557.0,293.0,5.4,36.0,821.5,718.2,522.1
2016,7,12,11,30,852.0,139.0,5.4,36.0,955.0,841.84,609.37
2016,7,12,11,45,865.0,132.5,5.4,36.5,971.0,875.61,629.53
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,907.18,648.51
2016,7,12,12,15,646.5,258.0,5.4,37.0,894.0,852.03,611.07
2016,7,12,12,30,415.0,390.0,5.4,37.0,801.0,778.54,555.59
2016,7,12,12,45,380.5,423.0,5.4,37.5,799.5,784.81,557.72
2016,7,12,13,0,346.0,456.0,5.4,38.0,798.0,793.3,560.85
2016,7,12,13,15,611.5,289.5,5.4,38.0,885.0,905.07,643.22
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,996.17,703.55
2016,7,12,13,45,873.0,122.5,5.45,38.0,954.0,995.6,703.45
2016,7,12,14,0,869.0,122.0,5.5,38.0,936.0,991.52,701.75
2016,7,12,14,15,863.0,120.5,5.5,38.0,910.5,981.0,695.7
2016,7,12,14,30,857.0,119.0,5.5,38.0,885.0,967.1,687.6
2016,7,12,14,45,846.0,119.0,5.55,38.0,852.0,946.66,675.64
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,923.26,661.79
2016,7,12,15,15,824.5,117.0,5.6,37.5,780.5,895.44,646.12
2016,7,12,15,30,814.0,115.0,5.6,37.0,742.0,864.99,628.59
2016,7,12,15,45,794.5,114.5,5.65,37.0,697.0,832.23,608.31
2016,7,12,16,0,775.0,114.0,5.7,37.0,652.0,791.16,582.2
2016,7,12,16,15,756.5,111.0,5.7,36.5,604.5,746.72,554.47
2016,7,12,16,30,738.0,108.0,5.7,36.0,557.0,701.08,525.45
2016,7,12,16,45,706.5,106.0,5.7,36.0,505.0,648.29,489.76
2016,7,12,17,0,675.0,104.0,5.7,36.0,453.0,593.94,450.92
2016,7,12,17,15,642.5,99.0,5.65,35.5,400.5,536.44,409.62
2016,7,12,17,30,610.0,94.0,5.6,35.0,348.0,480.31,368.13
2016,7,12,17,45,562.5,87.5,5.55,34.5,295.5,416.09,319.25
2016,7,12,18,0,515.0,81.0,5.5,34.0,243.0,355.46,271.67
2016,7,12,18,15,450.5,71.5,5.35,33.0,193.0,288.21,218.14
2016,7,12,18,30,386.0,62.0,5.2,32.0,143.0,224.96,166.48
2016,7,12,18,45,292.0,49.5,5.1,31.5,100.0,158.99,112.45
2016,7,12,19,0,198.0,37.0,5.0,31.0,57.0,103.94,66.77
2016,7,12,19,15,99.0,18.5,4.85,30.5,28.5,45.77,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,32.0,11.0,3.4,25.5,13.0,10.48,0.0
2016,7,13,6,0,64.0,22.0,3.6,26.0,26.0,18.28,0.22
2016,7,13,6,15,165.5,39.5,3.8,26.5,63.0,30.7,19.16
2016,7,13,6,30,267.0,57.0,4.0,27.0,100.0,43.48,30.79
2016,7,13,6,45,365.0,65.5,4.2,27.5,149.0,48.69,35.61
2016,7,13,7,0,463.0,74.0,4.4,28.0,198.0,53.83,40.11
2016,7,13,7,15,245.0,104.5,4.5,28.5,171.5,79.36,61.57
2016,7,13,7,30,27.0,135.0,4.6,29.0,145.0,111.43,88.06
2016,7,13,7,45,142.5,161.0,4.75,30.0,227.0,137.2,98.97
2016,7,13,8,0,258.0,187.0,4.9,31.0,309.0,177.08,123.18
2016,7,13,8,15,494.5,144.0,4.95,31.5,412.5,201.9,132.82
2016,7,13,8,30,731.0,101.0,5.0,32.0,516.0,260.08,172.2
2016,7,13,8,45,756.5,102.0,5.1,32.5,566.5,313.26,216.8
2016,7,13,9,0,782.0,103.0,5.2,33.0,617.0,368.66,262.8
2016,7,13,9,15,797.0,106.0,5.25,33.5,662.5,423.31,307.44
2016,7,13,9,30,812.0,109.0,5.3,34.0,708.0,482.07,353.75
2016,7,13,9,45,825.5,110.0,5.4,34.5,749.0,534.37,394.25
2016,7,13,10,0,839.0,111.0,5.5,35.0,790.0,586.41,433.43
2016,7,13,10,15,847.5,113.0,5.55,35.0,824.5,635.68,470.38
2016,7,13,10,30,856.0,115.0,5.6,35.0,859.0,683.72,505.67
2016,7,13,10,45,863.0,115.5,5.65,35.5,887.5,727.91,535.94
2016,7,13,11,0,870.0,116.0,5.7,36.0,916.0,770.3,563.28
2016,7,13,11,15,874.5,117.0,5.7,36.0,937.0,809.14,588.95
2016,7,13,11,30,879.0,118.0,5.7,36.0,958.0,845.61,612.89
2016,7,13,11,45,860.5,134.0,5.75,36.5,966.0,873.25,629.73
2016,7,13,12,0,842.0,150.0,5.8,37.0,974.0,896.9,643.89
2016,7,13,12,15,843.0,150.5,5.8,37.0,980.0,920.8,659.35
2016,7,13,12,30,844.0,151.0,5.8,37.0,986.0,941.92,672.99
2016,7,13,12,45,842.0,151.5,5.85,37.5,983.0,957.35,681.82
2016,7,13,13,0,840.0,152.0,5.9,38.0,980.0,969.78,688.76
2016,7,13,13,15,475.0,317.0,5.85,38.0,784.5,798.21,571.06
2016,7,13,13,30,110.0,482.0,5.8,38.0,589.0,582.63,414.16
2016,7,13,13,45,467.5,316.0,5.8,38.0,756.0,800.58,574.64
2016,7,13,14,0,825.0,150.0,5.8,38.0,923.0,976.19,694.77
2016,7,13,14,15,819.0,148.5,5.75,37.5,898.0,974.97,694.93
2016,7,13,14,30,813.0,147.0,5.7,37.0,873.0,961.65,688.26
2016,7,13,14,45,790.5,153.5,5.7,37.0,838.0,937.68,673.55
2016,7,13,15,0,768.0,160.0,5.7,37.0,803.0,911.17,657.23
2016,7,13,15,15,756.0,157.0,5.65,37.0,765.0,882.25,639.04
2016,7,13,15,30,744.0,154.0,5.6,37.0,727.0,850.9,619.2
2016,7,13,15,45,724.5,152.5,5.55,37.0,683.5,816.3,597.12
2016,7,13,16,0,705.0,151.0,5.5,37.0,640.0,776.25,571.22
2016,7,13,16,15,684.5,146.0,5.45,36.5,592.5,730.32,542.2
2016,7,13,16,30,664.0,141.0,5.4,36.0,545.0,683.51,511.82
2016,7,13,16,45,633.5,137.0,5.35,35.5,494.0,629.89,475.17
2016,7,13,17,0,603.0,133.0,5.3,35.0,443.0,576.8,438.04
2016,7,13,17,15,566.5,125.5,5.15,34.5,391.0,517.01,394.87
2016,7,13,17,30,530.0,118.0,5.0,34.0,339.0,455.04,349.04
2016,7,13,17,45,481.5,108.5,4.9,34.0,287.0,391.46,300.08
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,331.91,253.05
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,265.31,200.44
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,205.78,152.36
2016,7,13,18,45,210.0,58.0,3.95,31.5,95.5,137.33,97.2
2016,7,13,19,0,124.0,41.0,3.7,31.0,54.0,84.84,54.41
2016,7,13,19,15,62.0,20.5,3.6,30.5,27.0,37.7,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,55.0,11.0,2.8,24.5,14.0,10.48,0.0
2016,7,14,6,0,110.0,22.0,3.0,25.0,28.0,17.4,0.0
2016,7,14,6,15,227.0,36.0,3.2,25.5,66.5,27.96,16.97
2016,7,14,6,30,344.0,50.0,3.4,26.0,105.0,38.08,26.38
2016,7,14,6,45,423.5,59.5,3.6,26.5,154.0,44.57,32.27
2016,7,14,7,0,503.0,69.0,3.8,27.0,203.0,49.7,36.78
2016,7,14,7,15,310.0,108.0,3.9,27.5,196.5,76.56,59.46
2016,7,14,7,30,117.0,147.0,4.0,28.0,190.0,113.63,90.24
2016,7,14,7,45,173.5,169.0,4.15,29.0,244.5,144.38,104.01
2016,7,14,8,0,230.0,191.0,4.3,30.0,299.0,176.17,124.04
2016,7,14,8,15,283.5,206.5,4.3,30.5,356.0,215.73,152.05
2016,7,14,8,30,337.0,222.0,4.3,31.0,413.0,261.54,186.12
2016,7,14,8,45,228.5,259.0,4.35,31.5,394.0,286.34,209.02
2016,7,14,9,0,120.0,296.0,4.4,32.0,375.0,293.17,216.5
2016,7,14,9,15,459.0,208.5,4.35,32.5,542.0,365.83,267.93
2016,7,14,9,30,798.0,121.0,4.3,33.0,709.0,481.98,353.67
2016,7,14,9,45,808.0,124.5,4.3,33.5,749.0,534.6,393.68
2016,7,14,10,0,818.0,128.0,4.3,34.0,789.0,586.73,432.27
2016,7,14,10,15,827.0,130.0,4.25,34.0,824.0,637.4,469.49
2016,7,14,10,30,836.0,132.0,4.2,34.0,859.0,685.0,503.7
2016,7,14,10,45,840.5,135.0,4.2,34.5,886.5,728.88,533.59
2016,7,14,11,0,845.0,138.0,4.2,35.0,914.0,770.82,560.11
2016,7,14,11,15,849.5,139.0,4.2,35.0,935.0,808.9,584.81
2016,7,14,11,30,854.0,140.0,4.2,35.0,956.0,844.67,607.84
2016,7,14,11,45,857.5,140.0,4.2,35.5,969.5,876.24,626.71
2016,7,14,12,0,861.0,140.0,4.2,36.0,983.0,905.18,643.73
2016,7,14,12,15,861.5,140.5,4.2,36.0,988.0,929.08,658.78
2016,7,14,12,30,862.0,141.0,4.2,36.0,993.0,950.09,672.02
2016,7,14,12,45,859.5,142.0,4.2,36.5,990.0,965.76,680.49
2016,7,14,13,0,857.0,143.0,4.2,37.0,987.0,978.34,687.07
2016,7,14,13,15,854.0,142.5,4.2,37.0,976.5,985.78,691.92
2016,7,14,13,30,851.0,142.0,4.2,37.0,966.0,989.83,694.78
2016,7,14,13,45,845.0,142.5,4.2,37.0,947.0,988.46,694.34
2016,7,14,14,0,839.0,143.0,4.2,37.0,928.0,983.7,691.91
2016,7,14,14,15,832.5,141.5,4.2,37.0,903.0,973.12,685.91
2016,7,14,14,30,826.0,140.0,4.2,37.0,878.0,959.26,677.96
2016,7,14,14,45,815.5,139.0,4.25,37.0,845.0,947.0,671.4
2016,7,14,15,0,805.0,138.0,4.3,37.0,812.0,923.54,657.66
2016,7,14,15,15,794.0,135.5,4.35,36.5,774.0,895.23,642.14
2016,7,14,15,30,783.0,133.0,4.4,36.0,736.0,864.34,624.8
2016,7,14,15,45,766.0,131.5,4.45,36.0,692.5,826.9,601.65
2016,7,14,16,0,749.0,130.0,4.5,36.0,649.0,787.64,577.08
2016,7,14,16,15,730.0,126.0,4.5,35.5,601.0,745.41,551.19
2016,7,14,16,30,711.0,122.0,4.5,35.0,553.0,699.18,522.1
2016,7,14,16,45,681.5,118.5,4.55,35.0,501.5,645.04,485.46
2016,7,14,17,0,652.0,115.0,4.6,35.0,450.0,591.29,447.51
2016,7,14,17,15,618.0,109.0,4.55,34.5,397.5,532.61,405.74
2016,7,14,17,30,584.0,103.0,4.5,34.0,345.0,475.46,363.85
2016,7,14,17,45,532.0,96.0,4.5,33.5,292.5,409.33,313.91
2016,7,14,18,0,480.0,89.0,4.5,33.0,240.0,343.93,263.06
2016,7,14,18,15,412.0,78.5,4.35,32.5,190.0,276.63,209.28
2016,7,14,18,30,344.0,68.0,4.2,32.0,140.0,216.29,159.9
2016,7,14,18,45,246.0,53.5,4.1,31.5,97.0,149.16,105.56
2016,7,14,19,0,148.0,39.0,4.0,31.0,54.0,88.73,56.5
2016,7,14,19,15,74.0,19.5,3.95,30.5,27.0,38.93,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.5,10.0,2.85,25.0,10.5,9.53,0.0
2016,7,15,6,0,17.0,20.0,3.0,25.0,21.0,18.0,0.0
2016,7,15,6,15,92.0,43.0,3.15,25.5,57.0,34.66,22.28
2016,7,15,6,30,167.0,66.0,3.3,26.0,93.0,52.03,38.03
2016,7,15,6,45,256.5,81.0,3.45,26.5,140.0,63.22,48.02
2016,7,15,7,0,346.0,96.0,3.6,27.0,187.0,70.22,54.15
2016,7,15,7,15,405.0,107.5,3.7,27.5,238.5,76.55,59.43
2016,7,15,7,30,464.0,119.0,3.8,28.0,290.0,82.98,64.61
2016,7,15,7,45,302.5,157.5,3.9,28.5,276.5,138.39,95.37
2016,7,15,8,0,141.0,196.0,4.0,29.0,263.0,174.27,126.75
2016,7,15,8,15,384.5,171.0,4.05,29.5,382.0,201.73,137.87
2016,7,15,8,30,628.0,146.0,4.1,30.0,501.0,266.66,181.41
2016,7,15,8,45,583.0,173.5,4.2,31.0,527.0,315.51,223.03
2016,7,15,9,0,538.0,201.0,4.3,32.0,553.0,358.74,258.96
2016,7,15,9,15,619.0,187.5,4.3,32.5,621.0,414.26,301.84
2016,7,15,9,30,700.0,174.0,4.3,33.0,689.0,477.82,350.25
2016,7,15,9,45,710.5,180.0,4.3,33.5,728.5,528.59,388.6
2016,7,15,10,0,721.0,186.0,4.3,34.0,768.0,579.21,425.7
2016,7,15,10,15,732.0,189.0,4.2,34.5,802.5,627.12,459.68
2016,7,15,10,30,743.0,192.0,4.1,35.0,837.0,674.42,492.24
2016,7,15,10,45,746.5,197.5,4.05,35.5,864.0,717.75,521.22
2016,7,15,11,0,750.0,203.0,4.0,36.0,891.0,759.45,548.38
2016,7,15,11,15,755.5,205.0,3.9,36.0,912.0,796.36,572.87
2016,7,15,11,30,761.0,207.0,3.8,36.0,933.0,832.01,595.42
2016,7,15,11,45,761.5,210.0,3.7,36.5,945.5,862.22,612.81
2016,7,15,12,0,762.0,213.0,3.6,37.0,958.0,889.99,628.43
2016,7,15,12,15,763.5,213.0,3.55,37.0,963.5,913.42,642.76
2016,7,15,12,30,765.0,213.0,3.5,37.0,969.0,934.3,655.47
2016,7,15,12,45,760.5,215.0,3.45,37.5,965.5,948.66,662.71
2016,7,15,13,0,756.0,217.0,3.4,38.0,962.0,966.24,672.03
2016,7,15,13,15,753.5,216.5,3.4,38.0,952.0,974.42,677.23
2016,7,15,13,30,751.0,216.0,3.4,38.0,942.0,979.4,680.6
2016,7,15,13,45,744.5,215.0,3.4,38.0,923.5,976.66,679.31
2016,7,15,14,0,738.0,214.0,3.4,38.0,905.0,970.72,676.18
2016,7,15,14,15,730.5,211.5,3.45,38.0,879.5,959.12,669.95
2016,7,15,14,30,723.0,209.0,3.5,38.0,854.0,944.48,661.93
2016,7,15,14,45,716.0,204.0,3.55,38.0,823.0,924.8,650.77
2016,7,15,15,0,709.0,199.0,3.6,38.0,792.0,902.31,637.86
2016,7,15,15,15,695.0,195.0,3.65,37.5,754.0,871.71,621.0
2016,7,15,15,30,681.0,191.0,3.7,37.0,716.0,838.93,602.57
2016,7,15,15,45,665.0,186.0,3.75,37.0,673.0,801.39,579.53
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,762.24,555.0
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.0,715.0,525.07
2016,7,15,16,30,603.0,169.0,3.8,36.0,534.0,667.17,494.11
2016,7,15,16,45,572.0,162.0,3.85,36.0,483.5,607.65,453.42
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,553.98,415.87
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,494.24,373.31
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,436.87,331.41
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,371.4,281.79
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,310.84,234.82
2016,7,15,18,15,283.5,100.0,3.1,34.0,177.0,238.49,178.92
2016,7,15,18,30,216.0,84.0,3.0,33.0,129.0,180.54,132.94
2016,7,15,18,45,135.5,62.5,2.95,32.5,87.5,119.28,84.23
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,62.94,39.57
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,28.46,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.05,24.5,6.0,5.72,0.0
2016,7,16,6,0,0.0,12.0,2.3,25.0,12.0,11.13,0.0
2016,7,16,6,15,3.5,32.0,2.4,25.5,33.0,29.11,17.75
2016,7,16,6,30,7.0,52.0,2.5,26.0,54.0,46.43,33.33
2016,7,16,6,45,24.0,74.5,2.65,26.5,81.0,63.53,48.27
2016,7,16,7,0,41.0,97.0,2.8,27.0,108.0,81.3,63.47
2016,7,16,7,15,53.5,119.5,2.85,27.5,137.5,98.68,78.01
2016,7,16,7,30,66.0,142.0,2.9,28.0,167.0,115.7,91.88
2016,7,16,7,45,151.0,165.0,2.95,28.5,233.0,139.8,101.32
2016,7,16,8,0,236.0,188.0,3.0,29.0,299.0,174.31,122.69
2016,7,16,8,15,369.5,181.5,3.05,29.5,379.0,206.85,142.15
2016,7,16,8,30,503.0,175.0,3.1,30.0,459.0,259.73,179.71
2016,7,16,8,45,472.0,206.5,3.15,31.0,492.5,308.42,219.65
2016,7,16,9,0,441.0,238.0,3.2,32.0,526.0,353.57,255.63
2016,7,16,9,15,492.5,238.0,3.15,32.5,581.5,403.72,293.67
2016,7,16,9,30,544.0,238.0,3.1,33.0,637.0,458.8,334.77
2016,7,16,9,45,508.0,269.0,3.05,33.5,659.0,498.61,363.84
2016,7,16,10,0,472.0,300.0,3.0,34.0,681.0,534.15,388.69
2016,7,16,10,15,502.0,310.0,2.95,34.5,731.5,588.94,426.62
2016,7,16,10,30,532.0,320.0,2.9,35.0,782.0,645.62,464.8
2016,7,16,10,45,690.5,229.0,2.9,35.5,849.0,705.77,508.0
2016,7,16,11,0,849.0,138.0,2.9,36.0,916.0,774.01,554.72
2016,7,16,11,15,853.5,139.0,2.95,36.0,937.5,812.35,579.05
2016,7,16,11,30,858.0,140.0,3.0,36.0,959.0,848.38,601.94
2016,7,16,11,45,676.5,276.0,3.05,36.5,928.0,852.92,601.69
2016,7,16,12,0,495.0,412.0,3.1,37.0,897.0,841.55,587.67
2016,7,16,12,15,667.0,287.0,3.15,37.0,943.5,899.31,630.52
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,956.19,667.49
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,972.4,676.47
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,985.44,683.84
2016,7,16,13,15,832.5,162.0,3.5,38.0,974.5,993.2,689.46
2016,7,16,13,30,830.0,161.0,3.6,38.0,964.0,997.54,693.1
2016,7,16,13,45,824.0,161.0,3.75,38.0,945.0,995.97,693.5
2016,7,16,14,0,818.0,161.0,3.9,38.0,926.0,991.0,691.89
2016,7,16,14,15,811.0,159.0,4.0,38.0,900.5,979.62,686.05
2016,7,16,14,30,804.0,157.0,4.1,38.0,875.0,964.98,678.23
2016,7,16,14,45,801.5,151.0,4.2,38.0,844.0,947.32,668.55
2016,7,16,15,0,799.0,145.0,4.3,38.0,813.0,926.42,656.81
2016,7,16,15,15,787.0,142.0,4.35,37.5,774.0,896.78,640.51
2016,7,16,15,30,775.0,139.0,4.4,37.0,735.0,864.61,622.43
2016,7,16,15,45,757.5,137.0,4.45,37.0,691.0,826.37,598.85
2016,7,16,16,0,740.0,135.0,4.5,37.0,647.0,786.36,573.88
2016,7,16,16,15,719.5,130.5,4.45,36.5,598.5,742.92,547.11
2016,7,16,16,30,699.0,126.0,4.4,36.0,550.0,695.3,517.04
2016,7,16,16,45,671.0,122.0,4.4,36.0,498.5,642.1,480.93
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,589.17,443.69
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,529.61,401.44
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,471.69,359.17
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,407.09,310.58
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,342.9,260.89
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,275.57,207.35
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,215.1,158.09
2016,7,16,18,45,251.0,52.0,3.25,32.5,95.5,149.34,104.95
2016,7,16,19,0,159.0,37.0,3.0,32.0,53.0,94.31,59.64
2016,7,16,19,15,79.5,18.5,3.0,31.5,26.5,38.81,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,21.0,9.5,2.0,24.5,11.0,9.05,0.0
2016,7,17,6,0,42.0,19.0,2.2,25.0,22.0,16.59,0.0
2016,7,17,6,15,135.5,39.0,2.25,25.5,58.0,31.69,19.71
2016,7,17,6,30,229.0,59.0,2.3,26.0,94.0,45.26,32.32
2016,7,17,6,45,320.5,71.0,2.4,26.5,142.5,53.09,39.45
2016,7,17,7,0,412.0,83.0,2.5,27.0,191.0,60.58,45.99
2016,7,17,7,15,468.0,92.5,2.5,27.5,242.5,65.77,50.33
2016,7,17,7,30,524.0,102.0,2.5,28.0,294.0,70.31,53.96
2016,7,17,7,45,577.0,106.0,2.5,28.5,349.0,109.8,64.04
2016,7,17,8,0,630.0,110.0,2.5,29.0,404.0,156.61,92.56
2016,7,17,8,15,659.0,115.5,2.5,29.5,456.0,206.6,130.43
2016,7,17,8,30,688.0,121.0,2.5,30.0,508.0,259.81,173.52
2016,7,17,8,45,714.0,124.0,2.5,31.0,558.5,313.06,217.03
2016,7,17,9,0,740.0,127.0,2.5,32.0,609.0,368.65,261.72
2016,7,17,9,15,467.5,234.5,2.55,32.5,547.5,390.3,283.34
2016,7,17,9,30,195.0,342.0,2.6,33.0,486.0,387.16,282.61
2016,7,17,9,45,201.5,358.5,2.65,33.5,514.5,418.82,305.1
2016,7,17,10,0,208.0,375.0,2.7,34.0,543.0,450.9,327.36
2016,7,17,10,15,209.5,391.5,2.75,34.5,567.0,480.22,347.25
2016,7,17,10,30,211.0,408.0,2.8,35.0,591.0,509.38,366.71
2016,7,17,10,45,521.5,277.0,2.85,35.5,750.0,628.24,453.82
2016,7,17,11,0,832.0,146.0,2.9,36.0,909.0,768.2,551.45
2016,7,17,11,15,836.5,147.5,2.95,36.0,929.5,806.43,575.25
2016,7,17,11,30,841.0,149.0,3.0,36.0,950.0,842.4,598.14
2016,7,17,11,45,856.0,140.5,3.1,36.5,966.5,876.15,618.53
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,907.78,637.45
2016,7,17,12,15,871.5,132.5,3.25,37.0,988.5,932.03,652.67
2016,7,17,12,30,872.0,133.0,3.3,37.0,994.0,953.32,666.12
2016,7,17,12,45,871.0,133.0,3.4,37.5,991.0,969.71,675.49
2016,7,17,13,0,870.0,133.0,3.5,38.0,988.0,982.95,682.98
2016,7,17,13,15,867.5,132.0,3.55,38.0,977.5,990.46,688.12
2016,7,17,13,30,865.0,131.0,3.6,38.0,967.0,994.53,691.26
2016,7,17,13,45,859.0,131.0,3.7,38.0,948.5,992.62,691.13
2016,7,17,14,0,853.0,131.0,3.8,38.0,930.0,987.26,688.98
2016,7,17,14,15,847.0,130.0,3.85,38.0,904.5,977.49,683.88
2016,7,17,14,30,841.0,129.0,3.9,38.0,879.0,964.39,676.78
2016,7,17,14,45,593.0,252.0,3.95,38.0,771.5,856.5,607.51
2016,7,17,15,0,345.0,375.0,4.0,38.0,664.0,726.74,516.54
2016,7,17,15,15,366.0,339.5,4.05,37.5,633.0,703.43,504.85
2016,7,17,15,30,387.0,304.0,4.1,37.0,602.0,677.28,490.5
2016,7,17,15,45,577.5,211.0,4.15,37.0,625.5,751.72,547.27
2016,7,17,16,0,768.0,118.0,4.2,37.0,649.0,792.13,577.17
2016,7,17,16,15,749.5,114.5,4.2,36.5,601.0,747.26,549.27
2016,7,17,16,30,731.0,111.0,4.2,36.0,553.0,701.18,520.55
2016,7,17,16,45,703.5,107.5,4.25,36.0,501.5,649.94,486.76
2016,7,17,17,0,676.0,104.0,4.3,36.0,450.0,596.58,449.46
2016,7,17,17,15,643.0,98.5,4.2,35.5,397.5,537.95,407.91
2016,7,17,17,30,610.0,93.0,4.1,35.0,345.0,480.75,366.16
2016,7,17,17,45,562.5,86.5,4.05,34.5,292.0,416.31,317.7
2016,7,17,18,0,515.0,80.0,4.0,34.0,239.0,355.49,270.42
2016,7,17,18,15,449.0,70.5,3.75,33.5,189.0,287.37,216.12
2016,7,17,18,30,383.0,61.0,3.5,33.0,139.0,223.52,164.03
2016,7,17,18,45,286.0,48.0,3.3,32.5,96.0,156.07,109.34
2016,7,17,19,0,189.0,35.0,3.1,32.0,53.0,99.98,62.73
2016,7,17,19,15,94.5,17.5,3.1,31.5,26.5,43.36,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,9.5,1.1,25.5,10.5,9.05,0.0
2016,7,18,6,0,49.0,19.0,1.3,26.0,21.0,15.86,0.0
2016,7,18,6,15,149.0,36.5,1.45,26.0,56.5,28.45,16.99
2016,7,18,6,30,249.0,54.0,1.6,26.0,92.0,41.31,29.01
2016,7,18,6,45,339.0,65.0,1.8,26.5,139.5,48.51,35.57
2016,7,18,7,0,429.0,76.0,2.0,27.0,187.0,55.39,41.59
2016,7,18,7,15,484.5,84.5,2.05,27.5,238.5,59.7,45.2
2016,7,18,7,30,540.0,93.0,2.1,28.0,290.0,63.05,47.85
2016,7,18,7,45,297.0,138.5,2.2,28.5,249.5,123.78,84.15
2016,7,18,8,0,54.0,184.0,2.3,29.0,209.0,160.37,119.31
2016,7,18,8,15,378.5,146.0,2.3,29.5,356.0,180.5,121.32
2016,7,18,8,30,703.0,108.0,2.3,30.0,503.0,252.49,167.44
2016,7,18,8,45,529.0,185.5,2.3,31.0,498.5,308.31,217.55
2016,7,18,9,0,355.0,263.0,2.3,32.0,494.0,346.58,250.73
2016,7,18,9,15,569.0,191.5,2.25,32.0,594.0,396.29,287.3
2016,7,18,9,30,783.0,120.0,2.2,32.0,694.0,473.03,344.92
2016,7,18,9,45,793.0,124.0,2.2,32.5,734.0,525.52,384.25
2016,7,18,10,0,803.0,128.0,2.2,33.0,774.0,577.56,422.02
2016,7,18,10,15,812.0,130.0,2.2,33.5,809.0,626.51,456.46
2016,7,18,10,30,821.0,132.0,2.2,34.0,844.0,674.81,489.38
2016,7,18,10,45,826.0,135.0,2.2,34.5,871.5,718.62,518.36
2016,7,18,11,0,831.0,138.0,2.2,35.0,899.0,760.58,544.13
2016,7,18,11,15,836.0,139.5,2.25,35.0,920.5,799.17,568.7
2016,7,18,11,30,841.0,141.0,2.3,35.0,942.0,835.56,591.72
2016,7,18,11,45,840.5,144.0,2.35,35.5,954.5,866.15,609.69
2016,7,18,12,0,840.0,147.0,2.4,36.0,967.0,893.95,625.83
2016,7,18,12,15,841.0,147.5,2.45,36.0,972.5,918.02,640.9
2016,7,18,12,30,842.0,148.0,2.5,36.0,978.0,939.29,654.29
2016,7,18,12,45,840.5,148.0,2.6,36.0,975.5,954.84,664.63
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,967.35,673.21
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,975.23,679.04
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,979.8,682.95
2016,7,18,13,45,829.5,146.5,3.0,36.0,935.0,979.01,683.65
2016,7,18,14,0,825.0,146.0,3.1,36.0,917.0,974.86,682.38
2016,7,18,14,15,818.5,144.0,3.15,36.0,891.5,963.92,676.59
2016,7,18,14,30,812.0,142.0,3.2,36.0,866.0,958.16,674.21
2016,7,18,14,45,501.0,273.5,3.3,36.0,715.0,787.04,562.09
2016,7,18,15,0,190.0,405.0,3.4,36.0,564.0,600.08,429.79
2016,7,18,15,15,474.0,273.0,3.5,35.5,643.5,745.5,539.76
2016,7,18,15,30,758.0,141.0,3.6,35.0,723.0,852.4,616.93
2016,7,18,15,45,690.5,164.5,3.7,35.0,670.5,802.17,584.63
2016,7,18,16,0,623.0,188.0,3.8,35.0,618.0,749.0,550.18
2016,7,18,16,15,459.0,220.0,3.85,34.5,524.0,624.19,463.34
2016,7,18,16,30,295.0,252.0,3.9,34.0,430.0,504.46,377.4
2016,7,18,16,45,294.5,227.0,3.95,34.0,391.5,465.83,351.1
2016,7,18,17,0,294.0,202.0,4.0,34.0,353.0,426.2,323.2
2016,7,18,17,15,147.0,134.0,3.95,33.5,209.5,235.3,179.7
2016,7,18,17,30,0.0,66.0,3.9,33.0,66.0,61.39,43.02
2016,7,18,17,45,0.0,56.0,3.85,33.0,56.0,52.06,35.85
2016,7,18,18,0,0.0,46.0,3.8,33.0,46.0,42.73,28.49
2016,7,18,18,15,0.0,36.0,3.6,32.5,36.0,33.42,21.09
2016,7,18,18,30,0.0,26.0,3.4,32.0,26.0,24.11,13.56
2016,7,18,18,45,0.0,18.0,3.25,31.5,18.0,16.68,7.46
2016,7,18,19,0,0.0,10.0,3.1,31.0,10.0,9.26,1.2
2016,7,18,19,15,0.0,5.0,3.05,30.5,5.0,4.62,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,48.0,9.0,0.0,25.5,11.0,8.58,0.0
2016,7,19,6,0,96.0,18.0,0.0,26.0,22.0,14.23,0.0
2016,7,19,6,15,210.5,32.0,0.1,26.5,58.5,24.89,14.09
2016,7,19,6,30,325.0,46.0,0.2,27.0,95.0,35.1,23.75
2016,7,19,6,45,416.0,53.5,0.3,27.5,143.5,39.71,28.03
2016,7,19,7,0,507.0,61.0,0.4,28.0,192.0,43.42,31.32
2016,7,19,7,15,558.5,68.0,0.5,28.5,244.0,46.45,33.85
2016,7,19,7,30,610.0,75.0,0.6,29.0,296.0,49.27,36.09
2016,7,19,7,45,650.5,78.5,0.75,29.5,349.5,91.69,47.34
2016,7,19,8,0,691.0,82.0,0.9,30.0,403.0,145.24,80.58
2016,7,19,8,15,717.5,86.0,1.05,30.5,455.0,196.77,119.44
2016,7,19,8,30,744.0,90.0,1.2,31.0,507.0,251.16,163.51
2016,7,19,8,45,763.5,93.5,1.4,31.5,556.5,305.64,208.72
2016,7,19,9,0,783.0,97.0,1.6,32.0,606.0,361.65,254.67
2016,7,19,9,15,532.0,212.0,1.75,32.5,569.0,398.34,287.27
2016,7,19,9,30,281.0,327.0,1.9,33.0,532.0,411.39,298.6
2016,7,19,9,45,297.5,334.0,2.1,33.5,563.0,445.28,323.22
2016,7,19,10,0,314.0,341.0,2.3,34.0,594.0,480.27,348.19
2016,7,19,10,15,582.5,226.0,2.4,34.0,721.0,566.0,412.43
2016,7,19,10,30,851.0,111.0,2.5,34.0,848.0,676.62,493.16
2016,7,19,10,45,512.5,283.5,2.7,34.5,732.0,627.83,453.68
2016,7,19,11,0,174.0,456.0,2.9,35.0,616.0,550.35,393.13
2016,7,19,11,15,522.5,287.0,3.0,35.0,781.5,688.19,496.16
2016,7,19,11,30,871.0,118.0,3.1,35.0,947.0,840.14,600.61
2016,7,19,11,45,573.0,298.5,3.25,35.5,847.5,784.67,559.11
2016,7,19,12,0,275.0,479.0,3.4,36.0,748.0,706.05,498.2
2016,7,19,12,15,307.0,451.0,3.45,36.0,752.5,721.49,510.27
2016,7,19,12,30,339.0,423.0,3.5,36.0,757.0,736.5,521.58
2016,7,19,12,45,605.5,273.0,3.6,36.5,869.0,863.49,611.97
2016,7,19,13,0,872.0,123.0,3.7,37.0,981.0,976.34,683.77
2016,7,19,13,15,661.0,267.5,3.8,37.0,914.0,935.85,657.79
2016,7,19,13,30,450.0,412.0,3.9,37.0,847.0,876.26,613.61
2016,7,19,13,45,443.0,400.0,4.0,37.0,821.5,862.49,606.1
2016,7,19,14,0,436.0,388.0,4.1,37.0,796.0,846.36,596.76
2016,7,19,14,15,373.5,401.5,4.15,36.5,744.0,790.02,560.53
2016,7,19,14,30,311.0,415.0,4.2,36.0,692.0,741.9,529.12
2016,7,19,14,45,303.0,400.0,4.3,36.0,662.0,716.87,513.66
2016,7,19,15,0,295.0,385.0,4.4,36.0,632.0,690.57,497.09
2016,7,19,15,15,281.0,368.0,4.4,36.0,594.0,655.45,474.05
2016,7,19,15,30,267.0,351.0,4.4,36.0,556.0,619.62,450.36
2016,7,19,15,45,263.0,329.0,4.45,36.0,521.0,586.72,428.91
2016,7,19,16,0,259.0,307.0,4.5,36.0,486.0,552.87,406.53
2016,7,19,16,15,399.5,243.0,4.5,35.5,495.5,600.63,445.84
2016,7,19,16,30,540.0,179.0,4.5,35.0,505.0,625.99,468.87
2016,7,19,16,45,534.5,162.5,4.5,34.5,460.5,582.16,439.41
2016,7,19,17,0,529.0,146.0,4.5,34.0,416.0,537.1,408.58
2016,7,19,17,15,420.5,147.5,4.4,33.5,347.0,444.63,340.32
2016,7,19,17,30,312.0,149.0,4.3,33.0,278.0,352.41,270.83
2016,7,19,17,45,286.0,130.0,4.25,33.0,234.5,302.19,232.24
2016,7,19,18,0,260.0,111.0,4.2,33.0,191.0,254.07,194.23
2016,7,19,18,15,224.5,91.5,3.95,32.5,151.0,203.54,153.8
2016,7,19,18,30,189.0,72.0,3.7,32.0,111.0,156.56,115.39
2016,7,19,18,45,134.5,52.5,3.5,31.5,76.0,107.19,75.18
2016,7,19,19,0,80.0,33.0,3.3,31.0,41.0,63.74,38.97
2016,7,19,19,15,40.0,16.5,3.15,30.5,20.5,28.13,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,16.0,8.5,0.45,25.5,9.0,8.1,0.0
2016,7,20,6,0,32.0,17.0,0.5,26.0,18.0,14.92,0.0
2016,7,20,6,15,125.0,36.0,0.55,26.0,53.0,29.38,17.51
2016,7,20,6,30,218.0,55.0,0.6,26.0,88.0,42.19,29.71
2016,7,20,6,45,308.5,67.5,0.7,26.5,135.0,50.51,37.24
2016,7,20,7,0,399.0,80.0,0.8,27.0,182.0,58.46,44.17
2016,7,20,7,15,456.5,89.5,0.85,27.5,233.5,63.72,48.58
2016,7,20,7,30,514.0,99.0,0.9,28.0,285.0,68.15,52.11
2016,7,20,7,45,569.0,102.0,1.0,28.5,339.5,104.68,60.59
2016,7,20,8,0,624.0,105.0,1.1,29.0,394.0,150.49,87.84
2016,7,20,8,15,653.5,110.5,1.2,29.5,446.0,200.29,125.19
2016,7,20,8,30,683.0,116.0,1.3,30.0,498.0,253.38,167.83
2016,7,20,8,45,423.5,205.0,1.4,31.0,449.5,291.83,206.78
2016,7,20,9,0,164.0,294.0,1.5,32.0,401.0,307.08,223.73
2016,7,20,9,15,469.0,209.5,1.65,32.5,546.0,370.01,267.63
2016,7,20,9,30,774.0,125.0,1.8,33.0,691.0,472.81,342.37
2016,7,20,9,45,789.0,126.5,1.95,33.5,732.0,525.39,381.73
2016,7,20,10,0,804.0,128.0,2.1,34.0,773.0,578.02,420.25
2016,7,20,10,15,533.0,269.5,2.2,34.0,705.5,573.76,415.32
2016,7,20,10,30,262.0,411.0,2.3,34.0,638.0,544.52,391.31
2016,7,20,10,45,306.5,412.5,2.45,34.5,686.5,594.3,425.85
2016,7,20,11,0,351.0,414.0,2.6,35.0,735.0,647.02,461.51
2016,7,20,11,15,380.5,409.5,2.7,35.0,765.0,684.88,487.52
2016,7,20,11,30,410.0,405.0,2.8,35.0,795.0,724.36,514.5
2016,7,20,11,45,285.5,450.0,2.9,35.5,724.0,675.24,478.04
2016,7,20,12,0,161.0,495.0,3.0,36.0,653.0,616.52,435.02
2016,7,20,12,15,498.5,324.0,3.05,36.0,815.0,782.01,555.23
2016,7,20,12,30,836.0,153.0,3.1,36.0,977.0,939.13,659.83
2016,7,20,12,45,835.0,153.0,3.2,36.5,975.0,955.16,668.0
2016,7,20,13,0,834.0,153.0,3.3,37.0,973.0,968.18,675.43
2016,7,20,13,15,832.0,152.5,3.35,37.0,963.0,976.59,681.15
2016,7,20,13,30,830.0,152.0,3.4,37.0,953.0,981.71,684.97
2016,7,20,13,45,823.5,152.5,3.5,37.0,934.5,979.97,684.95
2016,7,20,14,0,817.0,153.0,3.6,37.0,916.0,984.01,688.73
2016,7,20,14,15,810.5,151.0,3.65,37.0,890.5,973.07,682.82
2016,7,20,14,30,804.0,149.0,3.7,37.0,865.0,958.85,675.03
2016,7,20,14,45,492.0,277.0,3.75,37.0,710.0,782.93,558.87
2016,7,20,15,0,180.0,405.0,3.8,37.0,555.0,591.2,422.8
2016,7,20,15,15,242.0,373.5,3.8,37.0,565.0,625.38,449.61
2016,7,20,15,30,304.0,342.0,3.8,37.0,575.0,643.9,464.85
2016,7,20,15,45,357.5,305.0,3.85,37.0,563.0,644.24,467.83
2016,7,20,16,0,411.0,268.0,3.9,37.0,551.0,650.51,474.69
2016,7,20,16,15,411.0,245.5,3.9,36.5,511.0,612.96,451.01
2016,7,20,16,30,411.0,223.0,3.9,36.0,471.0,573.78,425.92
2016,7,20,16,45,297.5,219.0,3.9,35.5,390.0,459.76,344.52
2016,7,20,17,0,184.0,215.0,3.9,35.0,309.0,355.88,268.2
2016,7,20,17,15,328.5,167.5,3.8,34.5,311.5,398.02,303.2
2016,7,20,17,30,473.0,120.0,3.7,34.0,314.0,425.28,325.43
2016,7,20,17,45,446.5,109.0,3.6,34.0,270.0,374.63,286.24
2016,7,20,18,0,420.0,98.0,3.5,34.0,226.0,325.82,247.61
2016,7,20,18,15,352.0,85.0,3.3,33.5,177.5,258.82,194.56
2016,7,20,18,30,284.0,72.0,3.1,33.0,129.0,198.92,146.11
2016,7,20,18,45,201.5,54.0,2.95,32.5,88.0,130.84,91.5
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,78.36,48.02
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,34.0,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.5,8.5,1.7,24.5,10.5,8.1,0.0
2016,7,21,6,0,97.0,17.0,2.0,25.0,21.0,13.45,0.0
2016,7,21,6,15,216.5,31.0,2.05,25.5,58.0,24.15,13.28
