Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,30,336.0,45.0,2.1,26.0,95.0,35.22,23.84
2016,7,21,6,45,427.0,53.0,2.15,27.0,144.0,39.49,27.84
2016,7,21,7,0,518.0,61.0,2.2,28.0,193.0,43.63,31.45
2016,7,21,7,15,570.5,67.5,2.1,28.5,245.5,46.26,33.67
2016,7,21,7,30,623.0,74.0,2.0,29.0,298.0,48.72,35.62
2016,7,21,7,45,662.0,78.5,1.9,30.0,352.0,91.32,47.02
2016,7,21,8,0,701.0,83.0,1.8,31.0,406.0,146.29,80.93
2016,7,21,8,15,727.0,87.0,1.6,31.5,459.0,198.42,120.07
2016,7,21,8,30,753.0,91.0,1.4,32.0,512.0,253.36,164.29
2016,7,21,8,45,771.5,95.0,1.2,32.5,561.5,308.6,209.42
2016,7,21,9,0,790.0,99.0,1.0,33.0,611.0,365.27,254.59
2016,7,21,9,15,805.0,102.0,1.05,33.5,657.0,420.8,298.27
2016,7,21,9,30,820.0,105.0,1.1,34.0,703.0,480.42,343.28
2016,7,21,9,45,829.5,108.0,1.2,35.0,744.0,533.21,381.62
2016,7,21,10,0,839.0,111.0,1.3,36.0,785.0,585.36,418.12
2016,7,21,10,15,848.0,113.0,1.4,36.0,820.0,635.43,453.83
2016,7,21,10,30,857.0,115.0,1.5,36.0,855.0,684.32,487.94
2016,7,21,10,45,861.0,118.0,1.6,36.5,883.0,729.11,517.08
2016,7,21,11,0,865.0,121.0,1.7,37.0,911.0,771.86,543.27
2016,7,21,11,15,869.5,122.0,1.8,37.0,932.5,811.0,568.08
2016,7,21,11,30,874.0,123.0,1.9,37.0,954.0,847.78,591.31
2016,7,21,11,45,878.0,123.0,2.05,37.5,968.5,880.68,611.24
2016,7,21,12,0,882.0,123.0,2.2,38.0,983.0,910.9,629.43
2016,7,21,12,15,883.0,123.0,2.3,38.0,988.5,935.54,645.04
2016,7,21,12,30,884.0,123.0,2.4,38.0,994.0,957.16,658.9
2016,7,21,12,45,886.0,121.0,2.5,38.5,992.5,974.76,668.99
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,989.17,677.19
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,997.73,682.93
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,1002.78,686.71
2016,7,21,13,45,883.5,115.5,2.8,39.0,953.5,1003.77,688.58
2016,7,21,14,0,883.0,113.0,2.9,39.0,936.0,1001.15,688.37
2016,7,21,14,15,877.5,111.5,2.95,39.0,911.0,990.99,683.26
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,977.36,676.15
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,958.38,665.8
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,936.18,653.48
2016,7,21,15,15,848.5,104.0,3.1,38.5,783.0,908.58,638.78
2016,7,21,15,30,839.0,102.0,3.1,38.0,745.0,878.19,622.22
2016,7,21,15,45,826.0,99.5,3.15,38.0,701.0,841.59,600.5
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,802.8,577.15
2016,7,21,16,15,796.5,94.0,3.2,37.5,609.0,764.16,554.56
2016,7,21,16,30,780.0,91.0,3.2,37.0,561.0,718.3,526.69
2016,7,21,16,45,757.5,87.5,3.25,37.0,509.5,666.29,493.2
2016,7,21,17,0,735.0,84.0,3.3,37.0,458.0,613.91,458.5
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.5,555.19,417.49
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,499.03,376.98
2016,7,21,17,45,631.0,69.5,3.05,36.0,297.5,434.93,328.62
2016,7,21,18,0,588.0,64.0,3.0,36.0,244.0,373.95,281.06
2016,7,21,18,15,525.0,57.0,2.7,35.0,193.0,306.05,227.66
2016,7,21,18,30,462.0,50.0,2.4,34.0,142.0,244.27,177.38
2016,7,21,18,45,362.5,39.5,2.15,33.0,98.0,173.45,120.11
2016,7,21,19,0,263.0,29.0,1.9,32.0,54.0,114.1,69.24
2016,7,21,19,15,131.5,14.5,2.1,31.5,27.0,48.0,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.5,8.0,1.7,25.5,10.5,7.63,0.0
2016,7,22,6,0,121.0,16.0,2.0,26.0,21.0,12.66,0.0
2016,7,22,6,15,244.5,28.5,2.0,26.5,58.0,22.6,11.87
2016,7,22,6,30,368.0,41.0,2.0,27.0,95.0,31.63,20.72
2016,7,22,6,45,451.0,49.0,2.0,27.5,144.0,36.13,24.94
2016,7,22,7,0,534.0,57.0,2.0,28.0,193.0,40.43,28.75
2016,7,22,7,15,585.0,63.5,1.9,29.0,245.5,43.23,31.04
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,45.85,33.06
2016,7,22,7,45,673.0,74.5,1.7,31.0,351.5,88.44,44.37
2016,7,22,8,0,710.0,79.0,1.6,32.0,405.0,143.56,78.11
2016,7,22,8,15,736.0,83.0,1.65,32.5,457.5,196.27,117.6
2016,7,22,8,30,762.0,87.0,1.7,33.0,510.0,251.77,162.37
2016,7,22,8,45,781.5,90.0,1.75,33.5,560.5,307.03,207.96
2016,7,22,9,0,801.0,93.0,1.8,34.0,611.0,363.8,254.15
2016,7,22,9,15,815.5,95.5,1.85,34.5,657.0,423.54,301.28
2016,7,22,9,30,830.0,98.0,1.9,35.0,703.0,478.97,343.91
2016,7,22,9,45,841.0,100.0,1.95,35.5,744.0,532.22,383.63
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,584.95,421.63
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.5,635.35,456.83
2016,7,22,10,30,869.0,106.0,2.1,37.0,856.0,684.5,490.13
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.5,729.93,519.25
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,773.44,545.69
2016,7,22,11,15,885.5,110.0,2.25,38.0,934.5,813.18,570.58
2016,7,22,11,30,890.0,111.0,2.3,38.0,956.0,850.51,593.81
2016,7,22,11,45,887.0,115.5,2.35,38.5,968.5,881.98,611.98
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,910.34,628.14
2016,7,22,12,15,885.5,120.0,2.45,39.0,987.0,935.51,643.64
2016,7,22,12,30,887.0,120.0,2.5,39.0,993.0,957.67,657.34
2016,7,22,12,45,886.0,120.5,2.55,39.5,991.0,974.81,666.65
2016,7,22,13,0,885.0,121.0,2.6,40.0,989.0,988.71,674.07
2016,7,22,13,15,883.0,120.5,2.65,40.0,979.0,997.28,679.8
2016,7,22,13,30,881.0,120.0,2.7,40.0,969.0,1002.35,683.57
2016,7,22,13,45,877.0,119.5,2.75,40.0,951.0,1001.88,684.12
2016,7,22,14,0,873.0,119.0,2.8,40.0,933.0,997.86,682.68
2016,7,22,14,15,867.5,117.5,2.8,40.0,907.5,987.82,677.29
2016,7,22,14,30,862.0,116.0,2.8,40.0,882.0,974.35,669.94
2016,7,22,14,45,847.5,118.5,2.85,40.0,848.0,953.0,658.23
2016,7,22,15,0,833.0,121.0,2.9,40.0,814.0,928.79,644.79
2016,7,22,15,15,822.5,118.5,2.9,39.5,775.5,900.37,629.68
2016,7,22,15,30,812.0,116.0,2.9,39.0,737.0,876.13,617.14
2016,7,22,15,45,796.5,114.0,2.95,39.0,693.0,838.44,594.85
2016,7,22,16,0,781.0,112.0,3.0,39.0,649.0,798.76,571.12
2016,7,22,16,15,763.0,108.5,3.0,38.5,601.0,753.66,544.38
2016,7,22,16,30,745.0,105.0,3.0,38.0,553.0,707.28,516.31
2016,7,22,16,45,718.5,101.5,3.05,38.0,501.0,653.67,481.85
2016,7,22,17,0,692.0,98.0,3.1,38.0,449.0,602.3,447.21
2016,7,22,17,15,659.5,92.5,3.05,37.5,396.0,543.06,406.19
2016,7,22,17,30,627.0,87.0,3.0,37.0,343.0,485.18,364.81
2016,7,22,17,45,578.0,81.0,2.95,36.5,289.5,419.48,316.19
2016,7,22,18,0,529.0,75.0,2.9,36.0,236.0,357.55,268.73
2016,7,22,18,15,464.0,66.0,2.65,35.0,186.0,289.54,215.51
2016,7,22,18,30,399.0,57.0,2.4,34.0,136.0,227.89,165.71
2016,7,22,18,45,300.0,44.0,2.2,33.5,92.5,156.37,108.16
2016,7,22,19,0,201.0,31.0,2.0,33.0,49.0,99.0,59.41
2016,7,22,19,15,100.5,15.5,2.3,32.5,24.5,35.35,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,41.0,7.5,1.85,25.5,9.0,7.15,0.0
2016,7,23,6,0,82.0,15.0,2.2,26.0,18.0,14.3,0.0
2016,7,23,6,15,194.0,30.5,2.25,26.5,54.0,23.8,12.64
2016,7,23,6,30,306.0,46.0,2.3,27.0,90.0,35.25,23.69
2016,7,23,6,45,393.0,55.5,2.4,27.5,138.0,41.88,29.76
2016,7,23,7,0,480.0,65.0,2.5,28.0,186.0,47.14,34.41
2016,7,23,7,15,533.5,73.0,2.45,28.5,238.0,50.77,37.48
2016,7,23,7,30,587.0,81.0,2.4,29.0,290.0,54.16,40.2
2016,7,23,7,45,629.5,85.5,2.35,30.0,344.0,93.81,50.34
2016,7,23,8,0,672.0,90.0,2.3,31.0,398.0,143.05,79.73
2016,7,23,8,15,699.0,94.5,2.25,31.5,450.0,194.53,118.4
2016,7,23,8,30,726.0,99.0,2.2,32.0,502.0,252.94,165.38
2016,7,23,8,45,749.0,102.0,2.2,32.5,552.5,307.22,210.16
2016,7,23,9,0,772.0,105.0,2.2,33.0,603.0,363.49,255.97
2016,7,23,9,15,787.5,108.0,2.15,33.5,649.0,418.36,299.67
2016,7,23,9,30,803.0,111.0,2.1,34.0,695.0,473.83,342.33
2016,7,23,9,45,816.0,112.5,2.1,34.5,736.5,529.85,383.95
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,582.17,421.66
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,631.89,456.57
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,680.45,489.67
2016,7,23,10,45,854.0,119.0,2.25,36.5,877.0,725.31,519.03
2016,7,23,11,0,861.0,120.0,2.3,37.0,906.0,768.38,545.39
2016,7,23,11,15,865.5,121.5,2.35,37.0,927.5,807.92,570.35
2016,7,23,11,30,870.0,123.0,2.4,37.0,949.0,845.11,593.66
2016,7,23,11,45,873.5,123.0,2.5,37.5,963.0,877.55,612.97
2016,7,23,12,0,877.0,123.0,2.6,38.0,977.0,907.27,630.49
2016,7,23,12,15,878.0,123.5,2.65,38.0,982.5,932.33,646.04
2016,7,23,12,30,879.0,124.0,2.7,38.0,988.0,954.39,659.79
2016,7,23,12,45,878.5,124.0,2.8,38.5,986.0,971.46,669.54
2016,7,23,13,0,878.0,124.0,2.9,39.0,984.0,985.31,677.39
2016,7,23,13,15,875.5,123.5,2.95,39.0,973.5,993.36,682.83
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,997.92,686.29
2016,7,23,13,45,868.5,122.5,3.05,39.5,945.0,996.97,685.06
2016,7,23,14,0,864.0,122.0,3.1,40.0,927.0,992.5,681.84
2016,7,23,14,15,858.0,120.5,3.1,40.0,901.5,982.04,676.14
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,968.18,668.5
2016,7,23,14,45,837.5,121.5,3.15,40.0,842.0,946.97,656.72
2016,7,23,15,0,823.0,124.0,3.2,40.0,808.0,922.93,643.23
2016,7,23,15,15,812.5,121.5,3.25,39.5,769.5,894.72,628.4
2016,7,23,15,30,802.0,119.0,3.3,39.0,731.0,870.86,616.25
2016,7,23,15,45,786.0,116.5,3.35,39.0,687.0,832.42,593.22
2016,7,23,16,0,770.0,114.0,3.4,39.0,643.0,792.06,568.77
2016,7,23,16,15,751.5,110.5,3.45,38.5,595.0,746.89,541.93
2016,7,23,16,30,733.0,107.0,3.5,38.0,547.0,700.52,513.75
2016,7,23,16,45,706.0,103.5,3.55,38.0,495.5,649.23,480.53
2016,7,23,17,0,679.0,100.0,3.6,38.0,444.0,595.88,444.04
2016,7,23,17,15,646.0,94.5,3.65,37.5,391.0,536.87,403.1
2016,7,23,17,30,613.0,89.0,3.7,37.0,338.0,479.29,361.79
2016,7,23,17,45,565.5,82.5,3.75,36.5,285.0,414.48,313.62
2016,7,23,18,0,518.0,76.0,3.8,36.0,232.0,353.32,266.5
2016,7,23,18,15,452.5,66.5,3.75,35.5,182.5,285.1,212.51
2016,7,23,18,30,387.0,57.0,3.7,35.0,133.0,223.33,162.22
2016,7,23,18,45,290.5,43.5,3.7,34.5,90.5,152.8,105.39
2016,7,23,19,0,194.0,30.0,3.7,34.0,48.0,96.06,56.79
2016,7,23,19,15,97.0,15.0,3.8,33.5,24.0,34.12,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,61.0,15.0,2.7,26.0,17.0,14.3,0.0
2016,7,24,6,15,172.5,31.0,2.75,26.5,52.5,24.22,12.79
2016,7,24,6,30,284.0,47.0,2.8,27.0,88.0,36.06,24.33
2016,7,24,6,45,375.0,57.0,2.85,27.5,135.5,42.68,30.42
2016,7,24,7,0,466.0,67.0,2.9,28.0,183.0,48.95,35.94
2016,7,24,7,15,521.0,75.0,2.85,28.5,235.0,52.48,38.93
2016,7,24,7,30,576.0,83.0,2.8,29.0,287.0,55.79,41.58
2016,7,24,7,45,625.0,86.0,2.8,30.0,342.0,93.49,50.41
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,142.08,78.99
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.5,193.81,117.87
2016,7,24,8,30,729.0,98.0,2.7,32.0,502.0,252.48,165.18
2016,7,24,8,45,754.5,99.5,2.65,32.5,552.5,306.46,209.84
2016,7,24,9,0,780.0,101.0,2.6,33.0,603.0,362.69,255.8
2016,7,24,9,15,795.0,104.0,2.5,33.5,649.5,417.85,299.92
2016,7,24,9,30,810.0,107.0,2.4,34.0,696.0,473.53,342.89
2016,7,24,9,45,823.5,108.5,2.35,35.0,737.0,530.3,384.34
2016,7,24,10,0,837.0,110.0,2.3,36.0,778.0,583.32,421.58
2016,7,24,10,15,845.5,111.5,2.3,36.0,813.5,632.72,457.0
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,680.88,490.64
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,726.16,519.89
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,769.6,546.21
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,808.95,569.5
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,845.92,590.99
2016,7,24,11,45,874.0,122.0,2.35,38.5,961.5,877.48,609.24
2016,7,24,12,0,872.0,126.0,2.4,39.0,974.0,906.01,625.54
2016,7,24,12,15,873.0,126.0,2.4,39.0,980.0,930.54,640.24
2016,7,24,12,30,874.0,126.0,2.4,39.0,986.0,952.07,653.13
2016,7,24,12,45,872.5,127.0,2.45,39.0,983.5,969.08,663.78
2016,7,24,13,0,871.0,128.0,2.5,39.0,981.0,982.88,672.59
2016,7,24,13,15,868.5,127.5,2.55,39.0,970.5,990.91,678.02
2016,7,24,13,30,866.0,127.0,2.6,39.0,960.0,995.48,681.51
2016,7,24,13,45,861.0,126.5,2.7,39.5,941.5,994.06,680.5
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,989.14,677.48
2016,7,24,14,15,850.0,125.0,2.8,40.0,897.5,979.27,672.19
2016,7,24,14,30,844.0,124.0,2.8,40.0,872.0,966.04,664.97
2016,7,24,14,45,822.0,130.0,2.85,40.0,836.5,941.3,651.11
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,922.08,640.76
2016,7,24,15,15,788.5,133.5,2.95,39.5,762.5,893.22,625.61
2016,7,24,15,30,777.0,131.0,3.0,39.0,724.0,861.78,608.71
2016,7,24,15,45,757.0,130.0,3.05,39.0,679.0,822.13,585.04
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,780.86,560.06
2016,7,24,16,15,386.0,181.0,3.2,38.5,444.0,524.64,385.1
2016,7,24,16,30,35.0,233.0,3.3,38.0,254.0,263.09,192.03
2016,7,24,16,45,332.0,174.5,3.4,38.0,344.0,448.11,334.54
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,579.65,432.55
2016,7,24,17,15,594.0,109.5,3.5,37.5,381.5,520.39,390.36
2016,7,24,17,30,559.0,103.0,3.5,37.0,329.0,462.82,348.99
2016,7,24,17,45,500.0,96.5,3.55,36.5,275.5,394.2,298.03
2016,7,24,18,0,441.0,90.0,3.6,36.0,222.0,327.58,247.02
2016,7,24,18,15,374.5,77.5,3.6,35.5,173.5,260.55,194.24
2016,7,24,18,30,308.0,65.0,3.6,35.0,125.0,200.47,145.72
2016,7,24,18,45,212.5,48.5,3.6,35.0,83.5,133.88,92.31
2016,7,24,19,0,117.0,32.0,3.6,35.0,42.0,73.34,42.21
2016,7,24,19,15,58.5,16.0,3.7,34.5,21.0,27.18,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,1.3,27.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,1.3,27.0,6.0,5.72,0.0
2016,7,25,6,15,0.0,25.0,1.35,27.0,25.0,23.03,11.68
2016,7,25,6,30,0.0,44.0,1.4,27.0,44.0,39.67,27.3
2016,7,25,6,45,13.5,67.5,1.45,27.5,71.0,59.61,44.6
2016,7,25,7,0,27.0,91.0,1.5,28.0,98.0,76.52,59.1
2016,7,25,7,15,44.5,113.5,1.5,28.0,128.0,94.04,73.89
2016,7,25,7,30,62.0,136.0,1.5,28.0,158.0,111.2,88.05
2016,7,25,7,45,257.0,145.5,1.55,28.5,259.5,124.6,86.43
2016,7,25,8,0,452.0,155.0,1.6,29.0,361.0,168.12,108.9
2016,7,25,8,15,485.0,165.0,1.55,29.0,411.5,212.72,141.71
2016,7,25,8,30,518.0,175.0,1.5,29.0,462.0,261.1,179.69
2016,7,25,8,45,556.5,177.5,1.5,29.5,512.5,308.73,217.43
2016,7,25,9,0,595.0,180.0,1.5,30.0,563.0,359.85,257.71
2016,7,25,9,15,615.0,186.0,1.4,30.5,608.0,410.05,296.56
2016,7,25,9,30,635.0,192.0,1.3,31.0,653.0,461.73,335.2
2016,7,25,9,45,665.5,188.5,1.2,31.5,696.5,511.92,371.52
2016,7,25,10,0,696.0,185.0,1.1,32.0,740.0,564.04,407.88
2016,7,25,10,15,707.5,188.5,1.0,32.5,775.5,612.02,439.88
2016,7,25,10,30,719.0,192.0,0.9,33.0,811.0,659.5,470.28
2016,7,25,10,45,739.5,186.5,0.85,34.0,842.0,704.82,497.89
2016,7,25,11,0,760.0,181.0,0.8,35.0,873.0,748.93,523.76
2016,7,25,11,15,766.0,183.0,0.9,35.5,895.0,787.64,547.65
2016,7,25,11,30,772.0,185.0,1.0,36.0,917.0,824.46,569.77
2016,7,25,11,45,791.5,174.5,1.15,36.5,935.0,859.35,591.21
2016,7,25,12,0,811.0,164.0,1.3,37.0,953.0,892.55,611.49
2016,7,25,12,15,813.0,164.5,1.45,37.0,959.0,918.13,628.37
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,940.94,643.67
2016,7,25,12,45,817.0,163.0,1.8,37.5,964.0,958.39,655.0
2016,7,25,13,0,819.0,161.0,2.0,38.0,963.0,972.75,664.46
2016,7,25,13,15,817.0,160.0,2.15,38.0,953.0,980.93,671.08
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,985.73,675.75
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,985.13,675.8
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,981.12,673.86
2016,7,25,14,15,800.5,155.0,2.75,39.0,882.5,970.23,669.16
2016,7,25,14,30,794.0,153.0,2.9,39.0,857.0,956.07,662.49
2016,7,25,14,45,770.5,159.5,3.05,39.0,821.5,931.2,649.09
2016,7,25,15,0,747.0,166.0,3.2,39.0,786.0,903.84,634.05
2016,7,25,15,15,734.0,162.5,3.35,38.5,747.5,873.68,618.35
2016,7,25,15,30,721.0,159.0,3.5,38.0,709.0,845.63,603.75
2016,7,25,15,45,616.5,192.0,3.65,37.5,642.0,769.74,556.77
2016,7,25,16,0,512.0,225.0,3.8,37.0,575.0,692.56,505.42
2016,7,25,16,15,351.5,244.5,3.85,36.5,477.0,554.29,409.13
2016,7,25,16,30,191.0,264.0,3.9,36.0,379.0,428.57,318.26
2016,7,25,16,45,148.0,238.5,3.95,35.5,322.5,362.84,271.53
2016,7,25,17,0,105.0,213.0,4.0,35.0,266.0,291.04,219.01
2016,7,25,17,15,94.5,189.5,3.95,34.5,233.0,255.73,193.4
2016,7,25,17,30,84.0,166.0,3.9,34.0,200.0,221.15,167.73
2016,7,25,17,45,69.5,141.5,3.85,33.5,166.5,184.05,139.51
2016,7,25,18,0,55.0,117.0,3.8,33.0,133.0,148.22,111.69
2016,7,25,18,15,39.5,93.0,3.55,32.5,103.0,113.86,84.47
2016,7,25,18,30,24.0,69.0,3.3,32.0,73.0,80.9,58.01
2016,7,25,18,45,12.0,45.5,3.1,31.5,47.5,50.93,33.76
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,20.43,8.61
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,10.48,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,7.63,0.0
2016,7,26,6,15,54.5,32.0,2.1,25.0,39.0,27.23,14.73
2016,7,26,6,30,103.0,56.0,2.1,25.0,70.0,46.06,32.83
2016,7,26,6,45,170.0,77.5,2.15,25.5,114.0,60.49,45.71
2016,7,26,7,0,237.0,99.0,2.2,26.0,158.0,75.86,59.05
2016,7,26,7,15,291.0,116.0,2.15,26.0,206.5,87.55,69.08
2016,7,26,7,30,345.0,133.0,2.1,26.0,255.0,98.75,78.43
2016,7,26,7,45,394.5,144.5,2.05,26.5,306.5,125.43,83.88
2016,7,26,8,0,444.0,156.0,2.0,27.0,358.0,167.71,109.95
2016,7,26,8,15,252.5,191.5,2.05,27.0,309.5,196.86,140.2
2016,7,26,8,30,61.0,227.0,2.1,27.0,261.0,207.96,156.26
2016,7,26,8,45,96.5,258.5,2.15,27.5,318.0,250.19,187.2
2016,7,26,9,0,132.0,290.0,2.2,28.0,375.0,292.45,218.11
2016,7,26,9,15,81.0,285.5,2.25,28.0,339.0,283.7,212.33
2016,7,26,9,30,30.0,281.0,2.3,28.0,303.0,263.55,197.39
2016,7,26,9,45,58.0,325.0,2.4,28.5,370.5,319.55,238.43
2016,7,26,10,0,86.0,369.0,2.5,29.0,438.0,379.09,281.24
2016,7,26,10,15,198.5,383.0,2.55,29.0,551.5,467.05,345.71
2016,7,26,10,30,311.0,397.0,2.6,29.0,665.0,566.63,417.32
2016,7,26,10,45,345.5,382.5,2.7,29.5,690.0,597.32,438.59
2016,7,26,11,0,380.0,368.0,2.8,30.0,715.0,629.62,461.2
2016,7,26,11,15,392.5,387.0,2.8,30.0,752.5,676.46,493.08
2016,7,26,11,30,405.0,406.0,2.8,30.0,790.0,723.39,524.47
2016,7,26,11,45,313.0,447.5,2.85,30.0,747.0,698.96,505.42
2016,7,26,12,0,221.0,489.0,2.9,30.0,704.0,666.55,481.09
2016,7,26,12,15,147.5,480.0,2.85,30.0,623.5,600.32,434.12
2016,7,26,12,30,74.0,471.0,2.8,30.0,543.0,523.64,379.32
2016,7,26,12,45,104.0,483.5,2.8,30.0,585.0,569.3,412.2
2016,7,26,13,0,134.0,496.0,2.8,30.0,627.0,623.51,449.91
2016,7,26,13,15,167.5,490.5,2.7,30.0,653.0,656.46,472.85
2016,7,26,13,30,201.0,485.0,2.6,30.0,679.0,688.97,495.42
2016,7,26,13,45,143.0,466.5,2.55,30.0,603.0,615.9,444.46
2016,7,26,14,0,85.0,448.0,2.5,30.0,527.0,530.78,385.0
2016,7,26,14,15,46.5,320.0,2.45,30.0,363.5,362.41,266.52
2016,7,26,14,30,8.0,192.0,2.4,30.0,200.0,189.49,139.38
2016,7,26,14,45,22.5,266.5,2.4,30.0,286.0,285.39,211.61
2016,7,26,15,0,37.0,341.0,2.4,30.0,372.0,377.12,278.61
2016,7,26,15,15,18.5,203.5,2.35,30.0,219.0,217.8,161.65
2016,7,26,15,30,0.0,66.0,2.3,30.0,66.0,61.56,42.51
2016,7,26,15,45,0.0,104.5,2.3,30.0,104.5,97.72,70.84
2016,7,26,16,0,0.0,143.0,2.3,30.0,143.0,134.86,99.65
2016,7,26,16,15,19.0,188.5,2.25,29.5,200.0,195.59,147.3
2016,7,26,16,30,38.0,234.0,2.2,29.0,257.0,266.82,202.37
2016,7,26,16,45,120.5,222.0,2.15,29.0,284.5,324.52,248.31
2016,7,26,17,0,203.0,210.0,2.1,29.0,312.0,364.75,280.43
2016,7,26,17,15,193.5,186.0,1.95,28.5,274.0,324.27,250.54
2016,7,26,17,30,184.0,162.0,1.8,28.0,236.0,284.13,220.56
2016,7,26,17,45,167.0,139.0,1.65,28.0,198.0,241.51,187.39
2016,7,26,18,0,150.0,116.0,1.5,28.0,160.0,200.25,154.58
2016,7,26,18,15,123.0,93.5,1.35,27.5,124.5,156.71,119.51
2016,7,26,18,30,96.0,71.0,1.2,27.0,89.0,115.84,85.96
2016,7,26,18,45,59.0,49.5,1.05,27.0,59.5,75.67,52.81
2016,7,26,19,0,22.0,28.0,0.9,27.0,30.0,35.12,18.3
2016,7,26,19,15,11.0,14.0,0.9,26.5,15.0,15.58,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.46,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.92,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.85,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.78,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.7,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,4.63,0.0
2016,7,27,7,45,0.0,54.5,2.25,26.5,54.5,50.66,35.73
2016,7,27,8,0,0.0,104.0,2.4,27.0,104.0,95.34,71.35
2016,7,27,8,15,0.0,60.0,2.45,27.5,60.0,55.82,39.37
2016,7,27,8,30,0.0,16.0,2.5,28.0,16.0,14.86,6.32
2016,7,27,8,45,0.0,15.5,2.6,28.5,15.5,14.4,5.9
2016,7,27,9,0,0.0,15.0,2.7,29.0,15.0,13.95,5.47
2016,7,27,9,15,1.5,93.5,2.75,29.0,95.0,87.83,63.69
2016,7,27,9,30,3.0,172.0,2.8,29.0,175.0,159.81,119.02
2016,7,27,9,45,5.0,183.5,2.85,29.5,187.5,171.81,127.53
2016,7,27,10,0,7.0,195.0,2.9,30.0,200.0,184.06,136.3
2016,7,27,10,15,10.0,227.0,2.95,30.0,235.5,215.77,159.89
2016,7,27,10,30,13.0,259.0,3.0,30.0,271.0,247.94,183.6
2016,7,27,10,45,160.5,343.5,3.1,30.5,490.0,431.07,319.48
2016,7,27,11,0,308.0,428.0,3.2,31.0,709.0,628.76,458.81
2016,7,27,11,15,524.5,316.0,3.25,31.0,807.5,718.75,525.11
2016,7,27,11,30,741.0,204.0,3.3,31.0,906.0,819.01,597.42
2016,7,27,11,45,525.0,335.5,3.4,31.5,836.5,782.34,566.11
2016,7,27,12,0,309.0,467.0,3.5,32.0,767.0,728.47,522.96
2016,7,27,12,15,260.5,482.0,3.5,32.0,736.0,711.23,510.34
2016,7,27,12,30,212.0,497.0,3.5,32.0,705.0,685.82,491.96
2016,7,27,12,45,450.0,375.5,3.55,32.0,816.0,817.41,587.97
2016,7,27,13,0,688.0,254.0,3.6,32.0,927.0,943.04,676.42
2016,7,27,13,15,685.0,253.0,3.65,32.0,917.0,950.03,680.53
2016,7,27,13,30,682.0,252.0,3.7,32.0,907.0,953.99,683.68
2016,7,27,13,45,684.5,244.5,3.75,32.5,891.0,953.84,682.92
2016,7,27,14,0,687.0,237.0,3.8,33.0,875.0,950.54,680.27
2016,7,27,14,15,431.0,337.5,3.8,33.0,734.0,795.12,572.76
2016,7,27,14,30,175.0,438.0,3.8,33.0,593.0,624.19,450.77
2016,7,27,14,45,265.0,402.5,3.8,33.0,627.0,686.02,497.36
2016,7,27,15,0,355.0,367.0,3.8,33.0,661.0,732.06,531.84
2016,7,27,15,15,451.5,309.0,3.8,32.5,664.5,766.1,559.64
2016,7,27,15,30,548.0,251.0,3.8,32.0,668.0,782.91,576.08
2016,7,27,15,45,546.0,232.5,3.85,32.0,626.5,746.81,552.95
2016,7,27,16,0,544.0,214.0,3.9,32.0,585.0,708.6,528.36
2016,7,27,16,15,446.0,224.5,3.85,32.0,514.0,621.54,466.43
2016,7,27,16,30,348.0,235.0,3.8,32.0,443.0,529.52,400.04
2016,7,27,16,45,190.5,212.5,3.75,32.0,324.5,365.63,278.4
2016,7,27,17,0,33.0,190.0,3.7,32.0,206.0,216.07,163.15
2016,7,27,17,15,26.5,168.0,3.4,31.5,180.0,188.15,142.61
2016,7,27,17,30,20.0,146.0,3.1,31.0,154.0,154.22,116.81
2016,7,27,17,45,13.5,124.0,2.8,30.5,129.0,128.25,96.81
2016,7,27,18,0,7.0,102.0,2.5,30.0,104.0,102.87,76.9
2016,7,27,18,15,3.5,79.0,2.3,29.0,80.0,78.29,57.4
2016,7,27,18,30,0.0,56.0,2.1,28.0,56.0,53.89,37.67
2016,7,27,18,45,0.0,36.5,1.9,27.5,36.5,34.58,21.67
2016,7,27,19,0,0.0,17.0,1.7,27.0,17.0,15.77,5.17
2016,7,27,19,15,0.0,8.5,1.75,27.0,8.5,8.1,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,7.63,0.0
2016,7,28,6,15,28.0,28.5,2.1,25.0,32.0,25.34,12.75
2016,7,28,6,30,56.0,49.0,2.2,25.0,56.0,40.99,28.53
2016,7,28,6,45,93.0,71.0,2.3,25.5,90.0,58.11,43.67
2016,7,28,7,0,130.0,93.0,2.4,26.0,124.0,74.78,58.12
2016,7,28,7,15,158.5,113.5,2.45,26.0,162.0,89.99,71.14
2016,7,28,7,30,187.0,134.0,2.5,26.0,200.0,104.74,83.5
2016,7,28,7,45,118.0,155.5,2.6,26.5,199.5,129.36,95.39
2016,7,28,8,0,49.0,177.0,2.7,27.0,199.0,153.82,115.57
2016,7,28,8,15,83.5,207.5,2.75,27.5,251.0,189.35,141.19
2016,7,28,8,30,118.0,238.0,2.8,28.0,303.0,224.53,166.76
2016,7,28,8,45,260.0,241.5,2.85,28.5,402.5,275.81,202.22
2016,7,28,9,0,402.0,245.0,2.9,29.0,502.0,344.44,252.35
2016,7,28,9,15,364.5,278.0,2.85,29.0,524.5,386.45,285.69
2016,7,28,9,30,327.0,311.0,2.8,29.0,547.0,420.38,311.9
2016,7,28,9,45,316.5,335.0,2.8,29.5,575.0,456.85,338.43
2016,7,28,10,0,306.0,359.0,2.8,30.0,603.0,491.98,363.2
2016,7,28,10,15,560.0,247.0,2.75,30.5,717.5,571.81,423.07
2016,7,28,10,30,814.0,135.0,2.7,31.0,832.0,673.97,497.69
2016,7,28,10,45,821.5,136.0,2.7,31.5,861.0,718.2,527.34
2016,7,28,11,0,829.0,137.0,2.7,32.0,890.0,760.67,554.09
2016,7,28,11,15,834.0,138.5,2.7,32.0,911.5,799.72,579.18
2016,7,28,11,30,839.0,140.0,2.7,32.0,933.0,836.54,602.63
2016,7,28,11,45,843.0,140.0,2.7,32.0,947.0,868.75,622.94
2016,7,28,12,0,847.0,140.0,2.7,32.0,961.0,898.37,641.51
2016,7,28,12,15,848.0,140.5,2.7,32.0,967.0,922.98,656.84
2016,7,28,12,30,849.0,141.0,2.7,32.0,973.0,944.67,670.36
2016,7,28,12,45,608.5,290.5,2.75,32.5,886.5,888.06,631.23
2016,7,28,13,0,368.0,440.0,2.8,33.0,800.0,805.63,569.85
2016,7,28,13,15,410.5,424.5,2.8,33.0,822.0,846.83,598.46
2016,7,28,13,30,453.0,409.0,2.8,33.0,844.0,881.19,621.72
2016,7,28,13,45,261.5,422.5,2.85,33.0,672.5,700.22,499.54
2016,7,28,14,0,70.0,436.0,2.9,33.0,501.0,503.89,362.15
2016,7,28,14,15,35.0,258.5,2.95,32.5,291.0,288.9,211.57
2016,7,28,14,30,0.0,81.0,3.0,32.0,81.0,75.73,52.61
2016,7,28,14,45,0.5,114.0,3.05,32.0,114.5,107.4,77.06
2016,7,28,15,0,1.0,147.0,3.1,32.0,148.0,139.39,101.45
2016,7,28,15,15,19.5,228.0,3.1,31.5,243.0,243.93,181.01
2016,7,28,15,30,38.0,309.0,3.1,31.0,338.0,346.03,257.2
2016,7,28,15,45,55.0,303.5,3.1,31.0,342.5,355.79,265.21
2016,7,28,16,0,72.0,298.0,3.1,31.0,347.0,364.54,272.81
2016,7,28,16,15,57.5,268.0,3.05,30.5,305.0,319.61,240.52
2016,7,28,16,30,43.0,238.0,3.0,30.0,263.0,275.42,208.38
2016,7,28,16,45,37.5,213.0,3.0,30.0,233.5,244.23,185.45
2016,7,28,17,0,32.0,188.0,3.0,30.0,204.0,213.33,162.38
2016,7,28,17,15,28.0,166.5,2.75,29.5,179.0,187.61,143.24
2016,7,28,17,30,24.0,145.0,2.5,29.0,154.0,155.64,118.86
2016,7,28,17,45,17.0,123.0,2.3,29.0,129.0,129.19,98.14
2016,7,28,18,0,10.0,101.0,2.1,29.0,104.0,103.37,77.6
2016,7,28,18,15,5.0,79.0,2.0,28.5,80.5,79.05,58.11
2016,7,28,18,30,0.0,57.0,1.9,28.0,57.0,55.1,38.61
2016,7,28,18,45,0.0,37.5,1.8,27.5,37.5,35.8,22.59
2016,7,28,19,0,0.0,18.0,1.7,27.0,18.0,16.7,5.55
2016,7,28,19,15,0.0,9.0,1.85,26.5,9.0,8.58,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,10.48,0.0
2016,7,29,6,15,105.5,29.5,1.45,25.0,43.5,24.27,11.65
2016,7,29,6,30,211.0,48.0,1.5,25.0,76.0,37.03,25.21
2016,7,29,6,45,294.5,62.0,1.55,25.5,121.5,46.7,34.03
2016,7,29,7,0,378.0,76.0,1.6,26.0,167.0,55.92,42.15
2016,7,29,7,15,438.0,86.5,1.75,26.0,218.0,62.03,47.47
2016,7,29,7,30,498.0,97.0,1.9,26.0,269.0,67.8,52.33
2016,7,29,7,45,542.5,104.0,2.1,26.5,322.0,101.58,60.86
2016,7,29,8,0,587.0,111.0,2.3,27.0,375.0,147.92,88.66
2016,7,29,8,15,618.5,117.0,2.3,27.0,427.0,196.59,125.39
2016,7,29,8,30,650.0,123.0,2.3,27.0,479.0,248.9,168.11
2016,7,29,8,45,484.5,194.5,2.35,27.5,474.0,300.63,215.87
2016,7,29,9,0,319.0,266.0,2.4,28.0,469.0,335.56,247.4
2016,7,29,9,15,332.5,280.0,2.35,28.5,506.5,374.92,277.42
2016,7,29,9,30,346.0,294.0,2.3,29.0,544.0,415.42,307.6
2016,7,29,9,45,233.0,336.0,2.3,29.5,508.5,414.14,306.49
2016,7,29,10,0,120.0,378.0,2.3,30.0,473.0,403.83,297.59
2016,7,29,10,15,187.0,394.0,2.2,30.0,550.0,469.72,345.08
2016,7,29,10,30,254.0,410.0,2.1,30.0,627.0,540.29,394.78
2016,7,29,10,45,277.5,405.0,2.05,30.5,650.0,569.17,413.89
2016,7,29,11,0,301.0,400.0,2.0,31.0,673.0,599.08,433.68
2016,7,29,11,15,572.5,268.5,1.9,31.0,803.5,713.81,517.07
2016,7,29,11,30,844.0,137.0,1.8,31.0,934.0,838.48,600.24
2016,7,29,11,45,852.0,134.5,1.7,31.5,949.5,872.08,617.89
2016,7,29,12,0,860.0,132.0,1.6,32.0,965.0,903.26,634.5
2016,7,29,12,15,861.5,132.0,1.55,32.0,971.5,928.16,648.86
2016,7,29,12,30,863.0,132.0,1.5,32.0,978.0,950.11,661.38
2016,7,29,12,45,867.0,129.0,1.45,32.5,977.0,968.58,670.4
2016,7,29,13,0,871.0,126.0,1.4,33.0,976.0,983.89,677.51
2016,7,29,13,15,869.0,125.5,1.4,33.0,966.0,992.4,682.68
2016,7,29,13,30,867.0,125.0,1.4,33.0,956.0,997.43,685.96
2016,7,29,13,45,866.5,122.0,1.45,33.5,939.0,997.93,686.02
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,994.84,684.06
2016,7,29,14,15,860.5,118.0,1.55,34.0,896.5,985.25,679.71
2016,7,29,14,30,855.0,117.0,1.6,34.0,871.0,972.24,673.41
2016,7,29,14,45,817.5,132.5,1.7,34.0,832.0,942.02,657.22
2016,7,29,15,0,780.0,148.0,1.8,34.0,793.0,918.35,645.04
2016,7,29,15,15,768.0,145.5,1.9,34.0,754.5,889.3,629.25
2016,7,29,15,30,756.0,143.0,2.0,34.0,716.0,857.75,611.67
2016,7,29,15,45,745.0,137.0,2.1,34.0,672.5,821.02,590.48
2016,7,29,16,0,734.0,131.0,2.2,34.0,629.0,782.14,567.55
2016,7,29,16,15,714.0,126.5,2.2,33.5,581.0,738.86,541.74
2016,7,29,16,30,694.0,122.0,2.2,33.0,533.0,691.31,512.53
2016,7,29,16,45,669.5,116.0,2.25,33.0,482.0,638.06,477.59
2016,7,29,17,0,645.0,110.0,2.3,33.0,431.0,584.84,441.01
2016,7,29,17,15,609.5,103.5,2.1,32.5,378.0,524.32,397.95
2016,7,29,17,30,574.0,97.0,1.9,32.0,325.0,465.53,354.93
2016,7,29,17,45,525.5,88.5,1.7,31.5,272.0,399.6,305.26
2016,7,29,18,0,477.0,80.0,1.5,31.0,219.0,337.51,256.92
2016,7,29,18,15,408.0,69.0,1.45,30.0,170.0,265.43,200.29
2016,7,29,18,30,339.0,58.0,1.4,29.0,121.0,204.26,150.45
2016,7,29,18,45,239.0,43.0,1.4,28.5,79.5,136.27,95.01
2016,7,29,19,0,139.0,28.0,1.4,28.0,38.0,78.21,41.48
2016,7,29,19,15,69.5,14.0,1.55,27.5,19.0,27.33,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,10.48,0.0
2016,7,30,6,15,151.5,27.5,1.4,24.5,45.5,21.57,9.42
2016,7,30,6,30,266.0,44.0,1.6,25.0,79.0,33.92,22.59
2016,7,30,6,45,368.0,53.5,1.85,25.5,127.5,40.83,29.04
2016,7,30,7,0,470.0,63.0,2.1,26.0,176.0,46.14,33.83
2016,7,30,7,15,527.0,71.0,2.15,26.5,228.5,49.81,37.0
2016,7,30,7,30,584.0,79.0,2.2,27.0,281.0,53.26,39.81
2016,7,30,7,45,634.0,82.0,2.3,27.5,336.5,88.5,47.64
2016,7,30,8,0,684.0,85.0,2.4,28.0,392.0,137.93,76.49
2016,7,30,8,15,711.5,89.5,2.4,28.5,445.0,194.64,119.43
2016,7,30,8,30,739.0,94.0,2.4,29.0,498.0,249.9,164.63
2016,7,30,8,45,764.0,96.0,2.4,29.5,549.0,305.07,210.85
2016,7,30,9,0,789.0,98.0,2.4,30.0,600.0,362.45,258.33
2016,7,30,9,15,804.0,100.5,2.35,30.5,646.5,418.05,303.45
2016,7,30,9,30,819.0,103.0,2.3,31.0,693.0,477.61,349.82
2016,7,30,9,45,833.0,104.0,2.3,31.5,735.0,531.54,390.76
2016,7,30,10,0,847.0,105.0,2.3,32.0,777.0,585.24,430.15
2016,7,30,10,15,856.0,107.0,2.3,32.0,813.0,636.22,467.26
2016,7,30,10,30,865.0,109.0,2.3,32.0,849.0,686.0,502.53
2016,7,30,10,45,873.0,109.0,2.35,32.5,878.0,731.81,532.69
2016,7,30,11,0,881.0,109.0,2.4,33.0,907.0,775.85,560.14
2016,7,30,11,15,885.0,110.0,2.45,33.0,928.5,815.61,585.63
2016,7,30,11,30,889.0,111.0,2.5,33.0,950.0,852.89,609.39
2016,7,30,11,45,893.0,110.5,2.55,33.5,964.0,886.14,629.17
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,916.6,647.06
2016,7,30,12,15,898.0,110.5,2.65,34.0,984.0,942.32,663.24
2016,7,30,12,30,899.0,111.0,2.7,34.0,990.0,964.9,677.52
2016,7,30,12,45,898.0,111.0,2.8,34.5,987.5,981.84,687.36
2016,7,30,13,0,897.0,111.0,2.9,35.0,985.0,995.4,695.17
2016,7,30,13,15,895.0,110.5,2.95,35.0,974.5,1003.98,701.04
2016,7,30,13,30,893.0,110.0,3.0,35.0,964.0,1008.99,704.85
2016,7,30,13,45,888.0,110.0,3.05,35.5,945.5,1007.88,703.54
2016,7,30,14,0,883.0,110.0,3.1,36.0,927.0,1003.16,700.15
2016,7,30,14,15,877.5,108.5,3.15,35.5,901.0,992.83,696.3
2016,7,30,14,30,872.0,107.0,3.2,35.0,875.0,978.99,690.34
2016,7,30,14,45,863.5,106.0,3.25,35.0,842.5,959.37,679.35
2016,7,30,15,0,855.0,105.0,3.3,35.0,810.0,936.57,666.39
2016,7,30,15,15,844.5,103.0,3.3,35.0,771.0,907.79,649.28
2016,7,30,15,30,834.0,101.0,3.3,35.0,732.0,876.26,630.35
2016,7,30,15,45,819.0,99.5,3.35,35.0,687.0,838.77,607.68
2016,7,30,16,0,804.0,98.0,3.4,35.0,642.0,805.26,587.47
2016,7,30,16,15,571.0,167.0,3.4,34.5,538.5,667.2,495.04
2016,7,30,16,30,338.0,236.0,3.4,34.0,435.0,523.66,391.52
2016,7,30,16,45,525.5,161.5,3.4,34.0,437.5,577.29,435.33
2016,7,30,17,0,713.0,87.0,3.4,34.0,440.0,603.52,457.81
2016,7,30,17,15,680.0,82.0,3.2,33.5,386.5,545.0,415.5
2016,7,30,17,30,647.0,77.0,3.0,33.0,333.0,486.1,372.12
2016,7,30,17,45,597.0,71.5,2.8,32.5,279.0,419.19,321.28
2016,7,30,18,0,547.0,66.0,2.6,32.0,225.0,356.22,271.76
2016,7,30,18,15,477.5,57.5,2.5,31.0,174.5,285.75,215.59
2016,7,30,18,30,408.0,49.0,2.4,30.0,124.0,222.31,163.28
2016,7,30,18,45,298.5,37.0,2.35,29.5,82.0,149.91,103.78
2016,7,30,19,0,189.0,25.0,2.3,29.0,40.0,86.93,43.91
2016,7,30,19,15,94.5,12.5,2.45,28.5,20.0,30.87,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
