Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,2.1,25.0,11.0,9.53,0.0
2016,7,31,6,15,149.5,26.5,2.3,25.0,44.0,20.79,8.45
2016,7,31,6,30,266.0,43.0,2.5,25.0,77.0,33.16,21.91
2016,7,31,6,45,369.0,52.0,2.7,25.5,125.5,39.57,27.95
2016,7,31,7,0,472.0,61.0,2.9,26.0,174.0,44.51,32.43
2016,7,31,7,15,529.0,68.5,2.95,26.5,226.0,47.86,35.33
2016,7,31,7,30,586.0,76.0,3.0,27.0,278.0,51.01,37.91
2016,7,31,7,45,415.5,126.5,3.15,27.5,282.5,111.94,72.84
2016,7,31,8,0,245.0,177.0,3.3,28.0,287.0,164.92,115.9
2016,7,31,8,15,492.5,134.0,3.3,28.0,390.5,188.86,124.16
2016,7,31,8,30,740.0,91.0,3.3,28.0,494.0,247.39,163.75
2016,7,31,8,45,760.0,95.0,3.3,28.5,544.5,302.9,210.82
2016,7,31,9,0,780.0,99.0,3.3,29.0,595.0,360.05,258.74
2016,7,31,9,15,795.5,101.5,3.3,29.5,641.5,415.41,304.29
2016,7,31,9,30,811.0,104.0,3.3,30.0,688.0,474.76,351.28
2016,7,31,9,45,824.5,105.5,3.35,30.5,729.5,528.49,392.88
2016,7,31,10,0,838.0,107.0,3.4,31.0,771.0,581.98,432.98
2016,7,31,10,15,566.0,253.0,3.4,31.5,711.0,581.69,429.59
2016,7,31,10,30,294.0,399.0,3.4,32.0,651.0,558.31,407.91
2016,7,31,10,45,369.5,384.0,3.45,32.5,711.0,617.46,449.9
2016,7,31,11,0,445.0,369.0,3.5,33.0,771.0,681.97,494.56
2016,7,31,11,15,451.5,382.0,3.5,33.0,799.5,721.46,520.94
2016,7,31,11,30,458.0,395.0,3.5,33.0,828.0,760.29,546.67
2016,7,31,11,45,463.5,404.5,3.55,33.5,848.0,794.28,568.01
2016,7,31,12,0,469.0,414.0,3.6,34.0,868.0,827.22,588.43
2016,7,31,12,15,517.5,370.0,3.65,34.0,873.5,848.71,604.4
2016,7,31,12,30,566.0,326.0,3.7,34.0,879.0,868.97,619.71
2016,7,31,12,45,726.0,221.0,3.8,34.5,928.5,936.08,665.83
2016,7,31,13,0,886.0,116.0,3.9,35.0,978.0,990.1,699.18
2016,7,31,13,15,884.0,115.5,3.95,35.0,968.0,998.62,704.73
2016,7,31,13,30,882.0,115.0,4.0,35.0,958.0,1003.61,708.49
2016,7,31,13,45,875.0,116.0,4.05,35.0,939.0,1001.52,707.91
2016,7,31,14,0,868.0,117.0,4.1,35.0,920.0,995.89,705.24
2016,7,31,14,15,862.0,116.0,4.1,34.5,894.5,985.72,700.97
2016,7,31,14,30,856.0,115.0,4.1,34.0,869.0,972.12,694.59
2016,7,31,14,45,832.5,122.5,4.15,34.0,832.5,947.11,679.76
2016,7,31,15,0,809.0,130.0,4.2,34.0,796.0,927.55,668.54
2016,7,31,15,15,798.0,127.5,4.2,34.0,757.5,898.67,650.94
2016,7,31,15,30,787.0,125.0,4.2,34.0,719.0,867.16,631.59
2016,7,31,15,45,770.5,122.5,4.2,34.0,674.5,828.37,607.27
2016,7,31,16,0,754.0,120.0,4.2,34.0,630.0,787.7,581.5
2016,7,31,16,15,734.5,116.5,4.15,33.5,582.0,741.87,552.86
2016,7,31,16,30,715.0,113.0,4.1,33.0,534.0,697.7,524.94
2016,7,31,16,45,688.5,108.5,4.1,33.0,482.0,643.75,488.63
2016,7,31,17,0,662.0,104.0,4.1,33.0,430.0,589.94,450.39
2016,7,31,17,15,626.5,98.0,3.85,32.5,377.0,529.13,406.35
2016,7,31,17,30,591.0,92.0,3.6,32.0,324.0,470.04,362.34
2016,7,31,17,45,539.0,84.5,3.4,31.5,271.0,402.43,310.57
2016,7,31,18,0,487.0,77.0,3.2,31.0,218.0,339.0,260.41
2016,7,31,18,15,414.5,66.5,3.1,30.5,168.0,265.25,201.04
2016,7,31,18,30,342.0,56.0,3.0,30.0,118.0,203.01,149.42
2016,7,31,18,45,233.0,41.5,2.9,29.5,77.0,132.7,91.91
2016,7,31,19,0,124.0,27.0,2.8,29.0,36.0,72.34,34.58
2016,7,31,19,15,62.0,13.5,2.9,28.5,18.0,25.26,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.72,0.0
2016,8,1,6,15,58.5,30.0,2.4,24.5,37.5,25.41,11.09
2016,8,1,6,30,116.0,54.0,2.7,25.0,69.0,42.98,29.97
2016,8,1,6,45,232.0,68.5,3.05,25.5,117.0,54.11,40.2
2016,8,1,7,0,348.0,83.0,3.4,26.0,165.0,61.46,46.81
2016,8,1,7,15,412.0,94.5,3.45,26.5,217.0,68.13,52.55
2016,8,1,7,30,476.0,106.0,3.5,27.0,269.0,74.45,57.75
2016,8,1,7,45,551.0,106.0,3.6,27.5,327.0,102.91,61.87
2016,8,1,8,0,626.0,106.0,3.7,28.0,385.0,147.53,86.64
2016,8,1,8,15,657.5,112.0,3.7,28.5,438.5,198.73,125.03
2016,8,1,8,30,689.0,118.0,3.7,29.0,492.0,253.53,169.56
2016,8,1,8,45,723.5,118.0,3.75,30.0,545.5,307.6,214.16
2016,8,1,9,0,758.0,118.0,3.8,31.0,599.0,368.66,263.69
2016,8,1,9,15,775.5,121.5,3.75,31.5,646.5,424.63,309.08
2016,8,1,9,30,793.0,125.0,3.7,32.0,694.0,481.46,353.74
2016,8,1,9,45,810.0,125.5,3.7,32.5,737.0,535.97,395.43
2016,8,1,10,0,827.0,126.0,3.7,33.0,780.0,590.68,435.94
2016,8,1,10,15,836.5,128.0,3.65,33.5,816.5,642.93,473.25
2016,8,1,10,30,846.0,130.0,3.6,34.0,853.0,692.38,507.51
2016,8,1,10,45,855.5,130.0,3.55,34.5,883.0,738.7,538.53
2016,8,1,11,0,865.0,130.0,3.5,35.0,913.0,783.41,566.22
2016,8,1,11,15,870.0,131.5,3.5,35.0,935.0,824.03,592.22
2016,8,1,11,30,875.0,133.0,3.5,35.0,957.0,862.29,616.51
2016,8,1,11,45,880.0,131.5,3.5,35.5,971.5,895.29,635.93
2016,8,1,12,0,885.0,130.0,3.5,36.0,986.0,925.59,653.48
2016,8,1,12,15,886.0,130.5,3.5,36.0,991.5,951.21,669.34
2016,8,1,12,30,887.0,131.0,3.5,36.0,997.0,973.75,683.29
2016,8,1,12,45,888.0,129.5,3.5,36.5,995.0,991.21,692.67
2016,8,1,13,0,889.0,128.0,3.5,37.0,993.0,1005.35,700.04
2016,8,1,13,15,886.5,127.5,3.5,37.0,982.0,1013.55,705.27
2016,8,1,13,30,884.0,127.0,3.5,37.0,971.0,1018.19,708.45
2016,8,1,13,45,881.0,125.0,3.55,37.5,952.5,1017.21,707.16
2016,8,1,14,0,878.0,123.0,3.6,38.0,934.0,1012.59,703.77
2016,8,1,14,15,872.0,121.5,3.6,38.0,908.0,1001.89,697.88
2016,8,1,14,30,866.0,120.0,3.6,38.0,882.0,987.7,689.95
2016,8,1,14,45,858.0,118.0,3.65,38.0,848.5,967.64,678.76
2016,8,1,15,0,850.0,116.0,3.7,38.0,815.0,944.38,665.58
2016,8,1,15,15,839.0,114.0,3.7,37.5,775.5,915.27,649.75
2016,8,1,15,30,828.0,112.0,3.7,37.0,736.0,883.43,632.05
2016,8,1,15,45,814.0,109.0,3.75,37.0,691.0,851.97,613.42
2016,8,1,16,0,800.0,106.0,3.8,37.0,646.0,811.43,588.6
2016,8,1,16,15,781.0,102.5,3.8,36.5,596.5,764.34,560.07
2016,8,1,16,30,762.0,99.0,3.8,36.0,547.0,716.0,530.18
2016,8,1,16,45,736.0,95.5,3.8,36.0,494.0,661.56,494.36
2016,8,1,17,0,710.0,92.0,3.8,36.0,441.0,609.21,458.59
2016,8,1,17,15,675.5,86.5,3.55,35.0,386.5,547.38,415.39
2016,8,1,17,30,641.0,81.0,3.3,34.0,332.0,487.1,371.85
2016,8,1,17,45,589.5,75.0,3.05,33.5,277.5,418.98,320.13
2016,8,1,18,0,538.0,69.0,2.8,33.0,223.0,354.96,269.84
2016,8,1,18,15,465.0,60.0,2.8,32.0,172.0,282.83,212.61
2016,8,1,18,30,392.0,51.0,2.8,31.0,121.0,218.09,159.47
2016,8,1,18,45,274.0,38.0,2.85,30.5,78.5,141.37,96.98
2016,8,1,19,0,156.0,25.0,2.9,30.0,36.0,77.65,34.42
2016,8,1,19,15,78.0,12.5,3.15,29.5,18.0,27.45,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,8.58,0.0
2016,8,2,6,15,120.0,27.0,1.7,24.5,41.5,21.25,7.85
2016,8,2,6,30,225.0,45.0,1.9,25.0,74.0,34.83,23.21
2016,8,2,6,45,331.5,56.0,2.15,25.5,122.0,42.27,30.21
2016,8,2,7,0,438.0,67.0,2.4,26.0,170.0,49.97,37.06
2016,8,2,7,15,498.0,75.5,2.45,26.5,222.5,53.84,40.42
2016,8,2,7,30,558.0,84.0,2.5,27.0,275.0,57.49,43.41
2016,8,2,7,45,615.0,86.5,2.55,27.5,331.0,90.08,49.88
2016,8,2,8,0,672.0,89.0,2.6,28.0,387.0,138.86,77.84
2016,8,2,8,15,701.0,93.5,2.6,28.5,440.5,191.19,117.21
2016,8,2,8,30,730.0,98.0,2.6,29.0,494.0,250.69,165.6
2016,8,2,8,45,757.0,99.5,2.6,30.0,545.5,305.68,211.18
2016,8,2,9,0,784.0,101.0,2.6,31.0,597.0,363.12,258.12
2016,8,2,9,15,799.5,104.0,2.55,31.5,644.0,419.3,303.53
2016,8,2,9,30,815.0,107.0,2.5,32.0,691.0,476.05,347.85
2016,8,2,9,45,828.5,108.5,2.45,32.5,733.0,533.46,391.01
2016,8,2,10,0,842.0,110.0,2.4,33.0,775.0,587.3,430.19
2016,8,2,10,15,851.0,111.5,2.4,33.5,811.0,637.81,465.91
2016,8,2,10,30,860.0,113.0,2.4,34.0,847.0,687.1,499.68
2016,8,2,10,45,867.5,114.0,2.4,34.5,876.5,733.42,529.78
2016,8,2,11,0,875.0,115.0,2.4,35.0,906.0,777.94,557.01
2016,8,2,11,15,879.5,116.0,2.4,35.0,927.5,818.04,582.16
2016,8,2,11,30,884.0,117.0,2.4,35.0,949.0,855.7,605.56
2016,8,2,11,45,888.5,116.5,2.45,35.5,963.5,889.38,625.38
2016,8,2,12,0,893.0,116.0,2.5,36.0,978.0,920.31,643.35
2016,8,2,12,15,894.0,116.5,2.55,36.0,984.0,946.05,659.37
2016,8,2,12,30,895.0,117.0,2.6,36.0,990.0,968.65,673.51
2016,8,2,12,45,895.0,116.0,2.7,36.5,987.5,985.6,683.25
2016,8,2,13,0,895.0,115.0,2.8,37.0,985.0,999.17,691.0
2016,8,2,13,15,893.0,114.5,2.85,37.0,974.5,1007.76,696.82
2016,8,2,13,30,891.0,114.0,2.9,37.0,964.0,1012.76,700.6
2016,8,2,13,45,887.5,113.0,3.0,37.0,945.5,1012.12,701.47
2016,8,2,14,0,884.0,112.0,3.1,37.0,927.0,1007.84,700.23
2016,8,2,14,15,878.5,110.5,3.15,37.0,901.0,997.44,694.93
2016,8,2,14,30,873.0,109.0,3.2,37.0,875.0,983.51,687.56
2016,8,2,14,45,864.5,108.0,3.3,37.0,842.0,963.78,676.98
2016,8,2,15,0,856.0,107.0,3.4,37.0,809.0,940.86,664.39
2016,8,2,15,15,845.5,105.0,3.45,37.0,770.0,911.95,647.62
2016,8,2,15,30,835.0,103.0,3.5,37.0,731.0,880.27,629.02
2016,8,2,15,45,820.5,101.0,3.55,37.0,686.0,842.5,606.3
2016,8,2,16,0,806.0,99.0,3.6,37.0,641.0,808.77,586.07
2016,8,2,16,15,787.5,95.5,3.6,36.5,591.5,761.81,557.64
2016,8,2,16,30,769.0,92.0,3.6,36.0,542.0,713.56,527.87
2016,8,2,16,45,742.5,89.0,3.6,35.5,489.5,659.0,493.05
2016,8,2,17,0,716.0,86.0,3.6,35.0,437.0,604.44,456.93
2016,8,2,17,15,682.5,81.5,3.4,34.5,383.0,545.93,415.12
2016,8,2,17,30,649.0,77.0,3.2,34.0,329.0,487.07,371.8
2016,8,2,17,45,596.5,71.5,3.0,33.5,274.5,418.59,319.84
2016,8,2,18,0,544.0,66.0,2.8,33.0,220.0,354.33,269.35
2016,8,2,18,15,471.5,57.5,2.65,32.0,169.5,282.69,212.26
2016,8,2,18,30,399.0,49.0,2.5,31.0,119.0,218.41,159.34
2016,8,2,18,45,280.5,36.5,2.45,30.5,77.0,143.31,97.94
2016,8,2,19,0,162.0,24.0,2.4,30.0,35.0,77.51,31.23
2016,8,2,19,15,81.0,12.0,2.55,29.5,17.5,27.5,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,138.5,20.0,1.4,25.5,37.5,15.59,3.79
2016,8,3,6,30,277.0,40.0,1.6,26.0,75.0,30.9,19.82
2016,8,3,6,45,376.5,50.0,1.8,26.5,123.0,38.1,26.54
2016,8,3,7,0,476.0,60.0,2.0,27.0,171.0,43.97,31.81
2016,8,3,7,15,534.5,67.5,2.0,27.5,223.5,47.35,34.74
2016,8,3,7,30,593.0,75.0,2.0,28.0,276.0,50.53,37.34
2016,8,3,7,45,640.5,79.0,2.05,28.5,331.5,85.25,45.21
2016,8,3,8,0,688.0,83.0,2.1,29.0,387.0,135.72,74.37
2016,8,3,8,15,716.0,87.5,2.1,29.5,440.5,192.85,117.28
2016,8,3,8,30,744.0,92.0,2.1,30.0,494.0,248.73,162.7
2016,8,3,8,45,767.5,94.5,2.1,30.5,545.5,304.42,209.14
2016,8,3,9,0,791.0,97.0,2.1,31.0,597.0,362.14,256.66
2016,8,3,9,15,806.5,100.0,2.1,31.5,644.0,418.76,302.3
2016,8,3,9,30,822.0,103.0,2.1,32.0,691.0,479.29,349.17
2016,8,3,9,45,834.0,105.0,2.1,32.5,732.5,533.46,389.98
2016,8,3,10,0,846.0,107.0,2.1,33.0,774.0,587.19,429.06
2016,8,3,10,15,854.5,109.0,2.1,33.5,810.0,638.06,464.83
2016,8,3,10,30,863.0,111.0,2.1,34.0,846.0,687.67,498.6
2016,8,3,10,45,870.0,112.0,2.15,34.5,875.5,733.8,528.59
2016,8,3,11,0,877.0,113.0,2.2,35.0,905.0,778.08,555.83
2016,8,3,11,15,881.5,114.0,2.25,35.0,926.5,818.28,581.3
2016,8,3,11,30,886.0,115.0,2.3,35.0,948.0,856.05,605.06
2016,8,3,11,45,888.5,116.0,2.35,35.5,962.0,889.46,624.67
2016,8,3,12,0,891.0,117.0,2.4,36.0,976.0,920.02,642.37
2016,8,3,12,15,892.0,117.5,2.45,36.0,982.0,945.74,658.36
2016,8,3,12,30,893.0,118.0,2.5,36.0,988.0,968.31,672.47
2016,8,3,12,45,893.0,117.5,2.55,36.5,985.5,985.73,682.06
2016,8,3,13,0,893.0,117.0,2.6,37.0,983.0,999.78,689.66
2016,8,3,13,15,890.5,116.5,2.65,37.0,972.5,1007.86,695.17
2016,8,3,13,30,888.0,116.0,2.7,37.0,962.0,1012.35,698.66
2016,8,3,13,45,884.5,115.0,2.8,37.0,943.5,1011.7,699.58
2016,8,3,14,0,881.0,114.0,2.9,37.0,925.0,1007.42,698.41
2016,8,3,14,15,875.0,112.5,2.9,37.0,899.0,996.52,692.45
2016,8,3,14,30,869.0,111.0,2.9,37.0,873.0,982.12,684.48
2016,8,3,14,45,857.0,112.0,2.95,37.0,839.0,961.14,672.88
2016,8,3,15,0,845.0,113.0,3.0,37.0,805.0,937.14,659.42
2016,8,3,15,15,834.5,110.5,3.0,36.5,766.0,907.93,643.64
2016,8,3,15,30,824.0,108.0,3.0,36.0,727.0,875.98,625.99
2016,8,3,15,45,810.0,105.5,3.0,36.0,682.0,844.97,607.55
2016,8,3,16,0,796.0,103.0,3.0,36.0,637.0,805.0,583.05
2016,8,3,16,15,778.0,99.5,2.95,35.5,588.0,758.75,555.03
2016,8,3,16,30,760.0,96.0,2.9,35.0,539.0,711.19,525.66
2016,8,3,16,45,735.0,92.0,2.85,35.0,486.5,656.9,490.02
2016,8,3,17,0,710.0,88.0,2.8,35.0,434.0,602.49,453.07
2016,8,3,17,15,676.0,83.0,2.5,34.5,380.0,543.45,410.84
2016,8,3,17,30,642.0,78.0,2.2,34.0,326.0,483.97,367.1
2016,8,3,17,45,592.5,72.0,1.9,33.5,272.0,416.84,316.32
2016,8,3,18,0,543.0,66.0,1.6,33.0,218.0,353.65,266.85
2016,8,3,18,15,470.5,57.0,1.5,32.0,167.5,281.5,210.01
2016,8,3,18,30,398.0,48.0,1.4,31.0,117.0,216.76,157.2
2016,8,3,18,45,282.5,35.5,1.35,30.5,75.5,142.76,96.87
2016,8,3,19,0,167.0,23.0,1.3,30.0,34.0,77.1,27.2
2016,8,3,19,15,83.5,11.5,1.4,29.5,17.0,27.46,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,156.0,18.5,1.9,25.5,37.5,14.31,2.55
2016,8,4,6,30,312.0,37.0,2.1,26.0,75.0,29.21,18.39
2016,8,4,6,45,408.5,46.0,2.3,26.5,123.5,34.64,23.61
2016,8,4,7,0,505.0,55.0,2.5,27.0,172.0,39.84,28.3
2016,8,4,7,15,341.0,92.5,2.5,27.5,181.0,66.66,51.09
2016,8,4,7,30,177.0,130.0,2.5,28.0,190.0,101.85,80.46
2016,8,4,7,45,254.5,145.5,2.55,28.5,249.0,122.72,85.83
2016,8,4,8,0,332.0,161.0,2.6,29.0,308.0,162.7,110.11
2016,8,4,8,15,546.5,123.0,2.55,29.5,401.5,188.15,120.52
2016,8,4,8,30,761.0,85.0,2.5,30.0,495.0,246.66,160.8
2016,8,4,8,45,781.0,88.5,2.5,31.0,546.0,303.22,207.88
2016,8,4,9,0,801.0,92.0,2.5,32.0,597.0,361.39,255.49
2016,8,4,9,15,816.0,94.5,2.5,32.5,644.0,421.92,304.05
2016,8,4,9,30,831.0,97.0,2.5,33.0,691.0,478.44,348.2
2016,8,4,9,45,840.5,100.5,2.5,33.5,732.5,533.11,389.51
2016,8,4,10,0,850.0,104.0,2.5,34.0,774.0,587.1,428.87
2016,8,4,10,15,858.5,106.0,2.5,34.0,810.0,638.2,465.89
2016,8,4,10,30,867.0,108.0,2.5,34.0,846.0,688.03,501.04
2016,8,4,10,45,870.5,111.0,2.55,34.5,874.0,733.66,530.8
2016,8,4,11,0,874.0,114.0,2.6,35.0,902.0,777.15,557.73
2016,8,4,11,15,685.0,250.0,2.65,35.0,877.0,790.38,563.81
2016,8,4,11,30,496.0,386.0,2.7,35.0,852.0,786.28,555.88
2016,8,4,11,45,535.5,354.0,2.75,35.5,864.0,813.01,573.76
2016,8,4,12,0,575.0,322.0,2.8,36.0,876.0,839.3,591.02
2016,8,4,12,15,732.5,220.5,2.85,36.0,931.0,907.46,638.13
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,967.03,675.32
2016,8,4,12,45,886.5,121.0,3.0,36.5,982.5,983.43,684.41
2016,8,4,13,0,883.0,123.0,3.1,37.0,979.0,996.42,691.78
2016,8,4,13,15,683.0,261.5,3.1,37.0,919.5,961.64,670.27
2016,8,4,13,30,483.0,400.0,3.1,37.0,860.0,906.54,629.58
2016,8,4,13,45,502.5,381.0,3.15,37.0,851.5,912.17,635.08
2016,8,4,14,0,522.0,362.0,3.2,37.0,843.0,915.05,638.48
2016,8,4,14,15,488.0,355.0,3.2,37.0,794.5,873.88,612.47
2016,8,4,14,30,454.0,348.0,3.2,37.0,746.0,830.83,585.33
2016,8,4,14,45,646.5,232.0,3.25,37.0,774.0,897.23,635.58
2016,8,4,15,0,839.0,116.0,3.3,37.0,802.0,934.94,660.6
2016,8,4,15,15,828.0,114.0,3.3,36.5,763.0,905.91,644.35
2016,8,4,15,30,817.0,112.0,3.3,36.0,724.0,874.19,626.72
2016,8,4,15,45,804.5,108.0,3.35,36.0,679.5,843.15,608.4
2016,8,4,16,0,792.0,104.0,3.4,36.0,635.0,802.88,583.77
2016,8,4,16,15,773.5,101.0,3.35,35.5,586.0,756.87,555.73
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,709.6,526.35
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,655.79,491.0
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,601.7,454.16
2016,8,4,17,15,675.5,83.0,3.05,34.5,378.0,543.02,412.16
2016,8,4,17,30,642.0,78.0,2.8,34.0,324.0,483.81,368.56
2016,8,4,17,45,595.0,71.0,2.55,33.5,270.5,416.84,317.76
2016,8,4,18,0,548.0,64.0,2.3,33.0,217.0,353.57,268.02
2016,8,4,18,15,475.5,55.5,2.2,32.0,166.5,281.74,210.9
2016,8,4,18,30,403.0,47.0,2.1,31.0,116.0,217.32,157.88
2016,8,4,18,45,288.5,34.5,2.05,30.5,74.0,143.45,97.08
2016,8,4,19,0,174.0,22.0,2.0,30.0,32.0,77.17,22.52
2016,8,4,19,15,87.0,11.0,2.1,30.0,16.0,27.6,0.0
2016,8,4,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,142.5,19.5,1.15,25.5,36.5,15.23,2.52
2016,8,5,6,30,285.0,39.0,1.3,26.0,73.0,30.19,19.15
2016,8,5,6,45,379.5,49.5,1.5,26.5,121.0,37.87,26.32
2016,8,5,7,0,474.0,60.0,1.7,27.0,169.0,44.18,31.97
2016,8,5,7,15,533.5,68.0,1.75,27.5,222.0,47.95,35.25
2016,8,5,7,30,593.0,76.0,1.8,28.0,275.0,51.51,38.17
2016,8,5,7,45,637.0,81.0,1.9,28.5,330.0,86.1,46.24
2016,8,5,8,0,681.0,86.0,2.0,29.0,385.0,136.85,75.6
2016,8,5,8,15,485.5,152.0,1.95,29.5,379.5,201.14,132.84
2016,8,5,8,30,290.0,218.0,1.9,30.0,374.0,244.81,174.62
2016,8,5,8,45,188.0,247.0,1.85,30.5,352.5,263.72,192.61
2016,8,5,9,0,86.0,276.0,1.8,31.0,331.0,269.82,199.21
2016,8,5,9,15,87.5,297.5,1.75,31.0,357.0,296.45,218.79
2016,8,5,9,30,89.0,319.0,1.7,31.0,383.0,323.31,238.17
2016,8,5,9,45,463.5,216.0,1.65,31.5,577.5,432.37,318.15
2016,8,5,10,0,838.0,113.0,1.6,32.0,772.0,588.36,429.98
2016,8,5,10,15,846.5,115.0,1.6,32.5,808.0,638.99,464.52
2016,8,5,10,30,855.0,117.0,1.6,33.0,844.0,688.36,497.82
2016,8,5,10,45,860.0,119.5,1.6,33.5,872.5,734.18,527.19
2016,8,5,11,0,865.0,122.0,1.6,34.0,901.0,778.0,553.49
2016,8,5,11,15,869.0,123.0,1.65,34.0,922.0,817.47,578.27
2016,8,5,11,30,873.0,124.0,1.7,34.0,943.0,854.49,601.38
2016,8,5,11,45,869.5,129.0,1.75,34.5,955.0,886.06,619.7
2016,8,5,12,0,866.0,134.0,1.8,35.0,967.0,914.5,636.01
2016,8,5,12,15,866.5,134.0,1.85,35.0,972.5,938.82,651.08
2016,8,5,12,30,867.0,134.0,1.9,35.0,978.0,960.05,664.33
2016,8,5,12,45,864.0,135.5,2.0,35.0,974.5,976.17,675.1
2016,8,5,13,0,861.0,137.0,2.1,35.0,971.0,988.96,683.98
2016,8,5,13,15,858.0,136.5,2.15,35.0,960.0,996.42,689.19
2016,8,5,13,30,855.0,136.0,2.2,35.0,949.0,1000.39,692.44
2016,8,5,13,45,847.5,137.0,2.3,35.0,929.0,997.83,692.35
2016,8,5,14,0,840.0,138.0,2.4,35.0,909.0,991.81,690.27
2016,8,5,14,15,833.0,136.5,2.45,35.0,883.0,980.35,684.45
2016,8,5,14,30,826.0,135.0,2.5,35.0,857.0,965.55,676.66
2016,8,5,14,45,809.0,137.5,2.6,35.0,821.5,950.48,669.21
2016,8,5,15,0,792.0,140.0,2.7,35.0,786.0,924.11,654.59
2016,8,5,15,15,779.5,137.5,2.75,34.5,747.0,893.99,638.48
2016,8,5,15,30,767.0,135.0,2.8,34.0,708.0,861.33,620.54
2016,8,5,15,45,751.0,131.0,2.9,34.0,663.0,821.65,596.79
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,780.09,571.47
2016,8,5,16,15,714.5,123.0,2.95,33.5,569.0,736.54,544.8
2016,8,5,16,30,694.0,119.0,2.9,33.0,520.0,688.77,514.76
2016,8,5,16,45,669.5,112.5,2.9,33.0,469.0,634.59,478.47
2016,8,5,17,0,645.0,106.0,2.9,33.0,418.0,580.44,440.53
2016,8,5,17,15,607.5,99.5,2.65,32.5,364.5,518.32,395.78
2016,8,5,17,30,570.0,93.0,2.4,32.0,311.0,458.18,351.21
2016,8,5,17,45,526.0,83.0,2.15,32.0,259.0,393.02,300.9
2016,8,5,18,0,482.0,73.0,1.9,32.0,207.0,331.35,251.8
2016,8,5,18,15,407.0,62.5,1.8,31.5,157.5,259.72,194.54
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,194.28,140.92
2016,8,5,18,45,228.5,37.0,1.65,30.5,68.5,126.1,84.91
2016,8,5,19,0,125.0,22.0,1.6,30.0,29.0,64.32,13.22
2016,8,5,19,15,62.5,11.0,1.65,29.5,14.5,22.72,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,20.0,1.8,25.5,34.0,15.65,2.06
2016,8,6,6,30,235.0,40.0,2.0,26.0,68.0,30.99,19.73
2016,8,6,6,45,325.0,53.0,2.25,26.5,114.0,40.11,28.17
2016,8,6,7,0,415.0,66.0,2.5,27.0,160.0,48.83,35.89
2016,8,6,7,15,476.5,75.0,2.6,27.5,212.0,53.84,40.23
2016,8,6,7,30,538.0,84.0,2.7,28.0,264.0,57.88,43.56
2016,8,6,7,45,585.0,89.5,2.85,28.5,318.0,90.04,50.96
2016,8,6,8,0,632.0,95.0,3.0,29.0,372.0,138.38,78.94
2016,8,6,8,15,663.0,100.5,2.95,29.5,425.0,189.67,117.16
2016,8,6,8,30,694.0,106.0,2.9,30.0,478.0,244.47,161.53
2016,8,6,8,45,721.0,108.5,2.9,30.5,529.5,302.74,209.7
2016,8,6,9,0,748.0,111.0,2.9,31.0,581.0,359.2,256.19
2016,8,6,9,15,765.5,114.5,2.85,31.5,628.0,414.86,301.16
2016,8,6,9,30,783.0,118.0,2.8,32.0,675.0,471.4,345.33
2016,8,6,9,45,797.5,119.5,2.8,32.5,717.0,525.18,386.21
2016,8,6,10,0,812.0,121.0,2.8,33.0,759.0,578.94,425.69
2016,8,6,10,15,822.0,123.5,2.8,33.5,795.0,631.44,462.96
2016,8,6,10,30,832.0,126.0,2.8,34.0,831.0,681.2,497.26
2016,8,6,10,45,838.5,127.5,2.8,34.5,860.5,726.26,527.21
2016,8,6,11,0,845.0,129.0,2.8,35.0,890.0,769.51,553.91
2016,8,6,11,15,850.0,130.5,2.75,35.0,911.5,809.53,579.02
2016,8,6,11,30,855.0,132.0,2.7,35.0,933.0,847.24,602.39
2016,8,6,11,45,857.5,133.0,2.7,35.5,947.0,879.84,621.34
2016,8,6,12,0,860.0,134.0,2.7,36.0,961.0,909.68,638.41
2016,8,6,12,15,861.0,134.5,2.65,36.0,966.5,934.79,653.36
2016,8,6,12,30,862.0,135.0,2.6,36.0,972.0,956.86,666.42
2016,8,6,12,45,860.5,135.5,2.55,36.5,969.5,973.39,674.66
2016,8,6,13,0,859.0,136.0,2.5,37.0,967.0,986.63,680.93
2016,8,6,13,15,856.5,135.5,2.45,37.0,956.0,994.53,685.42
2016,8,6,13,30,854.0,135.0,2.4,37.0,945.0,998.95,687.93
2016,8,6,13,45,848.5,134.5,2.35,37.0,926.5,996.85,686.6
2016,8,6,14,0,843.0,134.0,2.3,37.0,908.0,991.26,683.31
2016,8,6,14,15,836.5,132.5,2.2,37.0,881.5,980.19,676.33
2016,8,6,14,30,830.0,131.0,2.1,37.0,855.0,965.76,667.43
2016,8,6,14,45,818.5,131.0,2.05,37.0,821.5,944.77,655.13
2016,8,6,15,0,807.0,131.0,2.0,37.0,788.0,929.01,646.19
2016,8,6,15,15,795.0,128.5,1.95,37.0,748.5,898.94,628.38
2016,8,6,15,30,783.0,126.0,1.9,37.0,709.0,866.28,609.02
2016,8,6,15,45,767.0,122.5,1.85,37.0,664.0,826.61,585.14
2016,8,6,16,0,751.0,119.0,1.8,37.0,619.0,785.03,559.88
2016,8,6,16,15,730.5,115.0,1.75,36.5,570.0,737.59,531.64
2016,8,6,16,30,710.0,111.0,1.7,36.0,521.0,691.99,504.13
2016,8,6,16,45,681.5,106.5,1.7,36.0,469.0,636.45,468.57
2016,8,6,17,0,653.0,102.0,1.7,36.0,417.0,581.28,431.16
2016,8,6,17,15,616.0,96.0,1.55,35.5,363.0,519.66,388.18
2016,8,6,17,30,579.0,90.0,1.4,35.0,309.0,459.96,345.23
2016,8,6,17,45,525.0,82.0,1.25,34.5,256.0,391.15,294.16
2016,8,6,18,0,471.0,74.0,1.1,34.0,203.0,326.84,244.72
2016,8,6,18,15,393.5,63.0,1.05,33.0,154.0,251.5,186.2
2016,8,6,18,30,316.0,52.0,1.0,32.0,105.0,188.3,135.35
2016,8,6,18,45,204.0,36.5,1.0,31.5,65.5,117.93,78.41
2016,8,6,19,0,92.0,21.0,1.0,31.0,26.0,54.32,5.0
2016,8,6,19,15,46.0,10.5,1.2,30.5,13.0,18.97,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.0,21.0,2.3,25.5,32.5,16.48,1.65
2016,8,7,6,30,196.0,42.0,2.5,26.0,65.0,32.62,20.99
2016,8,7,6,45,304.0,54.0,2.7,26.5,112.0,40.92,28.82
2016,8,7,7,0,412.0,66.0,2.9,27.0,159.0,48.88,35.92
2016,8,7,7,15,474.5,75.5,2.95,27.5,211.0,54.39,40.69
2016,8,7,7,30,537.0,85.0,3.0,28.0,263.0,58.82,44.35
2016,8,7,7,45,593.0,88.0,3.1,29.0,319.0,89.05,49.95
2016,8,7,8,0,649.0,91.0,3.2,30.0,375.0,136.93,76.82
2016,8,7,8,15,679.5,96.0,3.15,30.5,428.0,188.8,115.39
2016,8,7,8,30,710.0,101.0,3.1,31.0,481.0,244.11,160.16
2016,8,7,8,45,737.0,103.0,3.1,32.0,532.5,302.72,208.18
2016,8,7,9,0,764.0,105.0,3.1,33.0,584.0,359.73,254.5
2016,8,7,9,15,780.5,108.5,3.0,33.5,631.0,415.94,299.65
2016,8,7,9,30,797.0,112.0,2.9,34.0,678.0,472.88,343.82
2016,8,7,9,45,811.0,113.5,2.85,34.5,720.0,527.18,384.71
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,583.19,425.3
2016,8,7,10,15,834.5,117.0,2.7,35.0,798.0,633.91,461.67
2016,8,7,10,30,844.0,119.0,2.6,35.0,834.0,683.49,496.17
2016,8,7,10,45,851.0,120.5,2.55,35.5,863.0,729.46,525.96
2016,8,7,11,0,858.0,122.0,2.5,36.0,892.0,773.61,552.67
2016,8,7,11,15,862.5,123.0,2.5,36.5,914.0,813.28,576.34
2016,8,7,11,30,867.0,124.0,2.5,37.0,936.0,850.55,598.2
2016,8,7,11,45,871.5,123.5,2.5,37.5,950.0,883.87,617.32
2016,8,7,12,0,876.0,123.0,2.5,38.0,964.0,914.46,634.58
2016,8,7,12,15,877.0,123.5,2.5,38.0,969.5,939.91,649.9
2016,8,7,12,30,878.0,124.0,2.5,38.0,975.0,962.24,663.35
2016,8,7,12,45,877.0,124.0,2.55,38.0,972.5,978.95,673.85
2016,8,7,13,0,876.0,124.0,2.6,38.0,970.0,992.29,682.43
2016,8,7,13,15,873.5,123.5,2.6,38.0,959.0,1000.2,687.39
2016,8,7,13,30,871.0,123.0,2.6,38.0,948.0,1004.56,690.34
2016,8,7,13,45,867.0,122.0,2.65,38.5,929.5,1003.33,689.03
2016,8,7,14,0,863.0,121.0,2.7,39.0,911.0,998.51,685.71
2016,8,7,14,15,856.5,119.5,2.65,38.5,884.5,987.14,680.54
2016,8,7,14,30,850.0,118.0,2.6,38.0,858.0,972.33,673.38
2016,8,7,14,45,831.5,122.0,2.6,38.0,822.5,948.31,659.63
2016,8,7,15,0,813.0,126.0,2.6,38.0,787.0,929.56,649.26
2016,8,7,15,15,801.5,123.5,2.6,38.0,747.5,899.75,631.92
2016,8,7,15,30,790.0,121.0,2.6,38.0,708.0,867.31,612.92
2016,8,7,15,45,773.5,118.5,2.6,38.0,663.0,828.03,589.4
2016,8,7,16,0,757.0,116.0,2.6,38.0,618.0,786.87,564.46
2016,8,7,16,15,736.5,112.0,2.6,37.5,569.0,739.16,536.0
2016,8,7,16,30,716.0,108.0,2.6,37.0,520.0,693.13,508.12
2016,8,7,16,45,686.5,104.0,2.65,37.0,467.5,637.14,471.95
2016,8,7,17,0,657.0,100.0,2.7,37.0,415.0,581.6,433.9
2016,8,7,17,15,620.0,94.0,2.5,36.5,361.0,519.76,390.25
2016,8,7,17,30,583.0,88.0,2.3,36.0,307.0,459.84,346.67
2016,8,7,17,45,526.5,80.5,2.1,35.5,254.0,390.05,294.34
2016,8,7,18,0,470.0,73.0,1.9,35.0,201.0,325.01,243.9
2016,8,7,18,15,393.0,62.0,1.8,34.0,152.0,249.95,185.09
2016,8,7,18,30,316.0,51.0,1.7,33.0,103.0,187.02,134.13
2016,8,7,18,45,202.0,35.5,1.65,32.5,64.0,116.15,76.5
2016,8,7,19,0,88.0,20.0,1.6,32.0,25.0,51.67,0.0
2016,8,7,19,15,44.0,10.0,1.85,31.5,12.5,18.07,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,60.5,22.5,2.25,26.0,29.5,18.68,1.52
2016,8,8,6,30,121.0,45.0,2.4,26.0,59.0,36.25,23.88
2016,8,8,6,45,221.5,61.5,2.55,26.5,105.0,48.95,35.52
2016,8,8,7,0,322.0,78.0,2.7,27.0,151.0,58.02,43.63
2016,8,8,7,15,387.0,90.5,2.7,27.5,202.0,65.57,50.14
2016,8,8,7,30,452.0,103.0,2.7,28.0,253.0,72.72,56.06
2016,8,8,7,45,516.0,107.5,2.75,28.5,308.5,101.38,62.07
2016,8,8,8,0,580.0,112.0,2.8,29.0,364.0,146.34,87.34
2016,8,8,8,15,613.5,118.5,2.75,29.5,417.5,195.8,123.84
2016,8,8,8,30,647.0,125.0,2.7,30.0,471.0,249.2,166.59
2016,8,8,8,45,679.5,127.0,2.65,31.0,523.0,302.22,209.71
2016,8,8,9,0,712.0,129.0,2.6,32.0,575.0,358.47,254.86
2016,8,8,9,15,730.0,133.5,2.55,32.5,621.5,413.82,298.99
2016,8,8,9,30,748.0,138.0,2.5,33.0,668.0,473.13,344.51
2016,8,8,9,45,764.0,140.0,2.5,33.5,710.5,526.47,384.5
2016,8,8,10,0,780.0,142.0,2.5,34.0,753.0,580.02,423.35
2016,8,8,10,15,790.5,144.5,2.5,34.5,789.0,630.53,458.82
2016,8,8,10,30,801.0,147.0,2.5,35.0,825.0,680.17,492.62
2016,8,8,10,45,809.5,148.5,2.5,35.5,854.0,726.35,523.17
2016,8,8,11,0,818.0,150.0,2.5,36.0,883.0,771.01,551.02
2016,8,8,11,15,823.0,151.0,2.5,36.5,904.5,810.64,574.69
2016,8,8,11,30,828.0,152.0,2.5,37.0,926.0,848.05,596.66
2016,8,8,11,45,836.0,149.5,2.5,37.5,941.0,877.31,613.24
2016,8,8,12,0,844.0,147.0,2.5,38.0,956.0,908.44,630.92
2016,8,8,12,15,845.0,147.5,2.5,38.0,961.5,933.27,645.88
2016,8,8,12,30,846.0,148.0,2.5,38.0,967.0,955.11,659.06
2016,8,8,12,45,843.5,148.5,2.55,38.0,964.0,970.5,668.77
2016,8,8,13,0,841.0,149.0,2.6,38.0,961.0,982.61,676.62
2016,8,8,13,15,838.5,148.5,2.6,38.0,950.0,990.42,681.54
2016,8,8,13,30,836.0,148.0,2.6,38.0,939.0,994.82,684.53
2016,8,8,13,45,828.5,148.5,2.6,38.5,919.5,991.74,681.65
2016,8,8,14,0,821.0,149.0,2.6,39.0,900.0,994.56,682.57
2016,8,8,14,15,814.0,147.5,2.6,38.5,873.5,983.13,677.73
2016,8,8,14,30,807.0,146.0,2.6,38.0,847.0,968.36,671.03
2016,8,8,14,45,794.0,145.5,2.6,38.0,813.0,945.58,658.03
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,919.91,643.3
2016,8,8,15,15,768.5,142.0,2.6,38.0,739.5,889.32,625.46
2016,8,8,15,30,756.0,139.0,2.6,38.0,700.0,856.23,605.98
2016,8,8,15,45,738.5,136.0,2.6,38.0,655.0,816.43,582.04
2016,8,8,16,0,721.0,133.0,2.6,38.0,610.0,778.64,559.22
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.5,729.77,529.86
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,680.12,499.41
2016,8,8,16,45,646.5,118.0,2.65,37.0,459.0,623.77,462.11
2016,8,8,17,0,616.0,113.0,2.7,37.0,407.0,568.0,423.77
2016,8,8,17,15,576.0,106.0,2.5,36.5,353.5,504.9,379.14
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,444.05,334.82
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.5,371.3,280.37
2016,8,8,18,0,426.0,80.0,1.9,35.0,195.0,308.17,231.36
2016,8,8,18,15,346.5,67.5,1.85,34.5,146.5,236.56,174.84
2016,8,8,18,30,267.0,55.0,1.8,34.0,98.0,173.76,124.09
2016,8,8,18,45,164.0,37.0,1.75,33.5,60.0,106.47,69.38
2016,8,8,19,0,61.0,19.0,1.7,33.0,22.0,39.78,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.5,11.0,14.94,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,102.0,20.0,2.25,26.5,31.5,15.72,0.0
2016,8,9,6,30,204.0,40.0,2.4,27.0,63.0,31.09,19.52
2016,8,9,6,45,307.0,52.5,2.55,27.5,109.5,39.84,27.75
2016,8,9,7,0,410.0,65.0,2.7,28.0,156.0,48.21,35.18
2016,8,9,7,15,473.5,74.5,2.7,28.5,208.5,53.76,39.98
2016,8,9,7,30,537.0,84.0,2.7,29.0,261.0,58.23,43.67
2016,8,9,7,45,593.0,87.5,2.75,29.5,316.5,88.35,49.46
2016,8,9,8,0,649.0,91.0,2.8,30.0,372.0,136.71,76.67
2016,8,9,8,15,679.5,96.0,2.75,30.5,425.5,188.7,115.24
2016,8,9,8,30,710.0,101.0,2.7,31.0,479.0,244.12,160.02
2016,8,9,8,45,740.0,102.0,2.65,31.5,531.5,302.86,208.36
2016,8,9,9,0,770.0,103.0,2.6,32.0,584.0,360.36,255.44
2016,8,9,9,15,786.5,106.5,2.55,32.5,631.0,417.03,301.01
2016,8,9,9,30,803.0,110.0,2.5,33.0,678.0,474.41,345.58
2016,8,9,9,45,817.5,111.0,2.45,33.5,720.5,531.42,388.29
2016,8,9,10,0,832.0,112.0,2.4,34.0,763.0,585.25,427.3
2016,8,9,10,15,841.5,114.0,2.4,34.5,799.0,636.4,463.3
2016,8,9,10,30,851.0,116.0,2.4,35.0,835.0,686.39,497.37
2016,8,9,10,45,858.0,117.5,2.45,35.5,864.5,732.74,527.65
2016,8,9,11,0,865.0,119.0,2.5,36.0,894.0,777.24,555.09
2016,8,9,11,15,869.5,120.0,2.6,36.0,915.5,817.23,580.77
2016,8,9,11,30,874.0,121.0,2.7,36.0,937.0,854.79,604.8
2016,8,9,11,45,881.5,118.5,2.8,36.5,952.0,889.11,625.4
2016,8,9,12,0,889.0,116.0,2.9,37.0,967.0,920.82,644.24
2016,8,9,12,15,890.0,116.5,3.0,37.0,973.0,946.55,660.65
2016,8,9,12,30,891.0,117.0,3.1,37.0,979.0,969.11,675.16
2016,8,9,12,45,890.5,116.5,3.25,37.5,976.0,985.96,685.15
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,999.38,693.09
2016,8,9,13,15,888.0,115.5,3.45,38.0,962.5,1007.78,698.79
2016,8,9,13,30,886.0,115.0,3.5,38.0,952.0,1012.57,702.41
2016,8,9,13,45,882.0,113.5,3.6,38.0,933.0,1010.68,702.39
2016,8,9,14,0,878.0,112.0,3.7,38.0,914.0,1005.13,700.23
2016,8,9,14,15,872.5,111.0,3.7,38.0,887.5,995.0,694.7
2016,8,9,14,30,867.0,110.0,3.7,38.0,861.0,981.35,687.1
2016,8,9,14,45,859.0,108.0,3.7,38.0,828.0,960.78,675.24
2016,8,9,15,0,851.0,106.0,3.7,38.0,795.0,936.99,661.42
2016,8,9,15,15,840.0,104.0,3.7,38.0,755.0,907.31,643.86
2016,8,9,15,30,829.0,102.0,3.7,38.0,715.0,874.9,624.5
2016,8,9,15,45,815.0,99.5,3.7,38.0,670.0,836.77,601.29
2016,8,9,16,0,801.0,97.0,3.7,38.0,625.0,802.76,580.67
2016,8,9,16,15,782.0,93.5,3.65,37.5,575.5,755.13,551.63
2016,8,9,16,30,763.0,90.0,3.6,37.0,526.0,706.26,521.3
2016,8,9,16,45,735.5,87.0,3.55,37.0,473.0,650.82,484.75
2016,8,9,17,0,708.0,84.0,3.5,37.0,420.0,595.5,447.05
2016,8,9,17,15,672.5,79.0,3.2,36.5,365.5,535.29,403.97
2016,8,9,17,30,637.0,74.0,2.9,36.0,311.0,474.88,359.48
2016,8,9,17,45,581.5,68.5,2.65,35.5,256.5,405.27,306.76
2016,8,9,18,0,526.0,63.0,2.4,35.0,202.0,340.29,255.78
2016,8,9,18,15,448.0,53.5,2.15,34.0,152.0,266.29,197.02
2016,8,9,18,30,370.0,44.0,1.9,33.0,102.0,200.48,143.17
2016,8,9,18,45,244.0,30.5,1.7,32.5,62.5,124.58,80.51
2016,8,9,19,0,118.0,17.0,1.5,32.0,23.0,54.58,0.0
2016,8,9,19,15,59.0,8.5,1.6,31.5,11.5,8.1,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
