Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,82.0,20.5,2.2,26.5,30.0,17.1,0.0
2016,8,10,6,30,164.0,41.0,2.4,27.0,60.0,33.29,21.21
2016,8,10,6,45,264.0,55.5,2.6,27.5,105.5,42.21,29.7
2016,8,10,7,0,364.0,70.0,2.8,28.0,151.0,52.03,38.38
2016,8,10,7,15,428.5,81.0,2.85,28.5,202.0,58.67,44.11
2016,8,10,7,30,493.0,92.0,2.9,29.0,253.0,64.96,49.32
2016,8,10,7,45,552.0,96.0,2.95,29.5,308.5,93.2,54.51
2016,8,10,8,0,611.0,100.0,3.0,30.0,364.0,139.73,80.62
2016,8,10,8,15,643.0,106.0,2.95,30.5,417.0,190.54,118.17
2016,8,10,8,30,675.0,112.0,2.9,31.0,470.0,245.04,161.96
2016,8,10,8,45,706.5,113.5,2.9,31.5,522.0,299.09,206.56
2016,8,10,9,0,738.0,115.0,2.9,32.0,574.0,359.66,255.77
2016,8,10,9,15,755.5,118.5,2.85,32.5,621.0,415.0,300.25
2016,8,10,9,30,773.0,122.0,2.8,33.0,668.0,471.24,343.98
2016,8,10,9,45,789.0,123.5,2.75,33.5,710.5,525.51,384.87
2016,8,10,10,0,805.0,125.0,2.7,34.0,753.0,579.93,424.44
2016,8,10,10,15,815.0,127.0,2.7,34.5,789.0,630.9,460.45
2016,8,10,10,30,825.0,129.0,2.7,35.0,825.0,680.81,494.63
2016,8,10,10,45,833.5,129.5,2.7,35.5,854.5,726.3,524.72
2016,8,10,11,0,842.0,130.0,2.7,36.0,884.0,770.12,551.64
2016,8,10,11,15,847.0,131.5,2.7,36.5,905.5,810.17,575.69
2016,8,10,11,30,852.0,133.0,2.7,37.0,927.0,847.89,597.97
2016,8,10,11,45,857.0,132.0,2.75,37.5,941.5,880.83,617.31
2016,8,10,12,0,862.0,131.0,2.8,38.0,956.0,911.1,634.86
2016,8,10,12,15,863.5,131.5,2.8,38.0,961.5,936.74,650.44
2016,8,10,12,30,865.0,132.0,2.8,38.0,967.0,959.32,664.16
2016,8,10,12,45,864.0,132.0,2.85,38.5,964.5,975.84,673.18
2016,8,10,13,0,863.0,132.0,2.9,39.0,962.0,989.03,680.24
2016,8,10,13,15,861.0,131.0,2.95,39.0,951.5,996.82,685.55
2016,8,10,13,30,859.0,130.0,3.0,39.0,941.0,1001.09,688.87
2016,8,10,13,45,853.5,129.5,3.05,39.0,921.5,998.79,688.31
2016,8,10,14,0,848.0,129.0,3.1,39.0,902.0,992.96,685.74
2016,8,10,14,15,841.5,127.5,3.15,39.0,875.5,981.62,679.9
2016,8,10,14,30,835.0,126.0,3.2,39.0,849.0,966.89,672.07
2016,8,10,14,45,827.0,123.5,3.25,39.0,816.0,946.35,660.68
2016,8,10,15,0,819.0,121.0,3.3,39.0,783.0,922.69,647.37
2016,8,10,15,15,700.5,175.0,3.35,38.5,721.0,866.64,614.58
2016,8,10,15,30,582.0,229.0,3.4,38.0,659.0,794.85,569.51
2016,8,10,15,45,483.0,245.0,3.5,38.0,586.5,708.81,512.12
2016,8,10,16,0,384.0,261.0,3.6,38.0,514.0,615.32,448.41
2016,8,10,16,15,406.0,232.0,3.65,37.5,480.5,600.09,441.06
2016,8,10,16,30,428.0,203.0,3.7,37.0,447.0,570.14,423.02
2016,8,10,16,45,372.5,191.0,3.75,37.0,388.0,487.65,364.88
2016,8,10,17,0,317.0,179.0,3.8,37.0,329.0,420.57,316.48
2016,8,10,17,15,305.5,156.5,3.75,36.5,285.5,373.85,283.22
2016,8,10,17,30,294.0,134.0,3.7,36.0,242.0,327.37,249.05
2016,8,10,17,45,265.5,114.0,3.65,36.0,199.0,275.14,208.81
2016,8,10,18,0,237.0,94.0,3.6,36.0,156.0,225.4,169.46
2016,8,10,18,15,193.5,74.0,3.55,35.0,116.5,172.0,127.02
2016,8,10,18,30,150.0,54.0,3.5,34.0,77.0,123.21,87.42
2016,8,10,18,45,75.0,35.0,3.45,33.5,46.5,65.76,40.69
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,15.21,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,7.63,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,42.0,19.5,2.3,26.5,24.0,17.04,0.0
2016,8,11,6,30,84.0,39.0,2.5,27.0,48.0,31.69,19.84
2016,8,11,6,45,151.0,58.0,2.75,27.5,86.0,46.25,33.04
2016,8,11,7,0,218.0,77.0,3.0,28.0,124.0,60.31,45.32
2016,8,11,7,15,254.5,95.5,3.1,28.5,166.5,73.43,56.52
2016,8,11,7,30,291.0,114.0,3.2,29.0,209.0,86.0,66.95
2016,8,11,7,45,221.5,145.5,3.35,30.0,226.0,120.47,84.81
2016,8,11,8,0,152.0,177.0,3.5,31.0,243.0,159.15,114.0
2016,8,11,8,15,268.0,186.0,3.55,31.5,320.5,194.77,136.04
2016,8,11,8,30,384.0,195.0,3.6,32.0,398.0,249.35,174.46
2016,8,11,8,45,430.0,203.5,3.65,32.5,453.0,292.67,208.01
2016,8,11,9,0,476.0,212.0,3.7,33.0,508.0,345.37,248.82
2016,8,11,9,15,467.5,234.5,3.65,33.5,544.5,392.16,285.33
2016,8,11,9,30,459.0,257.0,3.6,34.0,581.0,437.63,319.65
2016,8,11,9,45,443.0,282.5,3.55,34.5,611.0,480.31,350.76
2016,8,11,10,0,427.0,308.0,3.5,35.0,641.0,520.8,379.22
2016,8,11,10,15,400.0,337.5,3.5,35.5,661.5,556.55,403.39
2016,8,11,10,30,373.0,367.0,3.5,36.0,682.0,587.86,423.75
2016,8,11,10,45,407.0,351.0,3.5,36.5,705.5,620.0,445.72
2016,8,11,11,0,441.0,335.0,3.5,37.0,729.0,654.13,468.76
2016,8,11,11,15,651.5,230.0,3.5,37.0,828.0,749.24,537.48
2016,8,11,11,30,862.0,125.0,3.5,37.0,927.0,849.52,604.0
2016,8,11,11,45,856.0,132.0,3.5,37.5,938.5,880.54,621.65
2016,8,11,12,0,850.0,139.0,3.5,38.0,950.0,908.3,637.54
2016,8,11,12,15,851.0,139.0,3.5,38.0,955.5,932.77,652.65
2016,8,11,12,30,852.0,139.0,3.5,38.0,961.0,954.19,665.87
2016,8,11,12,45,848.0,141.5,3.55,38.5,957.5,970.01,674.55
2016,8,11,13,0,844.0,144.0,3.6,39.0,954.0,982.5,681.25
2016,8,11,13,15,841.5,143.0,3.6,39.0,943.0,989.71,685.89
2016,8,11,13,30,839.0,142.0,3.6,39.0,932.0,993.46,688.54
2016,8,11,13,45,831.5,143.0,3.65,39.0,912.5,990.7,687.61
2016,8,11,14,0,824.0,144.0,3.7,39.0,893.0,984.51,684.71
2016,8,11,14,15,817.5,142.0,3.65,39.0,866.5,981.96,683.6
2016,8,11,14,30,811.0,140.0,3.6,39.0,840.0,966.91,674.77
2016,8,11,14,45,801.0,138.0,3.6,39.0,806.5,945.18,662.21
2016,8,11,15,0,791.0,136.0,3.6,39.0,773.0,920.44,647.81
2016,8,11,15,15,778.5,133.5,3.55,38.5,733.5,889.97,630.81
2016,8,11,15,30,766.0,131.0,3.5,38.0,694.0,856.97,612.08
2016,8,11,15,45,750.0,127.5,3.45,38.0,649.0,817.47,587.68
2016,8,11,16,0,734.0,124.0,3.4,38.0,604.0,776.11,561.9
2016,8,11,16,15,712.5,119.5,3.35,37.5,555.0,730.88,534.36
2016,8,11,16,30,691.0,115.0,3.3,37.0,506.0,681.5,503.5
2016,8,11,16,45,663.0,109.5,3.25,37.0,453.5,625.69,466.17
2016,8,11,17,0,635.0,104.0,3.2,37.0,401.0,570.27,427.41
2016,8,11,17,15,596.0,97.0,3.05,36.5,347.5,506.86,382.4
2016,8,11,17,30,557.0,90.0,2.9,36.0,294.0,445.64,337.56
2016,8,11,17,45,498.5,82.0,2.75,36.0,241.0,375.46,283.91
2016,8,11,18,0,440.0,74.0,2.6,36.0,188.0,307.19,230.27
2016,8,11,18,15,358.5,62.0,2.55,35.5,140.0,234.67,172.69
2016,8,11,18,30,277.0,50.0,2.5,35.0,92.0,171.28,121.18
2016,8,11,18,45,138.5,34.0,2.5,34.5,55.0,89.27,55.31
2016,8,11,19,0,0.0,18.0,2.5,34.0,18.0,17.16,0.0
2016,8,11,19,15,0.0,9.0,2.8,33.5,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,54.5,21.0,3.15,26.5,27.0,17.44,0.0
2016,8,12,6,30,109.0,42.0,3.3,27.0,54.0,33.94,21.53
2016,8,12,6,45,211.5,59.0,3.45,27.5,99.0,47.06,33.68
2016,8,12,7,0,314.0,76.0,3.6,28.0,144.0,56.73,42.3
2016,8,12,7,15,373.0,85.5,3.65,28.5,189.5,62.04,46.95
2016,8,12,7,30,432.0,95.0,3.7,29.0,235.0,67.1,51.12
2016,8,12,7,45,474.0,107.5,3.75,29.5,288.0,98.94,61.31
2016,8,12,8,0,516.0,120.0,3.8,30.0,341.0,146.03,89.52
2016,8,12,8,15,579.0,122.0,3.75,30.5,402.0,192.91,122.74
2016,8,12,8,30,642.0,124.0,3.7,31.0,463.0,247.51,165.26
2016,8,12,8,45,674.5,126.5,3.7,32.0,515.0,300.86,208.74
2016,8,12,9,0,707.0,129.0,3.7,33.0,567.0,357.46,254.36
2016,8,12,9,15,627.0,176.5,3.6,33.5,588.5,409.4,296.77
2016,8,12,9,30,547.0,224.0,3.5,34.0,610.0,451.4,329.42
2016,8,12,9,45,521.5,252.0,3.4,35.0,638.5,495.89,361.29
2016,8,12,10,0,496.0,280.0,3.3,36.0,667.0,537.04,389.32
2016,8,12,10,15,500.5,298.0,3.15,36.5,704.0,585.08,421.95
2016,8,12,10,30,505.0,316.0,3.0,37.0,741.0,632.67,453.2
2016,8,12,10,45,458.5,345.5,2.95,37.5,741.5,652.96,464.87
2016,8,12,11,0,412.0,375.0,2.9,38.0,742.0,668.3,472.89
2016,8,12,11,15,427.0,382.0,2.8,38.0,771.5,708.43,499.06
2016,8,12,11,30,442.0,389.0,2.7,38.0,801.0,748.49,524.59
2016,8,12,11,45,613.5,287.5,2.65,38.5,868.0,823.35,575.91
2016,8,12,12,0,785.0,186.0,2.6,39.0,935.0,900.85,624.9
2016,8,12,12,15,786.5,186.5,2.55,39.0,940.5,925.85,639.22
2016,8,12,12,30,788.0,187.0,2.5,39.0,946.0,947.99,652.16
2016,8,12,12,45,786.0,187.5,2.45,39.5,943.0,963.77,659.82
2016,8,12,13,0,784.0,188.0,2.4,40.0,940.0,976.35,665.61
2016,8,12,13,15,781.0,187.0,2.35,40.0,929.0,983.18,669.4
2016,8,12,13,30,778.0,186.0,2.3,40.0,918.0,986.65,671.32
2016,8,12,13,45,772.5,184.5,2.3,40.0,899.0,983.72,670.01
2016,8,12,14,0,767.0,183.0,2.3,40.0,880.0,977.43,666.84
2016,8,12,14,15,759.5,181.0,2.2,40.0,853.5,965.32,659.33
2016,8,12,14,30,752.0,179.0,2.1,40.0,827.0,950.02,650.03
2016,8,12,14,45,721.5,188.0,2.05,40.0,789.5,926.84,636.52
2016,8,12,15,0,691.0,197.0,2.0,40.0,752.0,895.85,618.3
2016,8,12,15,15,676.0,192.5,1.95,39.5,712.5,863.08,600.27
2016,8,12,15,30,661.0,188.0,1.9,39.0,673.0,828.19,580.75
2016,8,12,15,45,517.5,225.0,1.85,39.0,589.5,717.92,508.71
2016,8,12,16,0,374.0,262.0,1.8,39.0,506.0,608.31,434.9
2016,8,12,16,15,355.0,242.5,1.75,38.5,459.5,559.14,404.09
2016,8,12,16,30,336.0,223.0,1.7,38.0,413.0,510.09,372.22
2016,8,12,16,45,341.0,197.5,1.65,38.0,373.0,472.14,347.14
2016,8,12,17,0,346.0,172.0,1.6,38.0,333.0,432.54,320.21
2016,8,12,17,15,310.0,157.0,1.4,37.5,287.5,377.39,280.9
2016,8,12,17,30,274.0,142.0,1.2,37.0,242.0,325.12,242.77
2016,8,12,17,45,239.0,121.5,1.05,36.5,197.5,270.08,201.77
2016,8,12,18,0,204.0,101.0,0.9,36.0,153.0,218.35,162.09
2016,8,12,18,15,155.0,78.5,0.9,35.0,112.5,161.78,118.21
2016,8,12,18,30,106.0,56.0,0.9,34.0,72.0,104.82,73.3
2016,8,12,18,45,53.0,33.5,0.95,33.5,41.5,57.81,34.24
2016,8,12,19,0,0.0,11.0,1.0,33.0,11.0,10.48,0.0
2016,8,12,19,15,0.0,5.5,1.1,32.5,5.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.46,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.92,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.77,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.63,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,6.48,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,8.34,1.52
2016,8,13,7,45,0.0,46.5,0.55,27.5,46.5,43.2,29.62
2016,8,13,8,0,0.0,84.0,0.6,28.0,84.0,77.87,57.18
2016,8,13,8,15,60.0,155.5,0.65,28.0,187.5,145.56,107.54
2016,8,13,8,30,120.0,227.0,0.7,28.0,291.0,216.98,159.85
2016,8,13,8,45,60.0,175.5,0.75,28.0,207.5,173.43,128.63
2016,8,13,9,0,0.0,124.0,0.8,28.0,124.0,114.7,84.79
2016,8,13,9,15,19.0,204.0,0.85,28.0,217.5,193.94,145.14
2016,8,13,9,30,38.0,284.0,0.9,28.0,311.0,271.0,201.95
2016,8,13,9,45,248.0,289.0,0.95,28.5,480.0,385.88,285.61
2016,8,13,10,0,458.0,294.0,1.0,29.0,649.0,527.57,386.02
2016,8,13,10,15,459.5,310.5,1.0,29.0,681.5,570.64,415.1
2016,8,13,10,30,461.0,327.0,1.0,29.0,714.0,613.03,443.84
2016,8,13,10,45,346.0,383.0,1.05,29.0,679.5,605.11,436.5
2016,8,13,11,0,231.0,439.0,1.1,29.0,645.0,586.14,421.46
2016,8,13,11,15,143.5,431.5,1.0,29.0,560.5,522.22,375.85
2016,8,13,11,30,56.0,424.0,0.9,29.0,476.0,447.41,322.14
2016,8,13,11,45,117.5,454.5,0.85,29.5,565.5,539.48,385.77
2016,8,13,12,0,179.0,485.0,0.8,30.0,655.0,632.29,446.38
2016,8,13,12,15,253.0,472.5,0.7,30.0,715.0,704.17,492.72
2016,8,13,12,30,327.0,460.0,0.6,30.0,775.0,773.59,536.35
2016,8,13,12,45,338.0,452.0,0.5,30.0,776.5,787.34,542.99
2016,8,13,13,0,349.0,444.0,0.4,30.0,778.0,799.67,549.37
2016,8,13,13,15,256.5,460.0,0.4,30.0,704.0,731.44,504.63
2016,8,13,13,30,164.0,476.0,0.4,30.0,630.0,650.27,451.77
2016,8,13,13,45,269.5,438.5,0.4,30.0,685.5,732.45,508.51
2016,8,13,14,0,375.0,401.0,0.4,30.0,741.0,802.21,554.52
2016,8,13,14,15,467.0,348.5,0.5,29.5,759.0,850.67,589.66
2016,8,13,14,30,559.0,296.0,0.6,29.0,777.0,884.77,616.59
2016,8,13,14,45,476.0,316.0,0.75,29.0,714.0,818.78,576.49
2016,8,13,15,0,393.0,336.0,0.9,29.0,651.0,741.97,529.34
2016,8,13,15,15,352.5,329.0,1.0,28.5,601.0,689.82,498.37
2016,8,13,15,30,312.0,322.0,1.1,28.0,551.0,638.16,466.38
2016,8,13,15,45,332.5,294.0,1.25,28.0,523.5,618.05,456.31
2016,8,13,16,0,353.0,266.0,1.4,28.0,496.0,595.13,443.64
2016,8,13,16,15,196.5,243.5,1.45,28.0,370.0,420.14,317.88
2016,8,13,16,30,40.0,221.0,1.5,28.0,244.0,257.62,195.38
2016,8,13,16,45,67.5,207.0,1.6,28.0,240.5,262.83,201.51
2016,8,13,17,0,95.0,193.0,1.7,28.0,237.0,265.63,204.98
2016,8,13,17,15,77.5,170.5,1.7,27.5,203.5,227.32,176.0
2016,8,13,17,30,60.0,148.0,1.7,27.0,170.0,190.55,147.74
2016,8,13,17,45,48.5,122.5,1.75,27.0,138.5,154.97,119.63
2016,8,13,18,0,37.0,97.0,1.8,27.0,107.0,120.33,91.67
2016,8,13,18,15,20.0,72.0,1.75,26.5,77.5,84.86,62.72
2016,8,13,18,30,3.0,47.0,1.7,26.0,48.0,47.68,32.29
2016,8,13,18,45,1.5,26.5,1.7,26.0,27.0,26.1,13.09
2016,8,13,19,0,0.0,6.0,1.7,26.0,6.0,5.72,0.0
2016,8,13,19,15,0.0,3.0,1.65,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,14.5,3.3,25.0,14.5,13.46,0.0
2016,8,14,6,30,0.0,29.0,3.4,25.0,29.0,26.62,15.66
2016,8,14,6,45,14.0,52.5,3.5,25.0,55.5,45.75,32.9
2016,8,14,7,0,28.0,76.0,3.6,25.0,82.0,64.66,49.55
2016,8,14,7,15,44.0,99.0,3.75,25.0,111.5,82.81,65.32
2016,8,14,7,30,60.0,122.0,3.9,25.0,141.0,100.57,80.45
2016,8,14,7,45,30.0,107.5,4.1,25.5,117.0,94.68,70.84
2016,8,14,8,0,0.0,93.0,4.3,26.0,93.0,85.65,64.01
2016,8,14,8,15,0.0,82.0,4.35,26.0,82.0,76.35,56.3
2016,8,14,8,30,0.0,71.0,4.4,26.0,71.0,66.09,47.84
2016,8,14,8,45,6.5,139.0,4.5,26.0,143.0,129.45,97.95
2016,8,14,9,0,13.0,207.0,4.6,26.0,215.0,192.07,146.54
2016,8,14,9,15,30.0,250.0,4.5,26.0,270.5,234.42,178.66
2016,8,14,9,30,47.0,293.0,4.4,26.0,326.0,282.89,215.23
2016,8,14,9,45,73.0,328.5,4.3,26.0,383.5,332.27,252.21
2016,8,14,10,0,99.0,364.0,4.2,26.0,441.0,384.93,291.33
2016,8,14,10,15,86.0,376.0,4.1,26.0,445.5,395.61,298.59
2016,8,14,10,30,73.0,388.0,4.0,26.0,450.0,404.8,304.71
2016,8,14,10,45,59.0,387.0,3.9,26.0,438.0,400.16,300.62
2016,8,14,11,0,45.0,386.0,3.8,26.0,426.0,393.86,295.3
2016,8,14,11,15,37.0,377.5,3.75,26.0,411.0,383.96,287.59
2016,8,14,11,30,29.0,369.0,3.7,26.0,396.0,373.02,279.14
2016,8,14,11,45,14.5,202.5,3.65,26.5,216.0,205.02,153.33
2016,8,14,12,0,0.0,36.0,3.6,27.0,36.0,33.67,20.82
2016,8,14,12,15,6.0,139.0,3.5,27.0,145.0,136.03,100.61
2016,8,14,12,30,12.0,242.0,3.4,27.0,254.0,239.71,179.27
2016,8,14,12,45,11.5,233.5,3.35,27.0,245.0,231.71,173.02
2016,8,14,13,0,11.0,225.0,3.3,27.0,236.0,223.56,166.93
2016,8,14,13,15,5.5,143.5,3.15,27.0,149.0,140.54,103.82
2016,8,14,13,30,0.0,62.0,3.0,27.0,62.0,58.0,39.9
2016,8,14,13,45,4.0,127.5,2.95,27.0,131.5,123.9,91.32
2016,8,14,14,0,8.0,193.0,2.9,27.0,201.0,190.72,142.56
2016,8,14,14,15,19.5,267.5,2.75,27.0,285.0,275.06,206.36
2016,8,14,14,30,31.0,342.0,2.6,27.0,369.0,374.07,279.42
2016,8,14,14,45,17.5,254.0,2.5,27.0,269.5,260.24,195.12
2016,8,14,15,0,4.0,166.0,2.4,27.0,170.0,160.82,119.98
2016,8,14,15,15,17.0,225.0,2.3,26.5,238.0,231.25,174.91
2016,8,14,15,30,30.0,284.0,2.2,26.0,306.0,315.37,239.0
2016,8,14,15,45,20.0,245.5,2.1,26.0,259.5,255.24,193.76
2016,8,14,16,0,10.0,207.0,2.0,26.0,213.0,207.78,157.93
2016,8,14,16,15,5.0,141.0,1.85,25.5,144.0,137.64,104.2
2016,8,14,16,30,0.0,75.0,1.7,25.0,75.0,69.84,50.84
2016,8,14,16,45,0.0,64.0,1.6,25.0,64.0,59.55,42.81
2016,8,14,17,0,0.0,53.0,1.5,25.0,53.0,49.27,34.65
2016,8,14,17,15,0.0,46.0,1.35,24.5,46.0,42.74,29.53
2016,8,14,17,30,0.0,39.0,1.2,24.0,39.0,36.21,24.33
2016,8,14,17,45,0.0,31.5,1.1,24.0,31.5,29.23,18.6
2016,8,14,18,0,0.0,24.0,1.0,24.0,24.0,22.25,12.79
2016,8,14,18,15,0.0,17.5,0.9,24.0,17.5,16.21,7.68
2016,8,14,18,30,0.0,11.0,0.8,24.0,11.0,10.18,2.56
2016,8,14,18,45,0.0,6.0,0.75,24.0,6.0,5.55,0.0
2016,8,14,19,0,0.0,1.0,0.7,24.0,1.0,0.95,0.0
2016,8,14,19,15,0.0,0.5,0.7,23.5,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,8.0,1.7,23.0,8.0,7.41,0.0
2016,8,15,6,30,0.0,16.0,1.8,23.0,16.0,14.83,6.28
2016,8,15,6,45,0.0,29.5,1.95,23.0,29.5,27.38,17.64
2016,8,15,7,0,0.0,43.0,2.1,23.0,43.0,39.95,28.82
2016,8,15,7,15,0.0,59.0,2.1,23.0,59.0,54.57,41.63
2016,8,15,7,30,0.0,75.0,2.1,23.0,75.0,68.77,53.88
2016,8,15,7,45,0.0,50.5,2.1,23.5,50.5,46.93,33.17
2016,8,15,8,0,0.0,26.0,2.1,24.0,26.0,24.13,14.27
2016,8,15,8,15,0.0,75.0,2.1,24.0,75.0,69.81,51.5
2016,8,15,8,30,0.0,124.0,2.1,24.0,124.0,113.78,86.58
2016,8,15,8,45,0.5,143.5,2.1,24.0,143.5,131.62,100.34
2016,8,15,9,0,1.0,163.0,2.1,24.0,163.0,149.64,114.15
2016,8,15,9,15,3.5,177.5,2.05,24.0,179.5,164.25,125.15
2016,8,15,9,30,6.0,192.0,2.0,24.0,196.0,179.21,136.39
2016,8,15,9,45,3.0,154.0,2.0,24.5,156.0,144.23,108.66
2016,8,15,10,0,0.0,116.0,2.0,25.0,116.0,108.04,80.05
2016,8,15,10,15,0.0,103.5,1.95,25.0,103.5,96.56,70.95
2016,8,15,10,30,0.0,91.0,1.9,25.0,91.0,84.99,61.77
2016,8,15,10,45,6.5,172.5,1.9,25.5,178.5,165.39,123.97
2016,8,15,11,0,13.0,254.0,1.9,26.0,266.0,246.5,184.8
2016,8,15,11,15,13.5,266.0,1.9,26.0,278.5,259.19,193.82
2016,8,15,11,30,14.0,278.0,1.9,26.0,291.0,271.98,203.12
2016,8,15,11,45,10.0,224.0,1.95,26.0,233.5,218.79,163.3
2016,8,15,12,0,6.0,170.0,2.0,26.0,176.0,164.93,122.61
2016,8,15,12,15,7.5,182.5,2.05,26.0,190.0,178.5,133.08
2016,8,15,12,30,9.0,195.0,2.1,26.0,204.0,192.18,143.47
2016,8,15,12,45,14.0,261.5,2.15,26.0,275.5,260.98,195.21
2016,8,15,13,0,19.0,328.0,2.2,26.0,347.0,330.82,246.66
2016,8,15,13,15,18.0,317.5,2.2,26.0,335.0,320.49,238.91
2016,8,15,13,30,17.0,307.0,2.2,26.0,323.0,309.96,231.35
2016,8,15,13,45,28.0,344.5,2.25,26.0,370.5,369.88,275.79
2016,8,15,14,0,39.0,382.0,2.3,26.0,418.0,421.28,313.33
2016,8,15,14,15,131.5,400.0,2.3,26.0,514.0,546.93,406.14
2016,8,15,14,30,224.0,418.0,2.3,26.0,610.0,658.84,486.36
2016,8,15,14,45,153.5,394.0,2.35,26.0,523.0,563.64,418.44
2016,8,15,15,0,83.0,370.0,2.4,26.0,436.0,456.88,341.81
2016,8,15,15,15,127.5,356.0,2.4,26.0,452.0,496.61,373.14
2016,8,15,15,30,172.0,342.0,2.4,26.0,468.0,520.76,392.54
2016,8,15,15,45,163.0,318.5,2.4,26.0,431.0,484.1,366.83
2016,8,15,16,0,154.0,295.0,2.4,26.0,394.0,447.24,341.01
2016,8,15,16,15,284.0,248.0,2.35,25.5,412.5,508.16,391.03
2016,8,15,16,30,414.0,201.0,2.3,25.0,431.0,557.24,431.13
2016,8,15,16,45,265.0,196.0,2.25,25.0,338.0,415.28,323.95
2016,8,15,17,0,116.0,191.0,2.2,25.0,245.0,287.68,224.92
2016,8,15,17,15,102.5,167.5,2.05,24.5,210.5,249.01,195.82
2016,8,15,17,30,89.0,144.0,1.9,24.0,176.0,203.27,160.16
2016,8,15,17,45,73.5,119.5,1.75,24.0,142.5,165.22,129.5
2016,8,15,18,0,58.0,95.0,1.6,24.0,109.0,128.51,99.33
2016,8,15,18,15,37.0,70.5,1.55,23.5,79.0,90.82,68.11
2016,8,15,18,30,16.0,46.0,1.5,23.0,49.0,54.82,38.09
2016,8,15,18,45,8.0,26.0,1.45,23.0,27.5,29.83,14.72
2016,8,15,19,0,0.0,6.0,1.4,23.0,6.0,5.72,0.0
2016,8,15,19,15,0.0,3.0,1.5,23.0,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.0,2.3,22.0,8.0,7.41,0.0
2016,8,16,6,30,0.0,16.0,2.3,22.0,16.0,14.83,6.25
2016,8,16,6,45,0.0,29.5,2.35,22.5,29.5,27.38,17.66
2016,8,16,7,0,0.0,43.0,2.4,23.0,43.0,39.95,28.81
2016,8,16,7,15,0.0,58.0,2.35,23.0,58.0,53.7,40.88
2016,8,16,7,30,0.0,73.0,2.3,23.0,73.0,67.08,52.43
2016,8,16,7,45,0.0,94.5,2.3,23.5,94.5,85.93,65.09
2016,8,16,8,0,0.0,116.0,2.3,24.0,116.0,105.02,80.17
2016,8,16,8,15,31.0,165.5,2.2,24.0,182.0,148.3,113.12
2016,8,16,8,30,62.0,215.0,2.1,24.0,248.0,198.85,151.47
2016,8,16,8,45,56.0,234.5,2.05,24.5,266.5,219.85,167.45
2016,8,16,9,0,50.0,254.0,2.0,25.0,285.0,240.17,182.65
2016,8,16,9,15,71.0,285.5,1.9,25.0,333.5,280.84,213.04
2016,8,16,9,30,92.0,317.0,1.8,25.0,382.0,324.34,245.21
2016,8,16,9,45,57.0,300.0,1.7,25.5,341.0,299.82,225.99
2016,8,16,10,0,22.0,283.0,1.6,26.0,300.0,272.18,204.35
2016,8,16,10,15,24.5,295.0,1.45,26.0,315.0,285.61,213.96
2016,8,16,10,30,27.0,307.0,1.3,26.0,330.0,301.31,224.98
2016,8,16,10,45,18.5,268.0,1.15,26.5,284.0,262.2,195.11
2016,8,16,11,0,10.0,229.0,1.0,27.0,238.0,221.07,163.9
2016,8,16,11,15,21.5,304.0,0.85,27.0,324.5,303.17,224.07
2016,8,16,11,30,33.0,379.0,0.7,27.0,411.0,386.24,282.27
2016,8,16,11,45,18.5,267.0,0.55,27.5,285.0,270.13,197.75
2016,8,16,12,0,4.0,155.0,0.4,28.0,159.0,149.0,108.4
2016,8,16,12,15,6.5,175.5,0.4,28.0,182.0,170.96,125.34
2016,8,16,12,30,9.0,196.0,0.4,28.0,205.0,193.15,141.74
2016,8,16,12,45,10.0,208.0,0.45,28.0,218.0,205.96,151.19
2016,8,16,13,0,11.0,220.0,0.5,28.0,231.0,218.82,160.72
2016,8,16,13,15,10.5,216.0,0.5,28.0,226.5,214.84,157.79
2016,8,16,13,30,10.0,212.0,0.5,28.0,222.0,210.77,154.9
2016,8,16,13,45,5.0,126.0,0.5,28.0,131.0,123.48,89.81
2016,8,16,14,0,0.0,40.0,0.5,28.0,40.0,37.36,23.68
2016,8,16,14,15,0.0,53.0,0.45,27.5,53.0,49.5,33.38
2016,8,16,14,30,0.0,66.0,0.4,27.0,66.0,61.64,42.99
2016,8,16,14,45,0.0,48.5,0.35,27.0,48.5,45.25,30.2
2016,8,16,15,0,0.0,31.0,0.3,27.0,31.0,28.89,17.36
2016,8,16,15,15,0.0,70.0,0.55,27.0,70.0,65.29,46.17
2016,8,16,15,30,0.0,109.0,0.8,27.0,109.0,102.05,74.98
2016,8,16,15,45,18.0,182.0,1.05,27.0,193.5,189.42,143.2
2016,8,16,16,0,36.0,255.0,1.3,27.0,278.0,291.2,220.7
2016,8,16,16,15,18.0,141.5,1.4,26.5,153.0,154.72,117.25
2016,8,16,16,30,0.0,28.0,1.5,26.0,28.0,26.02,15.43
2016,8,16,16,45,0.0,18.0,1.65,26.0,18.0,16.71,7.98
2016,8,16,17,0,0.0,8.0,1.8,26.0,8.0,7.42,0.42
2016,8,16,17,15,0.0,6.5,1.75,25.5,6.5,6.02,0.0
2016,8,16,17,30,0.0,5.0,1.7,25.0,5.0,4.63,0.0
2016,8,16,17,45,0.0,4.0,1.7,25.0,4.0,3.7,0.0
2016,8,16,18,0,0.0,3.0,1.7,25.0,3.0,2.78,0.0
2016,8,16,18,15,0.0,2.0,1.65,24.5,2.0,1.85,0.0
2016,8,16,18,30,0.0,1.0,1.6,24.0,1.0,0.92,0.0
2016,8,16,18,45,0.0,0.5,1.6,24.0,0.5,0.46,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.05,23.0,10.5,9.73,0.0
2016,8,17,6,30,0.0,21.0,2.1,23.0,21.0,19.49,9.83
2016,8,17,6,45,0.0,39.5,2.2,23.5,39.5,36.31,25.09
2016,8,17,7,0,0.0,58.0,2.3,24.0,58.0,52.59,39.45
2016,8,17,7,15,0.0,79.5,2.35,24.5,79.5,71.07,55.43
2016,8,17,7,30,0.0,101.0,2.4,25.0,101.0,89.32,70.88
2016,8,17,7,45,0.0,96.5,2.45,25.5,96.5,87.54,65.84
2016,8,17,8,0,0.0,92.0,2.5,26.0,92.0,84.74,63.26
2016,8,17,8,15,19.0,147.5,2.55,26.0,157.5,135.85,102.98
2016,8,17,8,30,38.0,203.0,2.6,26.0,223.0,184.08,139.82
2016,8,17,8,45,73.0,238.0,2.65,26.5,281.0,227.66,172.05
2016,8,17,9,0,108.0,273.0,2.7,27.0,339.0,276.03,207.93
2016,8,17,9,15,93.5,292.5,2.7,27.0,353.0,295.98,223.17
2016,8,17,9,30,79.0,312.0,2.7,27.0,367.0,314.2,236.76
2016,8,17,9,45,152.0,338.5,2.75,27.5,453.0,380.74,285.76
2016,8,17,10,0,225.0,365.0,2.8,28.0,539.0,457.97,341.85
2016,8,17,10,15,190.5,387.0,2.8,28.0,539.0,470.99,350.48
2016,8,17,10,30,156.0,409.0,2.8,28.0,539.0,480.45,356.45
2016,8,17,10,45,129.0,420.0,2.8,28.0,530.0,482.22,356.93
2016,8,17,11,0,102.0,431.0,2.8,28.0,521.0,479.76,354.28
2016,8,17,11,15,83.0,430.0,2.8,28.0,504.5,470.8,347.25
2016,8,17,11,30,64.0,429.0,2.8,28.0,488.0,459.95,338.84
2016,8,17,11,45,106.0,454.5,2.8,28.5,554.5,526.42,386.08
2016,8,17,12,0,148.0,480.0,2.8,29.0,621.0,601.19,437.68
2016,8,17,12,15,128.0,478.5,2.8,29.0,601.0,589.4,428.52
2016,8,17,12,30,108.0,477.0,2.8,29.0,581.0,568.3,413.48
2016,8,17,12,45,169.5,477.5,2.8,29.0,639.0,642.61,466.6
2016,8,17,13,0,231.0,478.0,2.8,29.0,697.0,710.38,514.0
2016,8,17,13,15,123.5,388.5,2.8,29.0,506.0,517.52,379.37
2016,8,17,13,30,16.0,299.0,2.8,29.0,315.0,301.28,222.25
2016,8,17,13,45,45.0,361.0,2.85,29.0,402.5,404.38,298.9
2016,8,17,14,0,74.0,423.0,2.9,29.0,490.0,500.01,367.56
2016,8,17,14,15,111.5,421.0,2.85,29.0,518.5,549.94,403.71
2016,8,17,14,30,149.0,419.0,2.8,29.0,547.0,586.45,430.52
2016,8,17,14,45,218.0,392.0,2.8,29.0,570.0,625.12,460.26
2016,8,17,15,0,287.0,365.0,2.8,29.0,593.0,673.22,496.06
2016,8,17,15,15,262.5,348.5,2.75,28.5,548.5,628.15,465.83
2016,8,17,15,30,238.0,332.0,2.7,28.0,504.0,570.3,426.9
2016,8,17,15,45,289.0,298.0,2.7,28.0,493.0,585.12,440.28
2016,8,17,16,0,340.0,264.0,2.7,28.0,482.0,582.52,441.06
2016,8,17,16,15,238.0,252.5,2.6,27.5,399.0,476.33,363.74
2016,8,17,16,30,136.0,241.0,2.5,27.0,316.0,366.05,281.61
2016,8,17,16,45,120.0,214.5,2.45,27.0,275.5,320.83,248.36
2016,8,17,17,0,104.0,188.0,2.4,27.0,235.0,266.97,207.67
2016,8,17,17,15,99.5,162.0,2.25,26.5,202.5,241.14,188.41
2016,8,17,17,30,95.0,136.0,2.1,26.0,170.0,205.79,161.13
2016,8,17,17,45,81.5,112.5,2.0,26.0,137.5,161.48,125.66
2016,8,17,18,0,68.0,89.0,1.9,26.0,105.0,126.38,96.86
2016,8,17,18,15,47.5,66.0,1.85,25.5,76.0,90.12,66.82
2016,8,17,18,30,27.0,43.0,1.8,25.0,47.0,55.53,37.94
2016,8,17,18,45,13.5,24.5,1.75,25.0,26.5,29.85,12.55
2016,8,17,19,0,0.0,6.0,1.7,25.0,6.0,5.72,0.0
2016,8,17,19,15,0.0,3.0,1.7,24.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,5.5,15.5,1.2,23.0,16.0,14.77,0.0
2016,8,18,6,30,11.0,31.0,1.3,23.0,32.0,27.62,16.13
2016,8,18,6,45,39.5,53.0,1.45,23.5,61.0,45.84,33.09
2016,8,18,7,0,68.0,75.0,1.6,24.0,90.0,61.3,46.83
2016,8,18,7,15,89.5,98.5,1.55,24.0,123.5,78.86,62.15
2016,8,18,7,30,111.0,122.0,1.5,24.0,157.0,95.87,76.67
2016,8,18,7,45,55.5,116.5,1.5,24.5,134.0,102.36,76.56
2016,8,18,8,0,0.0,111.0,1.5,25.0,111.0,100.82,76.39
2016,8,18,8,15,0.0,129.5,1.55,25.0,129.5,117.56,89.48
2016,8,18,8,30,0.0,148.0,1.6,25.0,148.0,134.43,102.47
2016,8,18,8,45,1.5,162.0,1.7,25.5,163.0,147.98,112.46
2016,8,18,9,0,3.0,176.0,1.8,26.0,178.0,161.74,122.54
2016,8,18,9,15,10.5,210.5,1.8,26.0,218.0,196.19,148.62
2016,8,18,9,30,18.0,245.0,1.8,26.0,258.0,231.76,175.26
2016,8,18,9,45,34.0,288.0,1.8,26.5,313.5,277.63,208.97
2016,8,18,10,0,50.0,331.0,1.8,27.0,369.0,328.69,245.91
2016,8,18,10,15,44.0,339.0,1.75,27.0,374.0,337.29,251.51
2016,8,18,10,30,38.0,347.0,1.7,27.0,379.0,345.13,256.67
2016,8,18,10,45,69.0,388.0,1.65,27.0,448.5,409.22,303.05
2016,8,18,11,0,100.0,429.0,1.6,27.0,518.0,476.68,350.64
2016,8,18,11,15,168.0,443.0,1.5,27.0,596.5,554.64,405.43
2016,8,18,11,30,236.0,457.0,1.4,27.0,675.0,635.86,460.93
2016,8,18,11,45,225.0,466.5,1.35,27.5,677.0,647.52,466.32
2016,8,18,12,0,214.0,476.0,1.3,28.0,679.0,657.82,471.32
2016,8,18,12,15,244.0,473.0,1.25,28.0,705.5,692.99,494.86
2016,8,18,12,30,274.0,470.0,1.2,28.0,732.0,735.69,522.67
2016,8,18,12,45,233.0,476.0,1.2,28.0,698.5,703.53,500.38
2016,8,18,13,0,192.0,482.0,1.2,28.0,665.0,676.29,481.75
2016,8,18,13,15,228.0,469.5,1.2,28.0,684.0,705.27,502.46
2016,8,18,13,30,264.0,457.0,1.2,28.0,703.0,744.29,528.88
2016,8,18,13,45,142.0,387.0,1.2,28.0,519.0,541.11,391.61
2016,8,18,14,0,20.0,317.0,1.2,28.0,335.0,324.35,237.81
2016,8,18,14,15,10.0,186.5,1.2,28.0,195.5,186.59,137.91
2016,8,18,14,30,0.0,56.0,1.2,28.0,56.0,52.28,35.39
2016,8,18,14,45,18.5,189.5,1.3,28.0,204.5,205.03,153.53
2016,8,18,15,0,37.0,323.0,1.4,28.0,353.0,362.91,269.96
2016,8,18,15,15,18.5,172.5,1.45,27.5,187.5,187.75,140.51
2016,8,18,15,30,0.0,22.0,1.5,27.0,22.0,20.48,10.68
2016,8,18,15,45,0.0,74.0,1.55,27.0,74.0,68.97,49.36
2016,8,18,16,0,0.0,126.0,1.6,27.0,126.0,118.65,88.54
2016,8,18,16,15,223.5,157.5,1.55,27.0,279.5,357.67,278.37
2016,8,18,16,30,447.0,189.0,1.5,27.0,433.0,569.28,435.12
2016,8,18,16,45,418.5,172.0,1.5,27.0,381.5,510.86,392.03
2016,8,18,17,0,390.0,155.0,1.5,27.0,330.0,453.6,350.87
2016,8,18,17,15,373.5,134.5,1.4,26.5,283.5,401.5,312.87
2016,8,18,17,30,357.0,114.0,1.3,26.0,237.0,349.95,273.96
2016,8,18,17,45,320.0,96.5,1.25,26.0,191.5,291.87,228.06
2016,8,18,18,0,283.0,79.0,1.2,26.0,146.0,237.17,183.41
2016,8,18,18,15,223.5,61.0,1.2,25.5,105.0,176.31,133.24
2016,8,18,18,30,164.0,43.0,1.2,25.0,64.0,115.3,82.19
2016,8,18,18,45,82.0,21.5,1.25,24.5,32.0,53.78,23.54
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,60.5,17.5,1.4,24.0,23.5,16.68,0.0
2016,8,19,6,30,121.0,35.0,1.6,24.0,47.0,28.57,16.6
2016,8,19,6,45,221.5,51.5,1.8,24.5,90.5,39.45,27.55
2016,8,19,7,0,322.0,68.0,2.0,25.0,134.0,50.95,37.84
2016,8,19,7,15,392.0,79.5,2.1,25.0,184.5,58.02,44.19
2016,8,19,7,30,462.0,91.0,2.2,25.0,235.0,64.74,49.99
2016,8,19,7,45,293.5,131.5,2.35,25.5,229.5,113.78,79.29
2016,8,19,8,0,125.0,172.0,2.5,26.0,224.0,152.59,112.23
2016,8,19,8,15,380.0,146.0,2.65,26.5,336.5,179.13,121.95
2016,8,19,8,30,635.0,120.0,2.8,27.0,449.0,243.74,165.16
2016,8,19,8,45,666.0,123.0,3.0,27.5,500.5,297.0,209.72
2016,8,19,9,0,697.0,126.0,3.2,28.0,552.0,353.35,256.57
2016,8,19,9,15,418.5,224.5,3.25,28.0,486.5,366.07,272.76
2016,8,19,9,30,140.0,323.0,3.3,28.0,421.0,349.86,262.68
2016,8,19,9,45,457.5,229.0,3.35,28.5,576.0,445.24,334.95
2016,8,19,10,0,775.0,135.0,3.4,29.0,731.0,575.65,432.68
2016,8,19,10,15,544.5,259.0,3.35,29.0,687.5,582.09,434.61
2016,8,19,10,30,314.0,383.0,3.3,29.0,644.0,565.73,418.99
2016,8,19,10,45,306.0,400.5,3.3,29.5,663.0,594.84,438.5
2016,8,19,11,0,298.0,418.0,3.3,30.0,682.0,622.71,456.53
2016,8,19,11,15,328.5,401.5,3.25,30.0,699.0,649.05,475.33
2016,8,19,11,30,359.0,385.0,3.2,30.0,716.0,676.1,494.54
2016,8,19,11,45,579.5,276.5,3.2,30.0,819.5,787.98,576.48
2016,8,19,12,0,800.0,168.0,3.2,30.0,923.0,901.62,653.71
2016,8,19,12,15,801.5,168.0,3.15,30.0,928.0,926.26,668.39
2016,8,19,12,30,803.0,168.0,3.1,30.0,933.0,947.93,681.82
2016,8,19,12,45,799.0,170.0,3.05,30.0,929.5,963.15,691.12
2016,8,19,13,0,795.0,172.0,3.0,30.0,926.0,975.04,698.4
2016,8,19,13,15,534.0,313.0,2.95,30.0,817.0,871.86,627.76
2016,8,19,13,30,273.0,454.0,2.9,30.0,708.0,750.76,539.88
2016,8,19,13,45,192.0,447.0,2.9,30.0,624.0,654.55,474.3
2016,8,19,14,0,111.0,440.0,2.9,30.0,540.0,555.86,405.07
2016,8,19,14,15,186.0,423.0,2.9,30.0,583.5,627.34,457.97
2016,8,19,14,30,261.0,406.0,2.9,30.0,627.0,696.88,507.84
2016,8,19,14,45,254.0,389.0,2.9,30.0,596.5,670.63,490.31
2016,8,19,15,0,247.0,372.0,2.9,30.0,566.0,643.25,472.54
2016,8,19,15,15,491.0,255.5,2.85,30.0,616.0,753.7,556.86
2016,8,19,15,30,735.0,139.0,2.8,30.0,666.0,837.03,616.85
2016,8,19,15,45,450.0,214.0,2.8,30.0,530.0,646.97,484.08
2016,8,19,16,0,165.0,289.0,2.8,30.0,394.0,450.92,339.01
2016,8,19,16,15,99.0,249.5,2.65,29.5,311.0,337.87,256.66
2016,8,19,16,30,33.0,210.0,2.5,29.0,228.0,241.36,183.59
2016,8,19,16,45,191.5,186.0,2.45,29.0,273.0,340.25,263.63
2016,8,19,17,0,350.0,162.0,2.4,29.0,318.0,423.53,328.87
2016,8,19,17,15,327.0,142.0,2.25,28.5,272.0,370.49,288.84
2016,8,19,17,30,304.0,122.0,2.1,28.0,226.0,318.86,249.38
2016,8,19,17,45,339.0,97.5,2.0,28.0,193.0,302.79,235.89
2016,8,19,18,0,374.0,73.0,1.9,28.0,160.0,272.53,209.74
2016,8,19,18,15,283.5,58.5,2.0,27.5,114.0,197.9,148.61
2016,8,19,18,30,193.0,44.0,2.1,27.0,68.0,133.81,94.98
2016,8,19,18,45,96.5,22.0,2.25,26.5,34.0,63.84,24.8
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
