Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,0.0,10.5,2.55,23.0,10.5,10.01,0.0
2016,8,30,6,30,0.0,21.0,2.7,23.0,21.0,19.38,6.42
2016,8,30,6,45,16.0,42.5,2.9,23.5,45.5,37.31,25.45
2016,8,30,7,0,32.0,64.0,3.1,24.0,70.0,55.01,41.24
2016,8,30,7,15,48.0,87.5,3.15,24.0,100.0,73.73,57.7
2016,8,30,7,30,64.0,111.0,3.2,24.0,130.0,92.04,73.51
2016,8,30,7,45,131.5,135.5,3.25,24.5,184.5,114.31,84.4
2016,8,30,8,0,199.0,160.0,3.3,25.0,239.0,152.49,109.8
2016,8,30,8,15,195.0,186.5,3.35,25.5,274.0,188.71,137.94
2016,8,30,8,30,191.0,213.0,3.4,26.0,309.0,224.75,166.68
2016,8,30,8,45,226.5,234.5,3.45,26.5,360.0,268.38,200.15
2016,8,30,9,0,262.0,256.0,3.5,27.0,411.0,313.55,234.86
2016,8,30,9,15,264.5,279.5,3.5,27.0,447.5,353.99,266.56
2016,8,30,9,30,267.0,303.0,3.5,27.0,484.0,394.67,297.81
2016,8,30,9,45,295.0,318.5,3.55,27.5,530.5,442.19,333.07
2016,8,30,10,0,323.0,334.0,3.6,28.0,577.0,492.36,369.66
2016,8,30,10,15,330.5,350.5,3.6,28.0,609.5,532.79,399.06
2016,8,30,10,30,338.0,367.0,3.6,28.0,642.0,573.41,428.16
2016,8,30,10,45,410.0,352.5,3.65,28.5,698.5,634.55,471.98
2016,8,30,11,0,482.0,338.0,3.7,29.0,755.0,699.83,517.92
2016,8,30,11,15,388.5,385.5,3.7,29.0,727.0,688.9,507.72
2016,8,30,11,30,295.0,433.0,3.7,29.0,699.0,673.44,494.38
2016,8,30,11,45,275.0,445.0,3.75,29.5,696.0,682.22,498.99
2016,8,30,12,0,255.0,457.0,3.8,30.0,693.0,688.96,502.02
2016,8,30,12,15,253.0,460.0,3.8,30.0,695.0,701.81,510.67
2016,8,30,12,30,251.0,463.0,3.8,30.0,697.0,713.49,518.51
2016,8,30,12,45,340.5,426.5,3.8,30.0,742.0,773.27,562.02
2016,8,30,13,0,430.0,390.0,3.8,30.0,787.0,842.1,610.63
2016,8,30,13,15,452.5,378.5,3.8,30.0,791.5,861.35,624.01
2016,8,30,13,30,475.0,367.0,3.8,30.0,796.0,878.47,636.36
2016,8,30,13,45,462.0,358.0,3.8,30.0,767.5,860.01,624.45
2016,8,30,14,0,449.0,349.0,3.8,30.0,739.0,839.17,611.21
2016,8,30,14,15,390.0,360.5,3.7,30.0,690.5,780.39,570.72
2016,8,30,14,30,331.0,372.0,3.6,30.0,642.0,732.92,537.47
2016,8,30,14,45,332.0,353.0,3.55,30.0,614.5,710.53,523.44
2016,8,30,15,0,333.0,334.0,3.5,30.0,587.0,686.42,508.04
2016,8,30,15,15,321.0,316.0,3.4,29.5,548.0,649.72,484.29
2016,8,30,15,30,309.0,298.0,3.3,29.0,509.0,612.15,459.7
2016,8,30,15,45,375.5,257.5,3.2,29.0,495.5,616.59,466.05
2016,8,30,16,0,442.0,217.0,3.1,29.0,482.0,627.59,476.44
2016,8,30,16,15,393.0,205.5,2.85,28.5,425.0,559.65,428.07
2016,8,30,16,30,344.0,194.0,2.6,28.0,368.0,482.87,372.85
2016,8,30,16,45,367.0,165.5,2.35,28.0,332.0,452.58,351.65
2016,8,30,17,0,390.0,137.0,2.1,28.0,296.0,430.02,335.1
2016,8,30,17,15,346.0,123.0,1.85,27.5,248.0,368.11,287.88
2016,8,30,17,30,302.0,109.0,1.6,27.0,200.0,300.68,235.41
2016,8,30,17,45,248.5,90.0,1.4,27.0,154.5,236.8,183.82
2016,8,30,18,0,195.0,71.0,1.2,27.0,109.0,178.51,135.59
2016,8,30,18,15,127.0,49.5,1.15,26.5,71.0,117.04,84.76
2016,8,30,18,30,59.0,28.0,1.1,26.0,33.0,55.41,29.19
2016,8,30,18,45,29.5,14.0,1.05,26.0,16.5,21.36,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,11.91,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,20.7,6.64
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,34.0,22.65
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,47.7,35.02
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.5,56.45,42.84
2016,8,31,7,30,430.0,90.0,2.5,25.0,216.0,64.75,50.0
2016,8,31,7,45,491.5,97.5,2.45,25.5,270.5,93.28,57.58
2016,8,31,8,0,553.0,105.0,2.4,26.0,325.0,140.3,84.99
2016,8,31,8,15,589.5,112.0,2.45,26.5,378.0,190.13,122.26
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,244.34,166.24
2016,8,31,8,45,660.5,121.5,2.6,28.0,483.5,298.18,210.69
2016,8,31,9,0,695.0,124.0,2.7,29.0,536.0,355.54,257.46
2016,8,31,9,15,715.0,128.5,2.7,29.0,583.0,411.78,303.55
2016,8,31,9,30,735.0,133.0,2.7,29.0,630.0,469.23,349.33
2016,8,31,9,45,752.0,135.5,2.75,29.5,672.0,526.17,392.78
2016,8,31,10,0,769.0,138.0,2.8,30.0,714.0,580.93,433.36
2016,8,31,10,15,780.0,140.5,2.8,30.0,750.0,631.86,470.79
2016,8,31,10,30,791.0,143.0,2.8,30.0,786.0,681.9,506.66
2016,8,31,10,45,799.5,145.0,2.8,30.5,815.0,728.51,538.26
2016,8,31,11,0,808.0,147.0,2.8,31.0,844.0,773.51,566.83
2016,8,31,11,15,414.0,232.0,2.85,31.0,590.0,568.76,421.13
2016,8,31,11,30,20.0,317.0,2.9,31.0,336.0,314.84,230.58
2016,8,31,11,45,21.5,319.0,2.95,31.0,339.5,319.6,234.8
2016,8,31,12,0,23.0,321.0,3.0,31.0,343.0,330.6,242.76
2016,8,31,12,15,411.0,246.5,3.0,31.0,628.0,645.73,477.74
2016,8,31,12,30,799.0,172.0,3.0,31.0,913.0,953.28,685.0
2016,8,31,12,45,798.0,171.5,3.05,31.0,909.0,968.31,692.49
2016,8,31,13,0,797.0,171.0,3.1,31.0,905.0,979.99,700.41
2016,8,31,13,15,793.5,170.0,3.1,31.0,892.5,985.25,704.0
2016,8,31,13,30,790.0,169.0,3.1,31.0,880.0,987.02,705.54
2016,8,31,13,45,784.5,167.5,3.1,31.5,859.5,982.79,701.99
2016,8,31,14,0,779.0,166.0,3.1,32.0,839.0,975.1,696.43
2016,8,31,14,15,770.5,164.0,3.05,31.5,810.5,960.52,689.04
2016,8,31,14,30,762.0,162.0,3.0,31.0,782.0,942.71,679.7
2016,8,31,14,45,753.0,157.5,2.95,31.0,747.5,918.66,665.0
2016,8,31,15,0,744.0,153.0,2.9,31.0,713.0,896.71,651.78
2016,8,31,15,15,728.5,149.0,2.85,31.0,671.5,861.46,629.79
2016,8,31,15,30,713.0,145.0,2.8,31.0,630.0,824.01,606.32
2016,8,31,15,45,694.0,140.0,2.75,31.0,583.5,780.45,578.54
2016,8,31,16,0,675.0,135.0,2.7,31.0,537.0,735.44,549.53
2016,8,31,16,15,648.0,129.0,2.5,30.5,486.0,681.81,514.42
2016,8,31,16,30,621.0,123.0,2.3,30.0,435.0,628.0,477.95
2016,8,31,16,45,587.0,115.0,2.15,30.0,382.5,567.16,434.46
2016,8,31,17,0,553.0,107.0,2.0,30.0,330.0,507.51,390.79
2016,8,31,17,15,503.5,97.5,1.8,29.5,276.5,434.04,336.18
2016,8,31,17,30,454.0,88.0,1.6,29.0,223.0,369.68,286.54
2016,8,31,17,45,387.0,75.0,1.4,28.5,172.0,296.73,228.61
2016,8,31,18,0,320.0,62.0,1.2,28.0,121.0,230.73,174.4
2016,8,31,18,15,222.0,44.5,1.15,27.5,78.5,154.69,111.73
2016,8,31,18,30,124.0,27.0,1.1,27.0,36.0,86.27,43.78
2016,8,31,18,45,62.0,13.5,1.05,27.0,18.0,29.58,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,11.44,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,18.87,4.91
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,32.46,21.33
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,45.43,33.07
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,53.88,40.64
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,61.9,47.57
2016,9,1,7,45,504.5,95.5,2.45,26.0,271.5,92.65,56.59
2016,9,1,8,0,556.0,105.0,2.4,27.0,325.0,140.9,85.0
2016,9,1,8,15,592.0,112.5,2.45,27.5,378.5,191.29,122.6
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,246.02,166.84
2016,9,1,8,45,650.0,128.0,2.55,29.0,482.0,301.06,212.26
2016,9,1,9,0,672.0,136.0,2.6,30.0,532.0,358.18,258.61
2016,9,1,9,15,692.5,141.0,2.6,30.0,579.0,413.85,303.83
2016,9,1,9,30,713.0,146.0,2.6,30.0,626.0,470.84,348.85
2016,9,1,9,45,730.5,148.5,2.65,30.5,668.5,525.03,390.0
2016,9,1,10,0,748.0,151.0,2.7,31.0,711.0,581.05,431.14
2016,9,1,10,15,759.5,154.0,2.7,31.0,746.5,631.79,468.13
2016,9,1,10,30,771.0,157.0,2.7,31.0,782.0,681.76,503.68
2016,9,1,10,45,780.5,158.5,2.7,31.0,811.0,727.83,535.78
2016,9,1,11,0,790.0,160.0,2.7,31.0,840.0,772.43,565.63
2016,9,1,11,15,795.5,162.0,2.7,31.0,860.5,812.56,591.48
2016,9,1,11,30,801.0,164.0,2.7,31.0,881.0,850.48,615.7
2016,9,1,11,45,556.0,302.0,2.75,31.5,803.5,798.99,576.37
2016,9,1,12,0,311.0,440.0,2.8,32.0,726.0,724.54,519.1
2016,9,1,12,15,557.0,305.0,2.8,32.0,820.0,841.83,604.72
2016,9,1,12,30,803.0,170.0,2.8,32.0,914.0,955.38,680.51
2016,9,1,12,45,800.5,171.0,2.8,32.0,909.5,970.46,689.18
2016,9,1,13,0,798.0,172.0,2.8,32.0,905.0,982.15,696.65
2016,9,1,13,15,794.5,171.0,2.8,32.0,892.0,987.36,700.16
2016,9,1,13,30,791.0,170.0,2.8,32.0,879.0,989.07,701.66
2016,9,1,13,45,782.5,170.0,2.85,32.0,857.5,983.32,699.01
2016,9,1,14,0,774.0,170.0,2.9,32.0,836.0,974.14,694.37
2016,9,1,14,15,765.5,167.5,2.85,32.0,807.5,959.01,685.27
2016,9,1,14,30,757.0,165.0,2.8,32.0,779.0,940.66,674.25
2016,9,1,14,45,541.0,249.0,2.8,32.0,678.0,813.04,589.99
2016,9,1,15,0,325.0,333.0,2.8,32.0,577.0,677.99,494.9
2016,9,1,15,15,452.5,272.5,2.75,31.5,590.5,736.0,540.8
2016,9,1,15,30,580.0,212.0,2.7,31.0,604.0,772.78,571.02
2016,9,1,15,45,558.0,203.5,2.65,31.0,558.0,727.11,540.38
2016,9,1,16,0,536.0,195.0,2.6,31.0,512.0,680.72,509.42
2016,9,1,16,15,507.0,184.5,2.45,30.5,462.5,626.14,472.66
2016,9,1,16,30,478.0,174.0,2.3,30.0,413.0,572.08,435.5
2016,9,1,16,45,444.5,160.0,2.15,30.0,361.5,511.8,392.16
2016,9,1,17,0,411.0,146.0,2.0,30.0,310.0,453.22,349.06
2016,9,1,17,15,363.5,130.0,1.8,29.5,258.0,385.97,298.74
2016,9,1,17,30,316.0,114.0,1.6,29.0,206.0,314.41,243.75
2016,9,1,17,45,258.5,93.0,1.4,28.5,157.0,245.68,189.19
2016,9,1,18,0,201.0,72.0,1.2,28.0,108.0,182.95,137.97
2016,9,1,18,15,132.0,47.5,1.15,27.5,67.5,117.03,83.63
2016,9,1,18,30,63.0,23.0,1.1,27.0,27.0,53.75,22.17
2016,9,1,18,45,31.5,11.5,1.05,26.5,13.5,19.39,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,24.5,10.5,2.3,23.0,12.0,10.01,0.0
2016,9,2,6,30,49.0,21.0,2.4,23.0,24.0,17.54,3.47
2016,9,2,6,45,120.0,45.5,2.5,23.5,64.0,36.69,24.77
2016,9,2,7,0,191.0,70.0,2.6,24.0,104.0,55.08,41.22
2016,9,2,7,15,115.0,88.0,2.6,24.0,111.0,71.07,55.39
2016,9,2,7,30,39.0,106.0,2.6,24.0,118.0,88.41,70.39
2016,9,2,7,45,198.0,121.5,2.6,24.5,198.0,103.0,73.45
2016,9,2,8,0,357.0,137.0,2.6,25.0,278.0,144.54,96.86
2016,9,2,8,15,192.0,161.0,2.55,25.5,238.0,169.33,122.7
2016,9,2,8,30,27.0,185.0,2.5,26.0,198.0,167.98,127.8
2016,9,2,8,45,20.0,193.0,2.45,26.5,203.5,180.06,136.9
2016,9,2,9,0,13.0,201.0,2.4,27.0,209.0,187.22,141.94
2016,9,2,9,15,114.5,255.0,2.25,27.5,331.5,273.9,206.53
2016,9,2,9,30,216.0,309.0,2.1,28.0,454.0,378.04,282.96
2016,9,2,9,45,182.0,333.0,2.0,28.5,460.5,396.63,295.52
2016,9,2,10,0,148.0,357.0,1.9,29.0,467.0,411.48,305.04
2016,9,2,10,15,154.5,370.5,1.8,29.0,491.0,439.34,324.64
2016,9,2,10,30,161.0,384.0,1.7,29.0,515.0,467.57,344.14
2016,9,2,10,45,428.0,300.5,1.65,29.5,664.0,602.13,442.24
2016,9,2,11,0,695.0,217.0,1.6,30.0,813.0,754.56,547.82
2016,9,2,11,15,701.5,219.5,1.6,30.0,834.0,793.46,572.23
2016,9,2,11,30,708.0,222.0,1.6,30.0,855.0,830.54,596.14
2016,9,2,11,45,392.5,330.5,1.6,30.0,682.5,682.48,491.68
2016,9,2,12,0,77.0,439.0,1.6,30.0,510.0,496.43,357.62
2016,9,2,12,15,73.5,438.5,1.65,30.0,506.5,497.55,359.65
2016,9,2,12,30,70.0,438.0,1.7,30.0,503.0,498.14,360.13
2016,9,2,12,45,76.0,430.5,1.75,30.5,501.0,500.34,361.45
2016,9,2,13,0,82.0,423.0,1.8,31.0,499.0,502.19,362.58
2016,9,2,13,15,118.0,436.5,1.85,31.0,543.5,567.3,408.48
2016,9,2,13,30,154.0,450.0,1.9,31.0,588.0,621.62,446.23
2016,9,2,13,45,226.0,428.0,1.95,31.0,625.5,674.01,484.05
2016,9,2,14,0,298.0,406.0,2.0,31.0,663.0,737.85,528.86
2016,9,2,14,15,484.0,310.0,2.05,31.0,709.5,832.78,597.51
2016,9,2,14,30,670.0,214.0,2.1,31.0,756.0,913.92,655.02
2016,9,2,14,45,680.5,196.5,2.15,31.0,725.5,896.18,644.45
2016,9,2,15,0,691.0,179.0,2.2,31.0,695.0,874.78,632.47
2016,9,2,15,15,674.0,174.5,2.2,30.5,653.5,838.74,611.71
2016,9,2,15,30,657.0,170.0,2.2,30.0,612.0,800.72,589.48
2016,9,2,15,45,631.0,163.5,2.25,30.0,562.5,751.01,558.19
2016,9,2,16,0,605.0,157.0,2.3,30.0,513.0,700.49,525.54
2016,9,2,16,15,583.0,149.0,2.2,29.5,466.0,651.04,492.82
2016,9,2,16,30,561.0,141.0,2.1,29.0,419.0,596.14,455.55
2016,9,2,16,45,528.0,130.5,2.05,29.0,367.0,536.39,412.94
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,478.12,370.24
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,409.37,318.64
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,344.77,268.49
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.5,271.88,210.27
2016,9,2,18,0,260.0,64.0,1.4,27.0,111.0,206.04,156.01
2016,9,2,18,15,172.5,43.5,1.35,26.5,70.0,127.11,90.84
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,60.67,20.52
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,22.26,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.5,11.5,2.05,22.5,14.0,10.96,0.0
2016,9,3,6,30,81.0,23.0,2.2,23.0,28.0,19.1,3.42
2016,9,3,6,45,171.0,43.5,2.35,23.5,69.0,35.24,23.51
2016,9,3,7,0,261.0,64.0,2.5,24.0,110.0,48.65,35.76
2016,9,3,7,15,331.0,79.5,2.5,24.5,159.5,58.92,44.92
2016,9,3,7,30,401.0,95.0,2.5,25.0,209.0,68.66,53.32
2016,9,3,7,45,455.0,105.5,2.55,25.5,262.5,98.18,62.44
2016,9,3,8,0,509.0,116.0,2.6,26.0,316.0,144.97,90.56
2016,9,3,8,15,546.5,125.0,2.55,26.5,368.5,194.4,127.46
2016,9,3,8,30,584.0,134.0,2.5,27.0,421.0,248.47,170.95
2016,9,3,8,45,616.0,139.0,2.45,27.5,472.5,301.28,214.54
2016,9,3,9,0,648.0,144.0,2.4,28.0,524.0,357.43,260.37
2016,9,3,9,15,669.0,149.5,2.3,28.0,570.5,412.45,304.99
2016,9,3,9,30,690.0,155.0,2.2,28.0,617.0,468.9,349.41
2016,9,3,9,45,706.0,159.0,2.15,28.5,659.0,522.48,389.8
2016,9,3,10,0,722.0,163.0,2.1,29.0,701.0,576.37,429.0
2016,9,3,10,15,734.0,166.5,2.0,29.0,736.0,627.27,465.47
2016,9,3,10,30,746.0,170.0,1.9,29.0,771.0,677.52,500.36
2016,9,3,10,45,432.0,295.5,1.85,29.5,646.5,600.98,441.12
2016,9,3,11,0,118.0,421.0,1.8,30.0,522.0,491.27,357.19
2016,9,3,11,15,70.5,376.0,1.8,30.0,437.0,414.44,302.98
2016,9,3,11,30,23.0,331.0,1.8,30.0,352.0,330.92,242.41
2016,9,3,11,45,103.5,397.0,1.8,30.5,492.0,480.27,349.95
2016,9,3,12,0,184.0,463.0,1.8,31.0,632.0,625.4,448.81
2016,9,3,12,15,448.0,347.0,1.8,31.0,759.0,781.9,559.11
2016,9,3,12,30,712.0,231.0,1.8,31.0,886.0,935.21,661.95
2016,9,3,12,45,443.5,347.0,1.85,31.0,754.5,803.83,571.12
2016,9,3,13,0,175.0,463.0,1.9,31.0,623.0,647.06,461.5
2016,9,3,13,15,196.0,454.0,1.95,31.0,631.0,663.94,475.2
2016,9,3,13,30,217.0,445.0,2.0,31.0,639.0,679.98,487.1
2016,9,3,13,45,454.5,332.0,2.05,31.0,725.0,826.45,591.66
2016,9,3,14,0,692.0,219.0,2.1,31.0,811.0,950.23,676.47
2016,9,3,14,15,682.5,216.0,2.15,31.0,783.0,934.36,666.54
2016,9,3,14,30,673.0,213.0,2.2,31.0,755.0,915.55,656.16
2016,9,3,14,45,663.5,206.5,2.3,31.0,720.0,890.18,642.01
2016,9,3,15,0,654.0,200.0,2.4,31.0,685.0,862.17,626.06
2016,9,3,15,15,636.5,194.0,2.45,30.5,644.0,824.84,604.63
2016,9,3,15,30,619.0,188.0,2.5,30.0,603.0,785.64,581.54
2016,9,3,15,45,604.0,178.0,2.55,30.0,557.5,742.75,554.18
2016,9,3,16,0,589.0,168.0,2.6,30.0,512.0,698.39,525.3
2016,9,3,16,15,321.0,183.0,2.55,29.5,368.5,463.71,355.39
2016,9,3,16,30,53.0,198.0,2.5,29.0,225.0,247.07,188.94
2016,9,3,16,45,46.5,175.0,2.45,29.0,196.5,216.68,166.58
2016,9,3,17,0,40.0,152.0,2.4,29.0,168.0,186.7,143.64
2016,9,3,17,15,199.0,127.0,2.2,28.5,185.5,272.82,213.69
2016,9,3,17,30,358.0,102.0,2.0,28.0,203.0,331.42,259.02
2016,9,3,17,45,290.5,84.0,1.8,27.5,154.0,258.12,199.7
2016,9,3,18,0,223.0,66.0,1.6,27.0,105.0,184.85,139.69
2016,9,3,18,15,142.5,43.5,1.55,26.5,65.0,116.11,82.3
2016,9,3,18,30,62.0,21.0,1.5,26.0,25.0,49.95,10.05
2016,9,3,18,45,31.0,10.5,1.5,26.0,12.5,18.19,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,31.0,10.5,1.0,22.5,12.5,10.01,0.0
2016,9,4,6,30,62.0,21.0,1.2,23.0,25.0,17.52,1.76
2016,9,4,6,45,140.5,44.0,1.4,23.5,65.0,35.56,23.73
2016,9,4,7,0,219.0,67.0,1.6,24.0,105.0,52.95,39.37
2016,9,4,7,15,285.5,85.5,1.75,24.5,154.5,63.58,48.87
2016,9,4,7,30,352.0,104.0,1.9,25.0,204.0,75.45,59.08
2016,9,4,7,45,402.5,117.5,2.05,25.5,256.0,105.14,69.4
2016,9,4,8,0,453.0,131.0,2.2,26.0,308.0,150.84,97.47
2016,9,4,8,15,491.5,142.0,2.3,26.5,360.5,198.79,133.07
2016,9,4,8,30,530.0,153.0,2.4,27.0,413.0,251.35,174.92
2016,9,4,8,45,317.5,208.5,2.55,27.5,369.0,272.72,200.11
2016,9,4,9,0,105.0,264.0,2.7,28.0,325.0,269.9,202.95
2016,9,4,9,15,110.0,286.0,2.7,28.5,354.5,300.13,225.44
2016,9,4,9,30,115.0,308.0,2.7,29.0,384.0,329.58,246.89
2016,9,4,9,45,117.5,328.0,2.7,29.5,411.0,358.58,267.63
2016,9,4,10,0,120.0,348.0,2.7,30.0,438.0,387.85,288.22
2016,9,4,10,15,409.0,274.0,2.65,30.0,599.5,517.67,385.84
2016,9,4,10,30,698.0,200.0,2.6,30.0,761.0,673.08,498.68
2016,9,4,10,45,710.0,201.0,2.6,30.5,790.0,718.22,528.37
2016,9,4,11,0,722.0,202.0,2.6,31.0,819.0,762.31,557.36
2016,9,4,11,15,441.5,325.0,2.6,31.0,705.5,681.56,496.39
2016,9,4,11,30,161.0,448.0,2.6,31.0,592.0,571.51,413.95
2016,9,4,11,45,208.5,449.5,2.65,31.0,638.5,624.59,452.25
2016,9,4,12,0,256.0,451.0,2.7,31.0,685.0,686.73,495.23
2016,9,4,12,15,278.0,433.0,2.75,31.0,688.0,701.01,505.54
2016,9,4,12,30,300.0,415.0,2.8,31.0,691.0,714.59,515.75
2016,9,4,12,45,309.5,424.5,2.85,31.5,708.0,743.14,534.07
2016,9,4,13,0,319.0,434.0,2.9,32.0,725.0,770.71,551.54
2016,9,4,13,15,546.5,306.0,2.9,32.0,795.5,882.64,632.49
2016,9,4,13,30,774.0,178.0,2.9,32.0,866.0,980.1,698.02
2016,9,4,13,45,773.0,173.0,2.9,32.0,846.0,976.48,695.48
2016,9,4,14,0,772.0,168.0,2.9,32.0,826.0,969.37,691.73
2016,9,4,14,15,763.0,165.5,2.9,31.5,797.0,953.51,683.92
2016,9,4,14,30,754.0,163.0,2.9,31.0,768.0,934.45,674.16
2016,9,4,14,45,405.5,243.5,2.95,31.0,567.5,675.76,498.46
2016,9,4,15,0,57.0,324.0,3.0,31.0,367.0,387.75,286.9
2016,9,4,15,15,364.5,242.5,2.95,31.0,487.5,621.86,465.19
2016,9,4,15,30,672.0,161.0,2.9,31.0,608.0,802.99,595.14
2016,9,4,15,45,443.5,208.5,2.9,31.0,494.5,632.7,474.28
2016,9,4,16,0,215.0,256.0,2.9,31.0,381.0,458.28,346.22
2016,9,4,16,15,206.0,233.0,2.75,30.5,343.5,419.13,319.65
2016,9,4,16,30,197.0,210.0,2.6,30.0,306.0,379.94,291.92
2016,9,4,16,45,187.0,184.5,2.5,29.5,267.0,337.14,260.94
2016,9,4,17,0,177.0,159.0,2.4,29.0,228.0,294.59,229.36
2016,9,4,17,15,157.0,135.0,2.2,28.5,189.0,248.23,193.68
2016,9,4,17,30,137.0,111.0,2.0,28.0,150.0,203.44,158.26
2016,9,4,17,45,107.0,87.0,1.85,27.5,113.0,155.36,119.27
2016,9,4,18,0,77.0,63.0,1.7,27.0,76.0,110.06,81.79
2016,9,4,18,15,38.5,40.5,1.7,26.5,47.0,60.6,40.65
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,17.19,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,8.58,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,63.0,11.0,1.2,22.5,15.0,10.48,0.0
2016,9,5,6,30,126.0,22.0,1.4,23.0,30.0,17.36,0.64
2016,9,5,6,45,246.0,36.5,1.6,23.5,72.0,28.24,17.63
2016,9,5,7,0,366.0,51.0,1.8,24.0,114.0,39.45,27.93
2016,9,5,7,15,444.5,60.5,2.0,24.5,166.0,44.67,32.75
2016,9,5,7,30,523.0,70.0,2.2,25.0,218.0,49.65,37.1
2016,9,5,7,45,290.5,111.5,2.4,25.5,196.5,100.31,68.52
2016,9,5,8,0,58.0,153.0,2.6,26.0,175.0,136.07,102.1
2016,9,5,8,15,86.5,181.0,2.7,26.5,220.5,169.87,127.04
2016,9,5,8,30,115.0,209.0,2.8,27.0,266.0,204.54,152.93
2016,9,5,8,45,111.5,233.5,2.9,27.5,293.5,234.33,176.09
2016,9,5,9,0,108.0,258.0,3.0,28.0,321.0,266.24,200.47
2016,9,5,9,15,111.5,279.5,3.0,28.5,349.5,295.52,222.27
2016,9,5,9,30,115.0,301.0,3.0,29.0,378.0,323.94,243.06
2016,9,5,9,45,198.5,313.0,3.0,29.5,456.0,389.15,291.1
2016,9,5,10,0,282.0,325.0,3.0,30.0,534.0,463.07,344.91
2016,9,5,10,15,268.5,353.5,3.0,30.0,560.5,498.77,370.09
2016,9,5,10,30,255.0,382.0,3.0,30.0,587.0,533.01,393.86
2016,9,5,10,45,223.0,402.0,3.05,30.0,586.0,542.13,399.51
2016,9,5,11,0,191.0,422.0,3.1,30.0,585.0,549.65,403.91
2016,9,5,11,15,212.0,431.0,3.15,30.0,616.0,587.12,430.45
2016,9,5,11,30,233.0,440.0,3.2,30.0,647.0,625.57,457.34
2016,9,5,11,45,543.5,285.5,3.25,30.5,777.0,773.67,566.45
2016,9,5,12,0,854.0,131.0,3.3,31.0,907.0,915.57,662.09
2016,9,5,12,15,617.0,270.0,3.35,31.0,832.0,866.34,627.19
2016,9,5,12,30,380.0,409.0,3.4,31.0,757.0,785.66,566.91
2016,9,5,12,45,612.0,272.5,3.5,31.0,829.5,895.49,648.36
2016,9,5,13,0,844.0,136.0,3.6,31.0,902.0,982.02,706.28
2016,9,5,13,15,436.5,244.5,3.6,31.0,640.5,708.34,520.6
2016,9,5,13,30,29.0,353.0,3.6,31.0,379.0,382.53,280.22
2016,9,5,13,45,18.5,280.5,3.6,31.0,297.5,287.57,212.34
2016,9,5,14,0,8.0,208.0,3.6,31.0,216.0,205.87,151.9
2016,9,5,14,15,4.0,150.0,3.6,30.5,154.0,145.52,106.85
2016,9,5,14,30,0.0,92.0,3.6,30.0,92.0,85.94,61.38
2016,9,5,14,45,6.0,162.0,3.6,30.0,166.5,159.22,118.16
2016,9,5,15,0,12.0,232.0,3.6,30.0,241.0,234.95,175.88
2016,9,5,15,15,34.0,257.5,3.5,30.0,280.5,294.27,221.36
2016,9,5,15,30,56.0,283.0,3.4,30.0,320.0,343.52,258.97
2016,9,5,15,45,85.0,269.5,3.35,30.0,321.0,354.27,268.5
2016,9,5,16,0,114.0,256.0,3.3,30.0,322.0,375.13,285.53
2016,9,5,16,15,249.0,215.5,3.15,29.5,341.0,444.55,341.96
2016,9,5,16,30,384.0,175.0,3.0,29.0,360.0,501.17,387.67
2016,9,5,16,45,371.0,154.0,2.85,29.0,314.5,451.61,350.95
2016,9,5,17,0,358.0,133.0,2.7,29.0,269.0,401.99,313.81
2016,9,5,17,15,327.5,114.5,2.55,28.5,223.0,344.9,270.21
2016,9,5,17,30,297.0,96.0,2.4,28.0,177.0,280.63,219.74
2016,9,5,17,45,313.5,74.0,2.25,27.5,141.5,256.89,199.07
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,220.92,166.8
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,138.44,96.97
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,55.98,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,20.84,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,42.5,11.0,1.85,23.5,13.5,10.48,0.0
2016,9,6,6,30,85.0,22.0,2.0,24.0,27.0,18.28,0.0
2016,9,6,6,45,198.5,39.0,2.2,24.5,68.0,30.25,19.12
2016,9,6,7,0,312.0,56.0,2.4,25.0,109.0,42.55,30.39
2016,9,6,7,15,156.0,32.0,2.45,25.0,58.5,22.99,14.1
2016,9,6,7,30,0.0,8.0,2.5,25.0,8.0,7.41,0.75
2016,9,6,7,45,296.5,50.0,2.65,25.5,164.5,47.35,25.28
2016,9,6,8,0,593.0,92.0,2.8,26.0,321.0,135.32,79.47
2016,9,6,8,15,296.5,86.5,2.9,26.5,201.0,120.75,79.61
2016,9,6,8,30,0.0,81.0,3.0,27.0,81.0,75.42,55.22
2016,9,6,8,45,97.0,169.5,3.15,27.5,226.0,178.33,133.6
2016,9,6,9,0,194.0,258.0,3.3,28.0,371.0,295.09,221.43
2016,9,6,9,15,142.5,279.0,3.35,28.5,366.0,306.51,230.53
2016,9,6,9,30,91.0,300.0,3.4,29.0,361.0,313.08,235.26
2016,9,6,9,45,107.5,325.0,3.45,29.5,401.5,351.84,263.52
2016,9,6,10,0,124.0,350.0,3.5,30.0,442.0,392.59,292.8
2016,9,6,10,15,482.5,232.0,3.5,30.0,614.0,527.47,396.22
2016,9,6,10,30,841.0,114.0,3.5,30.0,786.0,690.73,517.6
2016,9,6,10,45,850.5,114.0,3.55,30.5,815.0,737.32,548.07
2016,9,6,11,0,860.0,114.0,3.6,31.0,844.0,782.13,576.81
2016,9,6,11,15,864.5,115.0,3.6,31.0,864.5,821.82,602.75
2016,9,6,11,30,869.0,116.0,3.6,31.0,885.0,858.95,626.83
2016,9,6,11,45,872.5,116.0,3.65,31.0,897.0,891.49,648.01
2016,9,6,12,0,876.0,116.0,3.7,31.0,909.0,921.05,667.23
2016,9,6,12,15,443.0,166.0,3.7,31.0,567.0,598.58,446.71
2016,9,6,12,30,10.0,216.0,3.7,31.0,225.0,213.66,156.68
2016,9,6,12,45,441.0,166.5,3.7,31.0,566.0,619.66,465.41
2016,9,6,13,0,872.0,117.0,3.7,31.0,907.0,990.17,714.42
2016,9,6,13,15,869.0,116.5,3.7,31.0,893.5,995.78,715.53
2016,9,6,13,30,866.0,116.0,3.7,31.0,880.0,997.72,717.24
2016,9,6,13,45,599.5,252.5,3.75,31.0,775.5,892.14,648.08
2016,9,6,14,0,333.0,389.0,3.8,31.0,671.0,755.58,549.74
2016,9,6,14,15,178.0,343.0,3.8,31.0,493.5,538.67,398.03
2016,9,6,14,30,23.0,297.0,3.8,31.0,316.0,310.68,230.09
2016,9,6,14,45,259.0,279.0,3.8,31.0,470.0,559.25,419.09
2016,9,6,15,0,495.0,261.0,3.8,31.0,624.0,772.32,572.63
2016,9,6,15,15,481.5,248.5,3.8,30.5,584.0,735.58,548.27
2016,9,6,15,30,468.0,236.0,3.8,30.0,544.0,697.41,524.1
2016,9,6,15,45,504.5,204.0,3.8,30.0,513.0,679.33,514.14
2016,9,6,16,0,541.0,172.0,3.8,30.0,482.0,656.25,500.33
2016,9,6,16,15,508.5,164.5,3.65,29.5,433.5,602.04,462.63
2016,9,6,16,30,476.0,157.0,3.5,29.0,385.0,548.69,424.87
2016,9,6,16,45,480.5,136.0,3.35,29.0,341.5,506.91,394.79
2016,9,6,17,0,485.0,115.0,3.2,29.0,298.0,463.06,362.19
2016,9,6,17,15,426.0,104.0,2.95,28.5,245.0,391.15,306.83
2016,9,6,17,30,367.0,93.0,2.7,28.0,192.0,324.4,253.87
2016,9,6,17,45,284.5,77.5,2.45,28.0,143.0,246.53,190.35
2016,9,6,18,0,202.0,62.0,2.2,28.0,94.0,170.78,127.77
2016,9,6,18,15,101.0,40.5,2.2,27.5,56.5,97.78,66.61
2016,9,6,18,30,0.0,19.0,2.2,27.0,19.0,19.16,0.0
2016,9,6,18,45,0.0,9.5,2.2,26.5,9.5,9.05,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,23.0,11.0,2.0,24.0,12.0,10.48,0.0
2016,9,7,6,30,46.0,22.0,2.2,24.0,24.0,18.97,0.0
2016,9,7,6,45,142.5,42.5,2.45,24.5,63.5,34.39,22.41
2016,9,7,7,0,239.0,63.0,2.7,25.0,103.0,48.09,35.02
2016,9,7,7,15,319.5,77.0,2.8,25.5,153.0,57.25,43.26
2016,9,7,7,30,400.0,91.0,2.9,26.0,203.0,65.96,50.8
2016,9,7,7,45,458.0,101.0,3.05,26.5,256.5,95.66,59.97
2016,9,7,8,0,516.0,111.0,3.2,27.0,310.0,142.8,88.24
2016,9,7,8,15,284.0,153.0,3.3,27.5,265.0,175.86,123.35
2016,9,7,8,30,52.0,195.0,3.4,28.0,220.0,182.01,137.14
2016,9,7,8,45,145.0,223.5,3.55,28.5,305.0,236.76,176.83
2016,9,7,9,0,238.0,252.0,3.7,29.0,390.0,306.31,228.49
2016,9,7,9,15,119.0,190.0,3.7,29.0,259.0,221.42,166.34
2016,9,7,9,30,0.0,128.0,3.7,29.0,128.0,118.84,87.81
2016,9,7,9,45,164.5,226.5,3.7,29.5,347.5,295.7,223.52
2016,9,7,10,0,329.0,325.0,3.7,30.0,567.0,491.55,367.49
2016,9,7,10,15,261.0,357.0,3.7,30.0,554.5,498.04,370.71
2016,9,7,10,30,193.0,389.0,3.7,30.0,542.0,495.98,367.95
2016,9,7,10,45,492.0,273.0,3.7,30.5,684.5,626.09,466.0
2016,9,7,11,0,791.0,157.0,3.7,31.0,827.0,772.86,571.69
2016,9,7,11,15,796.5,158.5,3.65,31.0,847.5,812.36,596.74
2016,9,7,11,30,802.0,160.0,3.6,31.0,868.0,849.6,620.73
2016,9,7,11,45,825.5,147.5,3.6,31.5,885.0,886.41,643.23
2016,9,7,12,0,849.0,135.0,3.6,32.0,902.0,915.18,660.26
2016,9,7,12,15,850.0,135.0,3.55,32.0,906.0,938.76,674.95
2016,9,7,12,30,851.0,135.0,3.5,32.0,910.0,959.09,687.58
2016,9,7,12,45,547.0,291.5,3.5,32.0,789.0,849.66,613.07
2016,9,7,13,0,243.0,448.0,3.5,32.0,668.0,700.27,504.59
2016,9,7,13,15,541.0,291.5,3.45,32.0,770.5,862.42,623.54
2016,9,7,13,30,839.0,135.0,3.4,32.0,873.0,990.24,708.69
2016,9,7,13,45,831.0,135.0,3.4,32.0,851.0,984.13,704.38
2016,9,7,14,0,823.0,135.0,3.4,32.0,829.0,983.67,704.92
2016,9,7,14,15,815.0,133.0,3.35,32.0,800.0,968.5,695.74
2016,9,7,14,30,807.0,131.0,3.3,32.0,771.0,949.95,684.6
2016,9,7,14,45,783.0,135.0,3.25,32.0,732.0,919.46,665.78
2016,9,7,15,0,759.0,139.0,3.2,32.0,693.0,886.49,645.39
2016,9,7,15,15,743.5,136.0,3.15,31.5,650.5,851.47,624.85
2016,9,7,15,30,728.0,133.0,3.1,31.0,608.0,818.78,605.7
2016,9,7,15,45,704.5,129.0,3.05,31.0,560.5,771.65,575.28
2016,9,7,16,0,681.0,125.0,3.0,31.0,513.0,723.39,543.8
2016,9,7,16,15,652.0,119.5,2.8,30.5,461.5,668.32,507.43
2016,9,7,16,30,623.0,114.0,2.6,30.0,410.0,613.26,469.75
2016,9,7,16,45,579.5,108.0,2.4,30.0,356.0,547.93,422.15
2016,9,7,17,0,536.0,102.0,2.2,30.0,302.0,484.66,374.92
2016,9,7,17,15,478.5,92.5,2.0,29.5,248.5,408.07,317.09
2016,9,7,17,30,421.0,83.0,1.8,29.0,195.0,341.23,264.63
2016,9,7,17,45,336.5,69.5,1.65,28.5,145.0,261.87,200.9
2016,9,7,18,0,252.0,56.0,1.5,28.0,95.0,191.78,142.97
2016,9,7,18,15,144.0,36.5,1.55,27.5,56.5,108.12,72.59
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,27.44,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,9.53,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,17.96,0.0
2016,9,8,6,45,102.0,44.5,2.6,24.5,60.5,35.81,23.46
2016,9,8,7,0,190.0,69.0,2.9,25.0,101.0,54.26,40.18
2016,9,8,7,15,271.0,86.0,3.05,25.5,151.0,66.81,51.35
2016,9,8,7,30,352.0,103.0,3.2,26.0,201.0,75.07,58.52
2016,9,8,7,45,433.5,109.5,3.35,26.5,257.0,101.24,65.1
2016,9,8,8,0,515.0,116.0,3.5,27.0,313.0,146.88,91.56
2016,9,8,8,15,424.0,150.5,3.5,27.0,329.5,195.08,133.06
2016,9,8,8,30,333.0,185.0,3.5,27.0,346.0,234.83,169.4
2016,9,8,8,45,515.0,157.5,3.5,27.5,439.0,288.32,208.14
2016,9,8,9,0,697.0,130.0,3.5,28.0,532.0,364.94,266.83
2016,9,8,9,15,718.5,134.0,3.5,28.5,579.5,421.72,313.05
2016,9,8,9,30,740.0,138.0,3.5,29.0,627.0,479.85,358.96
2016,9,8,9,45,764.5,137.0,3.5,29.5,671.5,537.84,403.38
2016,9,8,10,0,789.0,136.0,3.5,30.0,716.0,594.47,445.52
2016,9,8,10,15,800.5,138.5,3.5,30.0,751.5,646.71,484.14
2016,9,8,10,30,812.0,141.0,3.5,30.0,787.0,698.01,521.16
2016,9,8,10,45,823.5,141.0,3.5,30.5,816.5,745.72,553.76
2016,9,8,11,0,835.0,141.0,3.5,31.0,846.0,791.92,583.13
2016,9,8,11,15,840.0,142.0,3.5,31.0,866.5,832.05,609.24
2016,9,8,11,30,845.0,143.0,3.5,31.0,887.0,864.81,630.3
2016,9,8,11,45,847.5,144.0,3.5,31.5,899.5,896.82,649.52
2016,9,8,12,0,850.0,145.0,3.5,32.0,912.0,925.9,666.68
2016,9,8,12,15,851.0,145.5,3.45,32.0,915.5,950.03,681.65
2016,9,8,12,30,852.0,146.0,3.4,32.0,919.0,970.92,694.55
2016,9,8,12,45,848.5,146.5,3.4,32.0,913.0,984.09,702.93
2016,9,8,13,0,845.0,147.0,3.4,32.0,907.0,993.73,709.21
2016,9,8,13,15,841.5,146.5,3.35,32.0,893.5,1007.97,718.22
2016,9,8,13,30,838.0,146.0,3.3,32.0,880.0,1009.67,719.32
2016,9,8,13,45,829.5,146.0,3.3,32.5,857.0,1003.25,714.41
2016,9,8,14,0,821.0,146.0,3.3,33.0,834.0,993.25,707.44
2016,9,8,14,15,812.0,143.5,3.25,32.5,804.0,976.54,698.86
2016,9,8,14,30,803.0,141.0,3.2,32.0,774.0,956.47,688.22
2016,9,8,14,45,792.0,138.0,3.2,32.0,737.5,930.72,672.9
2016,9,8,15,0,781.0,135.0,3.2,32.0,701.0,902.0,655.68
2016,9,8,15,15,764.5,131.5,3.15,32.0,657.5,864.91,632.58
2016,9,8,15,30,748.0,128.0,3.1,32.0,614.0,829.82,610.75
2016,9,8,15,45,723.0,125.0,3.05,32.0,565.0,781.9,580.04
2016,9,8,16,0,698.0,122.0,3.0,32.0,516.0,732.91,548.29
2016,9,8,16,15,668.0,116.5,2.8,31.5,463.5,676.38,511.16
2016,9,8,16,30,638.0,111.0,2.6,31.0,411.0,619.92,472.89
2016,9,8,16,45,593.0,105.0,2.4,30.5,356.5,552.92,425.14
2016,9,8,17,0,548.0,99.0,2.2,30.0,302.0,488.13,377.62
2016,9,8,17,15,488.5,90.0,1.95,29.5,247.5,410.23,318.61
2016,9,8,17,30,429.0,81.0,1.7,29.0,193.0,342.49,265.28
2016,9,8,17,45,337.5,68.0,1.5,28.5,142.5,260.09,199.09
2016,9,8,18,0,246.0,55.0,1.3,28.0,92.0,187.79,139.44
2016,9,8,18,15,136.0,35.0,1.35,27.5,54.0,103.41,67.84
2016,9,8,18,30,26.0,15.0,1.4,27.0,16.0,22.35,0.0
2016,9,8,18,45,13.0,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,16.5,10.0,1.85,23.5,11.0,9.53,0.0
2016,9,9,6,30,33.0,20.0,2.1,24.0,22.0,17.36,0.0
2016,9,9,6,45,132.5,41.5,2.4,24.5,61.5,33.6,21.58
2016,9,9,7,0,232.0,63.0,2.7,25.0,101.0,50.01,36.58
2016,9,9,7,15,314.0,77.5,2.85,25.5,151.0,57.78,43.68
2016,9,9,7,30,396.0,92.0,3.0,26.0,201.0,66.87,51.56
2016,9,9,7,45,467.0,99.0,3.15,26.5,256.0,94.96,59.11
