Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,0,538.0,106.0,3.3,27.0,311.0,142.18,86.86
2016,9,9,8,15,578.5,113.5,3.3,27.0,365.0,192.49,124.76
2016,9,9,8,30,619.0,121.0,3.3,27.0,419.0,247.72,169.86
2016,9,9,8,45,662.5,121.0,3.3,27.5,473.0,301.91,214.92
2016,9,9,9,0,706.0,121.0,3.3,28.0,527.0,360.67,263.39
2016,9,9,9,15,726.5,125.0,3.3,28.5,574.0,417.48,309.78
2016,9,9,9,30,747.0,129.0,3.3,29.0,621.0,477.72,357.24
2016,9,9,9,45,771.0,128.0,3.3,29.5,665.0,533.42,400.03
2016,9,9,10,0,795.0,127.0,3.3,30.0,709.0,590.01,442.14
2016,9,9,10,15,806.0,129.5,3.25,30.0,744.5,642.13,480.5
2016,9,9,10,30,817.0,132.0,3.2,30.0,780.0,693.25,517.14
2016,9,9,10,45,829.0,131.0,3.2,30.5,809.5,740.46,549.0
2016,9,9,11,0,841.0,130.0,3.2,31.0,839.0,783.31,576.02
2016,9,9,11,15,846.5,131.5,3.15,31.0,859.5,823.59,601.91
2016,9,9,11,30,852.0,133.0,3.1,31.0,880.0,861.42,625.96
2016,9,9,11,45,864.5,127.5,3.1,31.0,894.5,896.04,648.03
2016,9,9,12,0,877.0,122.0,3.1,31.0,909.0,928.1,668.37
2016,9,9,12,15,877.5,122.0,3.1,31.0,913.0,951.65,683.17
2016,9,9,12,30,878.0,122.0,3.1,31.0,917.0,971.8,695.9
2016,9,9,12,45,877.5,121.5,3.1,31.5,912.0,987.0,704.13
2016,9,9,13,0,877.0,121.0,3.1,32.0,907.0,998.6,710.17
2016,9,9,13,15,873.5,120.0,3.05,32.0,893.0,1003.04,712.86
2016,9,9,13,30,870.0,119.0,3.0,32.0,879.0,1003.76,713.38
2016,9,9,13,45,865.0,118.0,3.0,32.0,857.5,999.27,711.19
2016,9,9,14,0,860.0,117.0,3.0,32.0,836.0,991.12,706.85
2016,9,9,14,15,852.5,115.0,3.0,31.5,806.0,975.83,699.52
2016,9,9,14,30,845.0,113.0,3.0,31.0,776.0,957.08,690.09
2016,9,9,14,45,827.5,114.5,3.0,31.0,738.0,937.56,678.84
2016,9,9,15,0,810.0,116.0,3.0,31.0,700.0,907.01,660.42
2016,9,9,15,15,741.5,137.5,2.95,30.5,647.0,854.26,628.18
2016,9,9,15,30,673.0,159.0,2.9,30.0,594.0,797.99,593.17
2016,9,9,15,45,696.0,135.5,2.9,30.0,554.5,770.09,576.22
2016,9,9,16,0,719.0,112.0,2.9,30.0,515.0,737.31,555.55
2016,9,9,16,15,537.5,142.5,2.7,29.5,427.0,597.27,457.12
2016,9,9,16,30,356.0,173.0,2.5,29.0,339.0,464.87,359.09
2016,9,9,16,45,341.0,152.0,2.35,29.0,294.5,415.59,323.23
2016,9,9,17,0,326.0,131.0,2.2,29.0,250.0,366.62,286.26
2016,9,9,17,15,298.5,111.0,2.05,28.5,205.0,312.01,244.23
2016,9,9,17,30,271.0,91.0,1.9,28.0,160.0,259.49,202.41
2016,9,9,17,45,224.0,71.0,1.75,27.5,118.5,199.92,153.62
2016,9,9,18,0,177.0,51.0,1.6,27.0,77.0,145.16,107.55
2016,9,9,18,15,88.5,32.0,1.6,26.5,45.0,81.76,51.68
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,12.39,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,44.5,9.5,0.5,23.0,12.0,9.05,0.0
2016,9,10,6,30,89.0,19.0,0.4,23.0,24.0,15.02,0.0
2016,9,10,6,45,212.5,34.5,0.35,23.5,64.5,26.79,16.14
2016,9,10,7,0,336.0,50.0,0.3,24.0,105.0,38.05,26.69
2016,9,10,7,15,344.5,68.0,0.4,24.5,144.0,50.52,37.71
2016,9,10,7,30,353.0,86.0,0.5,25.0,183.0,62.3,47.87
2016,9,10,7,45,351.5,109.0,0.6,25.5,224.0,97.43,64.28
2016,9,10,8,0,350.0,132.0,0.7,26.0,265.0,141.73,94.13
2016,9,10,8,15,175.0,139.5,0.75,26.0,206.0,146.71,104.89
2016,9,10,8,30,0.0,147.0,0.8,26.0,147.0,133.45,101.26
2016,9,10,8,45,23.0,190.0,0.85,26.5,203.5,178.54,135.17
2016,9,10,9,0,46.0,233.0,0.9,27.0,260.0,223.88,168.7
2016,9,10,9,15,156.5,263.0,1.05,27.0,364.0,299.98,224.84
2016,9,10,9,30,267.0,293.0,1.2,27.0,468.0,390.36,291.44
2016,9,10,9,45,527.5,209.0,1.35,27.0,584.5,474.65,354.92
2016,9,10,10,0,788.0,125.0,1.5,27.0,701.0,584.4,437.06
2016,9,10,10,15,799.0,127.5,1.6,27.0,736.5,636.13,474.75
2016,9,10,10,30,810.0,130.0,1.7,27.0,772.0,686.86,511.33
2016,9,10,10,45,818.0,132.0,1.85,27.5,800.0,733.66,543.47
2016,9,10,11,0,826.0,134.0,2.0,28.0,828.0,778.7,572.71
2016,9,10,11,15,831.0,135.0,2.1,28.0,848.0,814.45,596.32
2016,9,10,11,30,836.0,136.0,2.2,28.0,868.0,850.81,620.34
2016,9,10,11,45,848.0,131.0,2.3,28.0,882.5,884.94,642.84
2016,9,10,12,0,860.0,126.0,2.4,28.0,897.0,916.56,663.69
2016,9,10,12,15,861.0,126.0,2.45,28.0,900.0,940.13,678.94
2016,9,10,12,30,862.0,126.0,2.5,28.0,903.0,960.39,692.19
2016,9,10,12,45,860.5,126.0,2.6,28.0,898.0,974.82,702.28
2016,9,10,13,0,859.0,126.0,2.7,28.0,893.0,985.7,710.26
2016,9,10,13,15,855.5,125.0,2.75,28.0,879.5,989.97,713.71
2016,9,10,13,30,852.0,124.0,2.8,28.0,866.0,990.59,715.02
2016,9,10,13,45,846.5,123.0,2.85,28.0,844.0,985.57,712.87
2016,9,10,14,0,841.0,122.0,2.9,28.0,822.0,976.97,708.58
2016,9,10,14,15,833.0,120.5,2.9,28.0,792.5,961.86,699.79
2016,9,10,14,30,825.0,119.0,2.9,28.0,763.0,943.39,688.96
2016,9,10,14,45,577.0,217.0,2.9,28.0,657.0,815.15,603.97
2016,9,10,15,0,329.0,315.0,2.9,28.0,551.0,662.12,493.67
2016,9,10,15,15,552.5,211.0,2.9,28.0,578.0,757.37,568.58
2016,9,10,15,30,776.0,107.0,2.9,28.0,605.0,824.64,617.08
2016,9,10,15,45,551.0,166.0,2.9,28.0,506.0,679.63,516.54
2016,9,10,16,0,326.0,225.0,2.9,28.0,407.0,525.84,402.97
2016,9,10,16,15,321.5,201.0,2.75,27.5,365.5,483.71,374.46
2016,9,10,16,30,317.0,177.0,2.6,27.0,324.0,440.68,344.01
2016,9,10,16,45,452.0,130.5,2.5,27.0,310.0,478.14,375.03
2016,9,10,17,0,587.0,84.0,2.4,27.0,296.0,494.07,388.29
2016,9,10,17,15,531.5,76.0,2.3,26.5,242.0,422.0,332.47
2016,9,10,17,30,476.0,68.0,2.2,26.0,188.0,354.22,278.26
2016,9,10,17,45,383.0,57.0,2.1,26.0,137.5,269.88,208.79
2016,9,10,18,0,290.0,46.0,2.0,26.0,87.0,194.54,145.06
2016,9,10,18,15,171.0,29.0,2.1,25.5,50.0,114.76,71.61
2016,9,10,18,30,52.0,12.0,2.2,25.0,13.0,27.31,0.0
2016,9,10,18,45,26.0,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,35.5,9.0,2.7,19.5,10.5,8.58,0.0
2016,9,11,6,30,71.0,18.0,2.8,20.0,21.0,15.07,0.0
2016,9,11,6,45,177.0,36.5,2.9,20.5,61.0,28.43,17.55
2016,9,11,7,0,283.0,55.0,3.0,21.0,101.0,42.0,30.33
2016,9,11,7,15,361.0,69.0,2.95,21.5,151.5,51.39,38.9
2016,9,11,7,30,439.0,83.0,2.9,22.0,202.0,60.33,46.79
2016,9,11,7,45,493.5,92.5,2.85,23.0,255.5,91.67,56.48
2016,9,11,8,0,548.0,102.0,2.8,24.0,309.0,140.44,86.07
2016,9,11,8,15,587.0,109.5,2.7,24.5,362.5,191.2,124.59
2016,9,11,8,30,626.0,117.0,2.6,25.0,416.0,246.65,169.96
2016,9,11,8,45,653.5,123.5,2.55,25.5,467.0,302.18,216.65
2016,9,11,9,0,681.0,130.0,2.5,26.0,518.0,360.4,264.9
2016,9,11,9,15,702.0,135.0,2.45,26.5,565.5,416.95,310.82
2016,9,11,9,30,723.0,140.0,2.4,27.0,613.0,474.81,356.24
2016,9,11,9,45,739.5,143.5,2.35,27.5,655.0,529.93,398.15
2016,9,11,10,0,756.0,147.0,2.3,28.0,697.0,586.45,439.55
2016,9,11,10,15,768.0,150.0,2.3,28.0,732.5,637.83,477.15
2016,9,11,10,30,780.0,153.0,2.3,28.0,768.0,688.4,513.25
2016,9,11,10,45,790.5,154.0,2.3,28.5,797.0,734.91,544.67
2016,9,11,11,0,801.0,155.0,2.3,29.0,826.0,779.94,573.47
2016,9,11,11,15,807.0,156.0,2.3,29.0,846.5,819.57,598.93
2016,9,11,11,30,813.0,157.0,2.3,29.0,867.0,856.92,622.73
2016,9,11,11,45,850.0,136.0,2.3,29.5,887.0,891.61,643.37
2016,9,11,12,0,887.0,115.0,2.3,30.0,907.0,930.22,666.34
2016,9,11,12,15,888.0,115.0,2.3,30.0,910.5,954.27,681.16
2016,9,11,12,30,889.0,115.0,2.3,30.0,914.0,974.9,693.98
2016,9,11,12,45,888.5,114.5,2.3,30.5,909.0,990.04,702.02
2016,9,11,13,0,888.0,114.0,2.3,31.0,904.0,1001.53,707.89
2016,9,11,13,15,885.0,113.5,2.25,31.0,890.5,1006.84,710.94
2016,9,11,13,30,882.0,113.0,2.2,31.0,877.0,1008.39,711.83
2016,9,11,13,45,877.5,111.0,2.2,31.0,855.0,1003.08,709.16
2016,9,11,14,0,873.0,109.0,2.2,31.0,833.0,994.04,704.37
2016,9,11,14,15,865.5,107.5,2.2,31.0,803.5,978.92,695.92
2016,9,11,14,30,858.0,106.0,2.2,31.0,774.0,960.32,685.41
2016,9,11,14,45,837.5,109.5,2.2,31.0,735.0,931.53,668.5
2016,9,11,15,0,817.0,113.0,2.2,31.0,696.0,908.24,655.2
2016,9,11,15,15,802.5,110.0,2.2,31.0,653.0,872.42,633.67
2016,9,11,15,30,788.0,107.0,2.2,31.0,610.0,834.15,610.47
2016,9,11,15,45,769.0,103.0,2.2,31.0,561.5,788.7,582.24
2016,9,11,16,0,750.0,99.0,2.2,31.0,513.0,741.64,552.53
2016,9,11,16,15,723.0,94.5,2.1,30.5,461.0,689.65,519.34
2016,9,11,16,30,696.0,90.0,2.0,30.0,409.0,634.37,483.1
2016,9,11,16,45,659.5,84.0,1.9,29.5,354.5,570.87,439.03
2016,9,11,17,0,623.0,78.0,1.8,29.0,300.0,508.82,393.91
2016,9,11,17,15,567.5,70.5,1.65,28.5,245.0,435.68,338.46
2016,9,11,17,30,512.0,63.0,1.5,28.0,190.0,366.81,284.07
2016,9,11,17,45,428.0,52.0,1.35,27.5,139.5,285.14,217.84
2016,9,11,18,0,344.0,41.0,1.2,27.0,89.0,212.16,156.37
2016,9,11,18,15,207.0,26.0,1.2,26.5,51.0,122.13,71.87
2016,9,11,18,30,70.0,11.0,1.2,26.0,13.0,31.69,0.0
2016,9,11,18,45,35.0,5.5,1.2,25.5,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,54.5,9.0,0.8,21.0,11.5,8.58,0.0
2016,9,12,6,30,109.0,18.0,0.9,21.0,23.0,14.26,0.0
2016,9,12,6,45,229.5,33.5,1.05,21.5,64.0,26.08,15.49
2016,9,12,7,0,350.0,49.0,1.2,22.0,105.0,38.46,27.19
2016,9,12,7,15,430.0,60.0,1.0,22.5,156.5,45.07,33.32
2016,9,12,7,30,510.0,71.0,0.8,23.0,208.0,51.33,38.86
2016,9,12,7,45,560.0,79.5,0.6,24.0,262.5,84.4,48.38
2016,9,12,8,0,610.0,88.0,0.4,25.0,317.0,135.65,78.83
2016,9,12,8,15,647.0,94.0,0.45,25.5,371.0,188.74,118.64
2016,9,12,8,30,684.0,100.0,0.5,26.0,425.0,246.13,165.02
2016,9,12,8,45,707.5,106.0,0.55,27.0,476.5,303.5,212.09
2016,9,12,9,0,731.0,112.0,0.6,28.0,528.0,362.95,259.81
2016,9,12,9,15,751.0,116.0,0.6,28.5,575.0,423.44,307.08
2016,9,12,9,30,771.0,120.0,0.6,29.0,622.0,482.1,351.34
2016,9,12,9,45,784.5,123.5,0.6,29.5,664.0,537.59,391.75
2016,9,12,10,0,798.0,127.0,0.6,30.0,706.0,592.86,430.44
2016,9,12,10,15,808.5,129.5,0.65,30.0,741.0,644.76,466.98
2016,9,12,10,30,819.0,132.0,0.7,30.0,776.0,695.58,501.87
2016,9,12,10,45,826.5,134.0,0.75,30.5,804.0,742.37,532.0
2016,9,12,11,0,834.0,136.0,0.8,31.0,832.0,787.33,559.17
2016,9,12,11,15,839.5,137.0,0.85,31.0,852.5,823.57,581.71
2016,9,12,11,30,845.0,138.0,0.9,31.0,873.0,860.58,604.71
2016,9,12,11,45,848.0,138.5,0.95,31.5,885.0,892.29,623.08
2016,9,12,12,0,851.0,139.0,1.0,32.0,897.0,921.07,639.61
2016,9,12,12,15,851.5,139.0,1.05,32.0,900.0,943.95,653.86
2016,9,12,12,30,852.0,139.0,1.1,32.0,903.0,963.53,666.25
2016,9,12,12,45,849.0,140.0,1.15,32.0,897.0,977.34,675.28
2016,9,12,13,0,846.0,141.0,1.2,32.0,891.0,987.61,682.37
2016,9,12,13,15,842.0,140.0,1.2,32.0,877.0,991.28,684.83
2016,9,12,13,30,838.0,139.0,1.2,32.0,863.0,1000.44,690.81
2016,9,12,13,45,830.0,138.5,1.3,32.0,840.0,993.6,688.85
2016,9,12,14,0,822.0,138.0,1.4,32.0,817.0,983.18,684.93
2016,9,12,14,15,813.0,136.0,1.45,31.5,787.0,966.63,677.95
2016,9,12,14,30,804.0,134.0,1.5,31.0,757.0,946.75,668.94
2016,9,12,14,45,790.5,132.0,1.55,31.0,719.5,919.36,653.88
2016,9,12,15,0,777.0,130.0,1.6,31.0,682.0,889.14,636.97
2016,9,12,15,15,760.5,126.5,1.65,31.0,639.0,851.88,615.37
2016,9,12,15,30,744.0,123.0,1.7,31.0,596.0,816.52,594.8
2016,9,12,15,45,718.5,120.5,1.75,31.0,547.0,768.76,565.63
2016,9,12,16,0,693.0,118.0,1.8,31.0,498.0,719.99,535.29
2016,9,12,16,15,663.0,112.0,1.75,30.5,446.0,663.01,498.93
2016,9,12,16,30,633.0,106.0,1.7,30.0,394.0,606.16,461.19
2016,9,12,16,45,587.5,100.0,1.65,30.0,339.5,539.2,413.33
2016,9,12,17,0,542.0,94.0,1.6,30.0,285.0,474.53,365.67
2016,9,12,17,15,483.0,84.0,1.45,29.0,231.5,400.32,310.16
2016,9,12,17,30,424.0,74.0,1.3,28.0,178.0,328.52,254.24
2016,9,12,17,45,334.5,60.5,1.2,27.5,128.5,247.54,188.79
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,176.65,129.55
2016,9,12,18,15,137.0,28.0,1.1,26.5,44.0,98.66,53.26
2016,9,12,18,30,29.0,9.0,1.1,26.0,9.0,17.3,0.0
2016,9,12,18,45,14.5,4.5,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,10.0,0.9,22.5,10.0,0.0,0.0
2016,9,13,6,30,0.0,20.0,1.1,23.0,20.0,17.85,0.0
2016,9,13,6,45,151.5,36.0,1.35,23.5,60.0,28.09,16.81
2016,9,13,7,0,303.0,52.0,1.6,24.0,100.0,39.75,27.99
2016,9,13,7,15,385.5,64.0,1.55,24.5,150.5,47.7,35.24
2016,9,13,7,30,468.0,76.0,1.5,25.0,201.0,55.76,42.28
2016,9,13,7,45,339.5,111.5,1.5,26.0,213.5,99.43,66.1
2016,9,13,8,0,211.0,147.0,1.5,27.0,226.0,141.83,99.81
2016,9,13,8,15,433.0,127.0,1.45,27.0,321.5,179.02,119.68
2016,9,13,8,30,655.0,107.0,1.4,27.0,417.0,245.61,166.21
2016,9,13,8,45,499.0,167.0,1.35,27.5,419.5,293.29,210.62
2016,9,13,9,0,343.0,227.0,1.3,28.0,422.0,323.16,238.1
2016,9,13,9,15,351.0,246.0,1.2,28.5,460.0,366.92,271.27
2016,9,13,9,30,359.0,265.0,1.1,29.0,498.0,411.3,303.72
2016,9,13,9,45,353.5,284.5,1.05,29.5,527.0,449.4,330.78
2016,9,13,10,0,348.0,304.0,1.0,30.0,556.0,486.45,356.19
2016,9,13,10,15,337.0,330.0,0.9,30.0,584.0,524.84,381.94
2016,9,13,10,30,326.0,356.0,0.8,30.0,612.0,561.77,405.82
2016,9,13,10,45,321.5,372.0,0.75,30.5,632.0,592.72,424.83
2016,9,13,11,0,317.0,388.0,0.7,31.0,652.0,622.61,442.68
2016,9,13,11,15,350.0,386.0,0.7,31.0,684.0,664.69,470.51
2016,9,13,11,30,383.0,384.0,0.7,31.0,716.0,707.9,498.59
2016,9,13,11,45,354.5,401.5,0.75,31.5,712.5,716.8,502.54
2016,9,13,12,0,326.0,419.0,0.8,32.0,709.0,723.0,505.08
2016,9,13,12,15,351.5,398.0,0.9,32.0,711.5,738.29,516.97
2016,9,13,12,30,377.0,377.0,1.0,32.0,714.0,752.63,528.21
2016,9,13,12,45,420.5,368.0,1.15,32.0,742.0,805.14,564.15
2016,9,13,13,0,464.0,359.0,1.3,32.0,770.0,848.28,593.8
2016,9,13,13,15,334.0,394.0,1.4,32.0,687.5,753.09,531.0
2016,9,13,13,30,204.0,429.0,1.5,32.0,605.0,653.1,464.11
2016,9,13,13,45,235.0,411.5,1.6,32.0,609.5,668.3,477.26
2016,9,13,14,0,266.0,394.0,1.7,32.0,614.0,695.62,497.31
2016,9,13,14,15,357.5,347.5,1.8,32.0,630.5,735.32,527.78
2016,9,13,14,30,449.0,301.0,1.9,32.0,647.0,783.91,563.59
2016,9,13,14,45,606.5,216.5,2.0,32.0,659.5,841.12,607.16
2016,9,13,15,0,764.0,132.0,2.1,32.0,672.0,878.25,633.45
2016,9,13,15,15,747.0,128.5,2.15,31.5,628.5,840.8,611.86
2016,9,13,15,30,730.0,125.0,2.2,31.0,585.0,805.53,592.06
2016,9,13,15,45,703.5,122.0,2.3,31.0,536.5,756.75,561.89
2016,9,13,16,0,677.0,119.0,2.4,31.0,488.0,707.08,530.54
2016,9,13,16,15,646.5,113.5,2.35,30.5,436.0,650.91,494.11
2016,9,13,16,30,616.0,108.0,2.3,30.0,384.0,594.94,456.11
2016,9,13,16,45,569.0,101.5,2.25,30.0,330.0,527.14,406.95
2016,9,13,17,0,522.0,95.0,2.2,30.0,276.0,461.83,358.15
2016,9,13,17,15,461.5,84.5,2.0,29.5,223.0,383.72,298.41
2016,9,13,17,30,401.0,74.0,1.8,29.0,170.0,315.68,244.24
2016,9,13,17,45,308.0,60.0,1.65,28.5,122.0,233.95,177.93
2016,9,13,18,0,215.0,46.0,1.5,28.0,74.0,162.8,118.44
2016,9,13,18,15,107.5,23.0,1.5,27.5,37.0,79.76,37.22
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.5,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,0.0,19.0,1.7,24.0,19.0,17.02,0.0
2016,9,14,6,45,144.5,35.0,2.05,24.5,57.5,27.31,15.96
2016,9,14,7,0,289.0,51.0,2.4,25.0,96.0,38.99,27.18
2016,9,14,7,15,369.0,64.0,2.35,25.5,146.0,47.73,35.08
2016,9,14,7,30,449.0,77.0,2.3,26.0,196.0,56.06,42.35
2016,9,14,7,45,504.5,85.5,2.3,26.5,249.0,87.44,51.81
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,135.79,80.78
2016,9,14,8,15,598.5,101.0,2.3,27.5,355.0,186.87,119.23
2016,9,14,8,30,637.0,108.0,2.3,28.0,408.0,242.52,164.42
2016,9,14,8,45,664.0,114.0,2.3,28.5,458.5,298.12,210.78
2016,9,14,9,0,691.0,120.0,2.3,29.0,509.0,356.31,258.59
2016,9,14,9,15,711.5,124.0,2.35,29.0,556.0,412.24,304.38
2016,9,14,9,30,732.0,128.0,2.4,29.0,603.0,469.37,349.87
2016,9,14,9,45,418.0,232.5,2.5,29.5,508.0,438.64,328.07
2016,9,14,10,0,104.0,337.0,2.6,30.0,413.0,371.1,275.88
2016,9,14,10,15,110.0,350.5,2.65,30.0,434.0,395.47,293.81
2016,9,14,10,30,116.0,364.0,2.7,30.0,455.0,422.67,313.28
2016,9,14,10,45,95.5,376.5,2.75,30.5,453.0,424.99,313.59
2016,9,14,11,0,75.0,389.0,2.8,31.0,451.0,427.8,314.23
2016,9,14,11,15,37.5,258.0,2.85,31.0,289.0,276.7,204.5
2016,9,14,11,30,0.0,127.0,2.9,31.0,127.0,118.9,85.84
2016,9,14,11,45,149.5,276.5,3.0,31.5,408.5,405.65,302.32
2016,9,14,12,0,299.0,426.0,3.1,32.0,690.0,705.78,511.15
2016,9,14,12,15,316.0,422.5,3.1,32.0,702.5,730.23,526.19
2016,9,14,12,30,333.0,419.0,3.1,32.0,715.0,753.95,542.45
2016,9,14,12,45,579.0,281.5,3.15,32.0,793.0,873.14,629.38
2016,9,14,13,0,825.0,144.0,3.2,32.0,871.0,978.01,699.33
2016,9,14,13,15,821.5,143.0,3.2,32.0,857.0,982.16,701.51
2016,9,14,13,30,818.0,142.0,3.2,32.0,843.0,982.7,702.35
2016,9,14,13,45,816.0,138.0,3.25,32.0,822.0,977.87,700.29
2016,9,14,14,0,814.0,134.0,3.3,32.0,801.0,969.42,696.07
2016,9,14,14,15,412.0,180.5,3.3,32.0,518.0,618.54,459.61
2016,9,14,14,30,10.0,227.0,3.3,32.0,235.0,227.79,167.65
2016,9,14,14,45,105.0,279.0,3.3,32.0,353.5,398.92,298.05
2016,9,14,15,0,200.0,331.0,3.3,32.0,472.0,546.07,405.55
2016,9,14,15,15,474.0,223.0,3.25,31.5,527.5,697.32,520.53
2016,9,14,15,30,748.0,115.0,3.2,31.0,583.0,804.68,598.95
2016,9,14,15,45,732.5,108.5,3.2,31.0,536.0,760.49,569.61
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,718.02,542.18
2016,9,14,16,15,688.5,97.0,3.0,30.5,437.5,662.46,505.25
2016,9,14,16,30,660.0,92.0,2.8,30.0,386.0,606.91,467.6
2016,9,14,16,45,629.0,84.0,2.65,30.0,333.5,546.42,423.35
2016,9,14,17,0,598.0,76.0,2.5,30.0,281.0,486.97,378.5
2016,9,14,17,15,540.0,68.0,2.2,29.5,227.5,413.3,321.56
2016,9,14,17,30,482.0,60.0,1.9,29.0,174.0,344.3,266.16
2016,9,14,17,45,397.5,48.5,1.6,28.5,125.0,264.06,200.36
2016,9,14,18,0,313.0,37.0,1.3,28.0,76.0,192.79,139.48
2016,9,14,18,15,156.5,18.5,1.25,27.5,38.0,92.07,35.78
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,9.53,0.0
2016,9,15,6,45,90.5,35.0,1.75,23.5,47.5,28.57,16.89
2016,9,15,7,0,155.0,60.0,2.1,24.0,84.0,47.63,34.53
2016,9,15,7,15,216.5,83.0,2.05,24.5,131.5,64.53,49.49
2016,9,15,7,30,278.0,106.0,2.0,25.0,179.0,80.78,63.54
2016,9,15,7,45,332.5,122.5,2.0,26.0,230.5,111.42,75.9
2016,9,15,8,0,387.0,139.0,2.0,27.0,282.0,152.77,101.31
2016,9,15,8,15,426.5,152.5,2.05,27.5,333.5,199.26,135.73
2016,9,15,8,30,466.0,166.0,2.1,28.0,385.0,250.57,176.05
2016,9,15,8,45,500.0,175.0,2.15,28.5,435.0,301.05,216.61
2016,9,15,9,0,534.0,184.0,2.2,29.0,485.0,355.14,259.67
2016,9,15,9,15,557.5,192.5,2.25,29.5,530.5,407.73,301.0
2016,9,15,9,30,581.0,201.0,2.3,30.0,576.0,462.18,342.62
2016,9,15,9,45,374.5,272.0,2.4,30.5,520.0,450.25,334.34
2016,9,15,10,0,168.0,343.0,2.5,31.0,464.0,415.19,307.14
2016,9,15,10,15,168.5,361.5,2.55,31.0,488.0,444.75,328.49
2016,9,15,10,30,169.0,380.0,2.6,31.0,512.0,474.19,349.2
2016,9,15,10,45,175.5,390.0,2.65,31.5,531.0,499.98,366.61
2016,9,15,11,0,182.0,400.0,2.7,32.0,550.0,525.89,383.93
2016,9,15,11,15,113.5,388.0,2.75,32.0,482.5,469.58,342.85
2016,9,15,11,30,45.0,376.0,2.8,32.0,415.0,400.84,292.53
2016,9,15,11,45,47.5,378.5,2.85,32.0,420.5,409.37,298.89
2016,9,15,12,0,50.0,381.0,2.9,32.0,426.0,417.86,304.96
2016,9,15,12,15,50.0,382.5,2.9,32.0,427.5,422.94,308.49
2016,9,15,12,30,50.0,384.0,2.9,32.0,429.0,427.81,311.93
2016,9,15,12,45,363.0,313.0,2.95,32.5,632.0,693.84,505.47
2016,9,15,13,0,676.0,242.0,3.0,33.0,835.0,939.33,671.91
2016,9,15,13,15,671.0,240.5,3.0,33.0,821.0,941.3,671.53
2016,9,15,13,30,666.0,239.0,3.0,33.0,807.0,940.11,671.26
2016,9,15,13,45,660.0,235.0,3.05,33.0,785.5,932.18,667.18
2016,9,15,14,0,654.0,231.0,3.1,33.0,764.0,921.17,661.27
2016,9,15,14,15,643.0,227.0,3.1,32.5,734.5,902.24,651.32
2016,9,15,14,30,632.0,223.0,3.1,32.0,705.0,880.52,639.43
2016,9,15,14,45,633.0,209.0,3.1,32.0,671.5,857.05,625.47
2016,9,15,15,0,634.0,195.0,3.1,32.0,638.0,830.57,609.34
2016,9,15,15,15,614.5,189.0,3.05,32.0,595.5,791.19,584.09
2016,9,15,15,30,595.0,183.0,3.0,32.0,553.0,750.17,557.26
2016,9,15,15,45,576.0,172.5,2.95,32.0,507.0,698.54,523.04
2016,9,15,16,0,557.0,162.0,2.9,32.0,461.0,651.23,491.15
2016,9,15,16,15,334.0,173.5,2.7,31.5,347.5,459.49,351.42
2016,9,15,16,30,111.0,185.0,2.5,31.0,234.0,288.83,221.2
2016,9,15,16,45,269.5,149.0,2.4,30.5,246.0,361.58,280.88
2016,9,15,17,0,428.0,113.0,2.3,30.0,258.0,417.84,325.21
2016,9,15,17,15,370.0,98.5,2.0,29.5,207.0,346.25,269.15
2016,9,15,17,30,312.0,84.0,1.7,29.0,156.0,279.99,216.08
2016,9,15,17,45,242.5,64.0,1.45,28.5,110.0,207.61,157.01
2016,9,15,18,0,173.0,44.0,1.2,28.0,64.0,135.35,96.7
2016,9,15,18,15,86.5,22.0,1.15,27.5,32.0,63.16,15.63
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,1.2,24.0,17.0,13.34,0.0
2016,9,16,6,45,189.0,31.5,1.55,24.5,56.0,24.58,13.52
2016,9,16,7,0,306.0,49.0,1.9,25.0,95.0,37.52,25.9
2016,9,16,7,15,387.5,61.0,1.9,25.5,145.0,45.56,33.22
2016,9,16,7,30,469.0,73.0,1.9,26.0,195.0,53.54,40.2
2016,9,16,7,45,524.0,81.5,1.9,26.5,248.5,85.48,49.6
2016,9,16,8,0,579.0,90.0,1.9,27.0,302.0,135.09,79.39
2016,9,16,8,15,617.0,96.5,1.9,27.5,355.5,186.89,118.45
2016,9,16,8,30,655.0,103.0,1.9,28.0,409.0,243.16,164.18
2016,9,16,8,45,681.5,108.5,1.95,28.5,459.5,299.26,211.02
2016,9,16,9,0,708.0,114.0,2.0,29.0,510.0,357.83,259.19
2016,9,16,9,15,728.5,118.0,2.0,29.5,557.0,414.7,304.92
2016,9,16,9,30,749.0,122.0,2.0,30.0,604.0,474.71,351.4
2016,9,16,9,45,764.0,125.5,2.0,30.5,645.5,529.74,392.78
2016,9,16,10,0,779.0,129.0,2.0,31.0,687.0,584.73,432.71
2016,9,16,10,15,790.5,131.5,1.95,31.0,722.0,636.21,469.58
2016,9,16,10,30,802.0,134.0,1.9,31.0,757.0,686.73,504.73
2016,9,16,10,45,808.5,136.5,1.9,31.5,784.5,732.37,534.81
2016,9,16,11,0,815.0,139.0,1.9,32.0,812.0,776.11,561.65
2016,9,16,11,15,820.5,140.5,1.9,32.0,831.5,815.96,586.74
2016,9,16,11,30,826.0,142.0,1.9,32.0,851.0,853.41,610.1
2016,9,16,11,45,492.5,293.0,1.9,32.5,717.0,739.38,529.57
2016,9,16,12,0,159.0,444.0,1.9,33.0,583.0,589.08,419.88
2016,9,16,12,15,172.0,434.0,1.9,33.0,585.0,598.97,428.08
2016,9,16,12,30,185.0,424.0,1.9,33.0,587.0,608.39,434.92
2016,9,16,12,45,516.5,278.0,1.9,33.5,730.0,806.7,574.63
2016,9,16,13,0,848.0,132.0,1.9,34.0,873.0,978.61,683.29
2016,9,16,13,15,844.5,131.0,1.9,34.0,859.0,982.36,684.19
2016,9,16,13,30,841.0,130.0,1.9,34.0,845.0,982.49,684.76
2016,9,16,13,45,835.0,129.0,1.9,34.0,822.5,976.55,681.77
2016,9,16,14,0,829.0,128.0,1.9,34.0,800.0,975.99,682.31
2016,9,16,14,15,820.0,126.0,1.95,33.5,770.0,958.99,674.69
2016,9,16,14,30,811.0,124.0,2.0,33.0,740.0,938.65,665.14
2016,9,16,14,45,791.5,125.5,2.05,33.0,701.0,909.11,648.39
2016,9,16,15,0,772.0,127.0,2.1,33.0,662.0,876.96,629.92
2016,9,16,15,15,755.0,123.5,2.1,33.0,619.0,839.14,607.18
2016,9,16,15,30,738.0,120.0,2.1,33.0,576.0,803.29,585.57
2016,9,16,15,45,716.0,115.5,2.1,33.0,528.0,756.18,556.17
2016,9,16,16,0,694.0,111.0,2.1,33.0,480.0,707.88,525.56
2016,9,16,16,15,664.0,105.5,2.0,32.5,428.0,651.44,489.15
2016,9,16,16,30,634.0,100.0,1.9,32.0,376.0,595.17,451.4
2016,9,16,16,45,594.5,92.0,1.85,32.0,322.5,530.11,404.87
2016,9,16,17,0,555.0,84.0,1.8,32.0,269.0,466.94,358.17
2016,9,16,17,15,494.0,74.5,1.6,31.0,216.0,392.0,301.71
2016,9,16,17,30,433.0,65.0,1.4,30.0,163.0,322.03,246.72
2016,9,16,17,45,345.5,51.5,1.25,29.5,115.0,239.31,179.74
2016,9,16,18,0,258.0,38.0,1.1,29.0,67.0,169.6,120.2
2016,9,16,18,15,129.0,19.0,1.05,28.5,33.5,78.7,7.46
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,45.0,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,90.0,14.0,1.4,24.0,17.0,13.34,0.0
2016,9,17,6,45,210.5,30.0,1.65,24.5,56.0,23.42,12.45
2016,9,17,7,0,331.0,46.0,1.9,25.0,95.0,36.25,24.8
2016,9,17,7,15,412.5,57.0,1.8,25.5,145.5,42.98,31.01
2016,9,17,7,30,494.0,68.0,1.7,26.0,196.0,49.36,36.64
2016,9,17,7,45,545.0,76.5,1.65,27.0,249.5,82.5,46.46
2016,9,17,8,0,596.0,85.0,1.6,28.0,303.0,133.02,76.68
2016,9,17,8,15,633.5,91.5,1.45,28.5,356.5,185.82,116.33
2016,9,17,8,30,671.0,98.0,1.3,29.0,410.0,242.97,162.43
2016,9,17,8,45,693.5,104.5,1.15,29.5,460.0,299.69,209.19
2016,9,17,9,0,716.0,111.0,1.0,30.0,510.0,358.39,256.4
2016,9,17,9,15,736.0,115.0,0.8,30.5,556.5,415.47,300.54
2016,9,17,9,30,756.0,119.0,0.6,31.0,603.0,475.57,344.5
2016,9,17,9,45,766.0,124.5,0.45,31.5,643.5,530.14,382.64
2016,9,17,10,0,776.0,130.0,0.3,32.0,684.0,584.14,418.36
2016,9,17,10,15,408.5,228.5,0.3,32.0,521.5,481.14,346.19
2016,9,17,10,30,41.0,327.0,0.3,32.0,359.0,334.94,240.12
2016,9,17,10,45,43.5,336.5,0.35,32.5,372.0,349.87,251.15
2016,9,17,11,0,46.0,346.0,0.4,33.0,385.0,364.97,261.03
2016,9,17,11,15,432.5,246.0,0.5,33.0,616.0,603.4,431.97
2016,9,17,11,30,819.0,146.0,0.6,33.0,847.0,851.43,592.72
2016,9,17,11,45,561.0,283.0,0.7,33.5,766.0,790.0,548.34
2016,9,17,12,0,303.0,420.0,0.8,34.0,685.0,704.49,488.28
2016,9,17,12,15,177.0,408.0,0.85,34.0,563.5,577.48,405.19
2016,9,17,12,30,51.0,396.0,0.9,34.0,442.0,441.63,312.44
2016,9,17,12,45,55.0,390.0,0.95,34.0,439.0,442.53,314.54
2016,9,17,13,0,59.0,384.0,1.0,34.0,436.0,443.18,315.54
2016,9,17,13,15,437.5,264.5,1.05,34.0,635.5,730.89,518.5
2016,9,17,13,30,816.0,145.0,1.1,34.0,835.0,982.1,676.51
2016,9,17,13,45,811.0,142.5,1.2,34.0,813.0,975.7,671.81
2016,9,17,14,0,806.0,140.0,1.3,34.0,791.0,965.75,668.23
2016,9,17,14,15,797.0,138.0,1.35,34.0,760.5,948.96,659.81
2016,9,17,14,30,788.0,136.0,1.4,34.0,730.0,928.9,649.46
2016,9,17,14,45,759.5,140.5,1.45,34.0,690.0,894.42,630.12
2016,9,17,15,0,731.0,145.0,1.5,34.0,650.0,863.02,612.67
2016,9,17,15,15,713.0,141.0,1.55,33.5,606.5,824.78,591.79
2016,9,17,15,30,695.0,137.0,1.6,33.0,563.0,784.6,569.28
2016,9,17,15,45,670.0,132.0,1.7,33.0,515.0,735.73,539.77
2016,9,17,16,0,645.0,127.0,1.8,33.0,467.0,685.99,508.98
2016,9,17,16,15,612.5,120.0,1.75,32.5,415.5,627.74,471.08
2016,9,17,16,30,580.0,113.0,1.7,32.0,364.0,569.95,431.85
2016,9,17,16,45,537.0,104.0,1.65,32.0,311.0,503.72,384.37
2016,9,17,17,0,494.0,95.0,1.6,32.0,258.0,435.94,334.29
2016,9,17,17,15,431.0,83.5,1.45,31.5,205.5,361.81,277.82
2016,9,17,17,30,368.0,72.0,1.3,31.0,153.0,293.5,223.74
2016,9,17,17,45,280.5,55.5,1.2,30.5,106.5,214.06,159.68
2016,9,17,18,0,193.0,39.0,1.1,30.0,60.0,144.67,100.88
2016,9,17,18,15,96.5,19.5,1.15,29.5,30.0,67.28,0.0
2016,9,17,18,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,21.5,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,43.0,13.0,1.4,25.0,14.0,12.39,0.0
2016,9,18,6,45,146.0,32.5,1.65,25.5,51.0,25.45,13.73
2016,9,18,7,0,249.0,52.0,1.9,26.0,88.0,39.97,27.75
2016,9,18,7,15,331.0,66.5,1.95,26.5,137.5,49.86,36.66
2016,9,18,7,30,413.0,81.0,2.0,27.0,187.0,59.28,44.87
2016,9,18,7,45,474.0,90.0,2.15,27.5,240.0,90.3,54.57
2016,9,18,8,0,535.0,99.0,2.3,28.0,293.0,138.56,83.67
2016,9,18,8,15,575.0,106.5,2.25,28.0,346.0,188.79,121.53
2016,9,18,8,30,615.0,114.0,2.2,28.0,399.0,243.84,166.27
2016,9,18,8,45,645.5,119.5,2.2,28.5,450.0,298.76,211.82
2016,9,18,9,0,676.0,125.0,2.2,29.0,501.0,356.7,259.2
2016,9,18,9,15,698.0,129.5,2.1,29.5,547.5,412.86,304.07
2016,9,18,9,30,720.0,134.0,2.0,30.0,594.0,470.41,348.41
2016,9,18,9,45,735.0,138.0,1.95,30.5,635.0,524.85,389.09
2016,9,18,10,0,750.0,142.0,1.9,31.0,676.0,580.33,429.01
2016,9,18,10,15,762.0,145.0,1.8,31.0,710.5,631.18,465.03
2016,9,18,10,30,774.0,148.0,1.7,31.0,745.0,681.2,499.34
2016,9,18,10,45,782.5,150.0,1.6,31.5,772.5,726.6,528.45
2016,9,18,11,0,791.0,152.0,1.5,32.0,800.0,770.35,554.71
2016,9,18,11,15,797.0,153.5,1.4,32.0,819.5,809.69,578.18
2016,9,18,11,30,803.0,155.0,1.3,32.0,839.0,846.75,599.79
2016,9,18,11,45,832.0,139.0,1.2,32.5,856.5,883.88,619.79
2016,9,18,12,0,861.0,123.0,1.1,33.0,874.0,913.24,634.51
2016,9,18,12,15,862.0,123.0,1.0,33.0,877.0,936.23,646.45
2016,9,18,12,30,863.0,123.0,0.9,33.0,880.0,955.87,656.26
2016,9,18,12,45,862.5,122.0,0.8,33.5,874.0,969.59,661.11
2016,9,18,13,0,862.0,121.0,0.7,34.0,868.0,979.73,663.83
2016,9,18,13,15,858.5,120.0,0.65,34.0,854.0,983.3,665.13
2016,9,18,13,30,855.0,119.0,0.6,34.0,840.0,983.19,664.49
2016,9,18,13,45,851.0,117.0,0.55,34.0,818.0,977.85,660.96
2016,9,18,14,0,847.0,115.0,0.5,34.0,796.0,968.89,655.52
2016,9,18,14,15,838.5,113.5,0.5,34.0,765.5,952.53,646.97
2016,9,18,14,30,830.0,112.0,0.5,34.0,735.0,932.83,636.61
2016,9,18,14,45,813.5,112.0,0.55,34.0,697.0,912.29,626.83
2016,9,18,15,0,797.0,112.0,0.6,34.0,659.0,880.7,610.3
2016,9,18,15,15,781.0,109.0,0.65,33.5,615.5,843.6,591.49
2016,9,18,15,30,765.0,106.0,0.7,33.0,572.0,804.23,570.87
2016,9,18,15,45,704.5,114.5,0.8,33.0,515.5,742.91,535.12
2016,9,18,16,0,644.0,123.0,0.9,33.0,459.0,679.43,496.86
2016,9,18,16,15,654.5,105.5,0.9,32.5,415.5,641.72,474.75
2016,9,18,16,30,665.0,88.0,0.9,32.0,372.0,600.56,449.29
2016,9,18,16,45,623.0,81.5,0.9,32.0,318.0,534.35,403.08
2016,9,18,17,0,581.0,75.0,0.9,32.0,264.0,470.24,356.76
2016,9,18,17,15,517.5,67.0,0.85,31.5,210.5,394.66,300.33
2016,9,18,17,30,454.0,59.0,0.8,31.0,157.0,324.33,245.36
2016,9,18,17,45,355.0,46.5,0.75,30.5,109.0,238.56,176.77
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,163.1,112.19
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,73.7,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,30.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,60.0,13.0,1.4,25.0,15.0,12.39,0.0
2016,9,19,6,45,196.5,29.0,1.7,25.5,54.0,22.67,11.41
2016,9,19,7,0,333.0,45.0,2.0,26.0,93.0,35.57,24.05
2016,9,19,7,15,420.5,55.0,2.05,26.5,144.0,41.45,29.54
2016,9,19,7,30,508.0,65.0,2.1,27.0,195.0,47.07,34.52
