Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,15,967.0,86.5,3.1,25.0,828.5,863.4,646.45
2016,10,9,11,30,971.0,87.0,3.1,25.0,847.0,900.5,670.73
2016,10,9,11,45,971.5,89.0,3.15,25.5,856.5,932.92,690.78
2016,10,9,12,0,972.0,91.0,3.2,26.0,866.0,961.75,708.41
2016,10,9,12,15,778.0,183.0,3.2,26.0,804.0,916.86,678.21
2016,10,9,12,30,584.0,275.0,3.2,26.0,742.0,847.0,628.81
2016,10,9,12,45,776.0,182.5,3.25,26.5,797.0,945.1,697.2
2016,10,9,13,0,968.0,90.0,3.3,27.0,852.0,1023.54,747.27
2016,10,9,13,15,964.5,89.5,3.3,27.0,834.5,1026.32,748.94
2016,10,9,13,30,961.0,89.0,3.3,27.0,817.0,1025.04,748.8
2016,10,9,13,45,953.5,88.5,3.35,27.0,791.5,1015.92,744.14
2016,10,9,14,0,946.0,88.0,3.4,27.0,766.0,1002.88,737.11
2016,10,9,14,15,937.0,86.5,3.4,26.5,732.5,983.47,727.09
2016,10,9,14,30,928.0,85.0,3.4,26.0,699.0,960.43,714.72
2016,10,9,14,45,913.5,83.5,3.45,26.0,658.0,928.98,695.64
2016,10,9,15,0,899.0,82.0,3.5,26.0,617.0,894.52,674.44
2016,10,9,15,15,881.5,79.5,3.4,25.5,570.0,853.55,649.01
2016,10,9,15,30,864.0,77.0,3.3,25.0,523.0,810.28,621.67
2016,10,9,15,45,837.5,74.5,3.2,25.0,470.5,764.46,590.92
2016,10,9,16,0,811.0,72.0,3.1,25.0,418.0,710.72,553.95
2016,10,9,16,15,775.0,67.5,2.75,24.0,362.5,647.11,509.9
2016,10,9,16,30,739.0,63.0,2.4,23.0,307.0,584.0,464.11
2016,10,9,16,45,680.5,57.5,2.05,22.5,250.0,506.77,403.56
2016,10,9,17,0,622.0,52.0,1.7,22.0,193.0,437.42,346.53
2016,10,9,17,15,528.5,43.0,1.65,21.0,139.5,346.52,271.82
2016,10,9,17,30,435.0,34.0,1.6,20.0,86.0,264.64,199.69
2016,10,9,17,45,217.5,17.0,1.6,19.5,43.0,125.08,43.26
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,45,180.0,15.0,1.15,13.5,32.5,14.3,0.0
2016,10,10,7,0,360.0,30.0,1.2,14.0,65.0,24.04,14.04
2016,10,10,7,15,465.0,41.0,1.35,14.5,117.0,31.58,22.01
2016,10,10,7,30,570.0,52.0,1.5,15.0,169.0,38.75,28.77
2016,10,10,7,45,636.0,58.5,1.65,16.0,226.0,74.98,39.66
2016,10,10,8,0,702.0,65.0,1.8,17.0,283.0,133.99,76.7
2016,10,10,8,15,743.0,70.5,1.6,17.5,339.0,192.3,122.7
2016,10,10,8,30,784.0,76.0,1.4,18.0,395.0,255.18,176.1
2016,10,10,8,45,814.0,79.5,1.25,19.0,448.5,317.14,229.38
2016,10,10,9,0,844.0,83.0,1.1,20.0,502.0,381.61,283.3
2016,10,10,9,15,864.0,86.0,1.1,21.0,551.0,443.62,333.95
2016,10,10,9,30,884.0,89.0,1.1,22.0,600.0,506.29,382.97
2016,10,10,9,45,900.0,91.0,1.1,23.0,642.5,566.54,428.12
2016,10,10,10,0,916.0,93.0,1.1,24.0,685.0,625.45,470.39
2016,10,10,10,15,926.0,94.5,1.0,24.5,720.5,679.34,507.43
2016,10,10,10,30,936.0,96.0,0.9,25.0,756.0,731.58,541.72
2016,10,10,10,45,944.0,97.0,0.85,25.5,783.5,779.98,571.24
2016,10,10,11,0,952.0,98.0,0.8,26.0,811.0,826.06,598.03
2016,10,10,11,15,956.5,99.0,0.8,26.0,829.5,866.8,622.9
2016,10,10,11,30,961.0,100.0,0.8,26.0,848.0,904.53,645.7
2016,10,10,11,45,965.0,99.5,0.85,26.5,858.5,937.07,664.77
2016,10,10,12,0,969.0,99.0,0.9,27.0,869.0,966.19,681.71
2016,10,10,12,15,968.5,99.0,0.9,27.0,869.5,988.2,694.73
2016,10,10,12,30,968.0,99.0,0.9,27.0,870.0,1006.36,705.55
2016,10,10,12,45,966.5,98.5,0.95,27.5,861.5,1019.1,712.85
2016,10,10,13,0,965.0,98.0,1.0,28.0,853.0,1027.84,717.91
2016,10,10,13,15,960.5,97.5,1.0,28.0,835.5,1029.68,719.43
2016,10,10,13,30,956.0,97.0,1.0,28.0,818.0,1027.46,718.76
2016,10,10,13,45,950.0,95.5,1.05,28.0,792.0,1018.68,715.29
2016,10,10,14,0,944.0,94.0,1.1,28.0,766.0,1005.96,709.6
2016,10,10,14,15,934.0,92.0,1.15,28.0,732.0,985.09,698.98
2016,10,10,14,30,924.0,90.0,1.2,28.0,698.0,960.62,686.21
2016,10,10,14,45,911.0,88.0,1.25,28.0,656.5,930.05,669.52
2016,10,10,15,0,898.0,86.0,1.3,28.0,615.0,896.4,650.75
2016,10,10,15,15,879.5,83.0,1.3,27.5,567.5,854.06,626.65
2016,10,10,15,30,861.0,80.0,1.3,27.0,520.0,816.32,605.24
2016,10,10,15,45,836.0,76.5,1.35,27.0,468.0,763.74,572.67
2016,10,10,16,0,811.0,73.0,1.4,27.0,416.0,709.97,538.49
2016,10,10,16,15,774.0,68.5,1.25,26.0,360.0,645.71,496.05
2016,10,10,16,30,737.0,64.0,1.1,25.0,304.0,582.02,451.65
2016,10,10,16,45,681.0,57.5,1.0,24.5,247.0,505.35,394.08
2016,10,10,17,0,625.0,51.0,0.9,24.0,190.0,436.41,339.43
2016,10,10,17,15,529.5,42.0,0.95,23.0,136.5,344.61,265.85
2016,10,10,17,30,434.0,33.0,1.0,22.0,83.0,262.08,194.0
2016,10,10,17,45,217.0,16.5,1.05,21.5,41.5,122.72,24.88
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,163.5,15.0,0.65,15.5,30.5,14.3,0.0
2016,10,11,7,0,327.0,30.0,0.7,16.0,61.0,24.15,13.81
2016,10,11,7,15,434.0,40.5,0.75,16.5,111.0,31.21,21.48
2016,10,11,7,30,541.0,51.0,0.8,17.0,161.0,37.96,27.83
2016,10,11,7,45,606.0,58.0,0.85,18.0,216.0,73.05,38.63
2016,10,11,8,0,671.0,65.0,0.9,19.0,271.0,127.34,71.84
2016,10,11,8,15,712.0,70.0,0.8,20.0,325.5,186.24,117.51
2016,10,11,8,30,753.0,75.0,0.7,21.0,380.0,246.66,167.59
2016,10,11,8,45,783.5,78.5,0.65,22.0,432.0,306.8,218.27
2016,10,11,9,0,814.0,82.0,0.6,23.0,484.0,369.54,269.78
2016,10,11,9,15,834.0,85.0,0.75,23.5,531.0,429.72,319.32
2016,10,11,9,30,854.0,88.0,0.9,24.0,578.0,490.61,367.88
2016,10,11,9,45,870.5,89.5,1.05,25.0,620.0,548.91,412.25
2016,10,11,10,0,887.0,91.0,1.2,26.0,662.0,606.0,454.21
2016,10,11,10,15,897.0,93.0,1.25,26.5,696.0,658.84,491.98
2016,10,11,10,30,907.0,95.0,1.3,27.0,730.0,710.14,527.53
2016,10,11,10,45,915.5,95.5,1.4,27.5,757.0,757.04,558.38
2016,10,11,11,0,924.0,96.0,1.5,28.0,784.0,801.74,586.76
2016,10,11,11,15,928.5,96.5,1.55,28.0,802.0,840.83,611.88
2016,10,11,11,30,933.0,97.0,1.6,28.0,820.0,876.99,635.04
2016,10,11,11,45,937.5,96.0,1.7,28.5,830.0,908.48,654.43
2016,10,11,12,0,942.0,95.0,1.8,29.0,840.0,936.66,671.71
2016,10,11,12,15,942.0,95.0,1.85,29.0,840.0,958.41,685.72
2016,10,11,12,30,942.0,95.0,1.9,29.0,840.0,976.43,697.53
2016,10,11,12,45,940.5,94.0,1.95,29.5,832.0,988.14,704.13
2016,10,11,13,0,939.0,93.0,2.0,30.0,824.0,995.94,708.45
2016,10,11,13,15,934.5,92.5,2.0,30.0,806.5,997.52,709.88
2016,10,11,13,30,930.0,92.0,2.0,30.0,789.0,995.15,709.07
2016,10,11,13,45,924.0,90.5,2.05,30.5,763.5,986.33,703.55
2016,10,11,14,0,918.0,89.0,2.1,31.0,738.0,973.68,695.82
2016,10,11,14,15,908.5,87.0,2.1,30.5,705.0,953.47,685.66
2016,10,11,14,30,899.0,85.0,2.1,30.0,672.0,929.76,673.34
2016,10,11,14,45,877.5,86.0,2.15,30.0,630.0,895.57,653.32
2016,10,11,15,0,856.0,87.0,2.2,30.0,588.0,866.25,636.42
2016,10,11,15,15,837.5,84.0,2.15,30.0,542.0,824.83,610.4
2016,10,11,15,30,819.0,81.0,2.1,30.0,496.0,781.26,582.74
2016,10,11,15,45,792.5,77.5,2.05,30.0,445.0,728.99,548.68
2016,10,11,16,0,766.0,74.0,2.0,30.0,394.0,675.77,513.33
2016,10,11,16,15,728.0,69.0,1.75,29.0,340.0,612.11,470.35
2016,10,11,16,30,690.0,64.0,1.5,28.0,286.0,549.26,425.41
2016,10,11,16,45,632.0,57.5,1.25,27.5,231.5,477.61,370.41
2016,10,11,17,0,574.0,51.0,1.0,27.0,177.0,406.36,313.52
2016,10,11,17,15,477.0,41.5,1.0,26.0,125.5,316.09,241.25
2016,10,11,17,30,380.0,32.0,1.0,25.0,74.0,235.45,171.02
2016,10,11,17,45,190.0,16.0,1.05,24.0,37.0,109.82,0.75
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,131.5,16.0,1.0,20.5,28.0,15.25,0.0
2016,10,12,7,0,263.0,32.0,1.1,21.0,56.0,26.22,14.83
2016,10,12,7,15,372.5,44.0,1.35,21.5,104.0,34.54,23.74
2016,10,12,7,30,482.0,56.0,1.6,22.0,152.0,42.46,31.03
2016,10,12,7,45,558.0,62.0,1.85,23.0,206.5,74.15,40.11
2016,10,12,8,0,634.0,68.0,2.1,24.0,261.0,125.71,70.79
2016,10,12,8,15,676.5,73.5,2.25,24.5,314.5,180.27,112.73
2016,10,12,8,30,719.0,79.0,2.4,25.0,368.0,239.57,162.08
2016,10,12,8,45,525.5,136.5,2.6,25.5,362.5,279.12,203.12
2016,10,12,9,0,332.0,194.0,2.8,26.0,357.0,295.26,222.22
2016,10,12,9,15,252.5,227.0,2.85,26.5,358.0,314.31,238.88
2016,10,12,9,30,173.0,260.0,2.9,27.0,359.0,322.92,245.94
2016,10,12,9,45,249.5,268.5,2.95,27.5,422.5,385.59,293.17
2016,10,12,10,0,326.0,277.0,3.0,28.0,486.0,454.15,344.13
2016,10,12,10,15,604.5,187.0,3.0,28.5,599.5,568.41,430.5
2016,10,12,10,30,883.0,97.0,3.0,29.0,713.0,695.07,523.95
2016,10,12,10,45,890.0,98.5,3.05,29.5,739.0,740.81,554.14
2016,10,12,11,0,897.0,100.0,3.1,30.0,765.0,784.32,582.07
2016,10,12,11,15,902.0,101.0,3.1,30.0,783.0,823.29,607.57
2016,10,12,11,30,907.0,102.0,3.1,30.0,801.0,859.47,631.07
2016,10,12,11,45,908.5,103.0,3.1,30.5,810.0,889.71,649.22
2016,10,12,12,0,910.0,104.0,3.1,31.0,819.0,916.63,665.14
2016,10,12,12,15,910.0,104.0,3.05,31.0,819.5,937.7,678.25
2016,10,12,12,30,910.0,104.0,3.0,31.0,820.0,955.17,689.11
2016,10,12,12,45,908.5,103.0,3.0,31.5,812.0,966.48,695.07
2016,10,12,13,0,907.0,102.0,3.0,32.0,804.0,974.01,698.77
2016,10,12,13,15,902.0,101.0,2.95,32.0,787.0,974.42,699.1
2016,10,12,13,30,897.0,100.0,2.9,32.0,770.0,971.02,697.2
2016,10,12,13,45,890.5,98.5,2.85,32.5,744.5,961.87,690.39
2016,10,12,14,0,884.0,97.0,2.8,33.0,719.0,949.04,681.44
2016,10,12,14,15,873.5,95.5,2.75,32.5,686.5,928.94,670.71
2016,10,12,14,30,863.0,94.0,2.7,32.0,654.0,905.51,657.91
2016,10,12,14,45,847.5,92.0,2.65,32.0,614.0,881.52,643.45
2016,10,12,15,0,832.0,90.0,2.6,32.0,574.0,847.02,622.03
2016,10,12,15,15,812.5,87.0,2.5,32.0,528.0,805.43,595.45
2016,10,12,15,30,793.0,84.0,2.4,32.0,482.0,761.83,567.3
2016,10,12,15,45,765.0,80.5,2.3,32.0,432.0,709.31,532.62
2016,10,12,16,0,737.0,77.0,2.2,32.0,382.0,656.02,496.81
2016,10,12,16,15,697.0,72.0,1.9,31.0,328.5,595.75,456.0
2016,10,12,16,30,657.0,67.0,1.6,30.0,275.0,533.4,410.74
2016,10,12,16,45,595.0,60.0,1.35,29.5,221.5,456.83,352.4
2016,10,12,17,0,533.0,53.0,1.1,29.0,168.0,384.61,295.01
2016,10,12,17,15,433.5,43.0,1.05,28.0,118.0,294.78,223.13
2016,10,12,17,30,334.0,33.0,1.0,27.0,68.0,214.78,153.26
2016,10,12,17,45,167.0,16.5,1.0,26.5,34.0,99.86,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,13.5,15.5,0.75,21.0,16.5,14.77,0.0
2016,10,13,7,0,27.0,31.0,0.9,21.0,33.0,27.41,15.47
2016,10,13,7,15,62.0,53.5,0.95,21.5,64.0,44.4,32.04
2016,10,13,7,30,97.0,76.0,1.0,22.0,95.0,61.75,47.53
2016,10,13,7,45,119.5,99.0,1.05,22.5,130.0,87.46,63.22
2016,10,13,8,0,142.0,122.0,1.1,23.0,165.0,119.34,86.39
2016,10,13,8,15,158.0,144.0,1.0,23.5,200.0,152.42,111.9
2016,10,13,8,30,174.0,166.0,0.9,24.0,235.0,187.64,139.56
2016,10,13,8,45,176.5,190.5,0.85,24.5,269.0,223.02,167.66
2016,10,13,9,0,179.0,215.0,0.8,25.0,303.0,258.87,195.5
2016,10,13,9,15,137.0,234.5,0.85,25.5,305.5,272.3,206.34
2016,10,13,9,30,95.0,254.0,0.9,26.0,308.0,279.5,211.71
2016,10,13,9,45,189.0,269.0,0.95,26.5,386.5,352.09,265.68
2016,10,13,10,0,283.0,284.0,1.0,27.0,465.0,435.94,326.65
2016,10,13,10,15,290.5,299.5,1.15,27.5,493.5,472.94,352.81
2016,10,13,10,30,298.0,315.0,1.3,28.0,522.0,510.11,379.01
2016,10,13,10,45,389.0,297.0,1.45,28.5,577.0,574.07,425.3
2016,10,13,11,0,480.0,279.0,1.6,29.0,632.0,650.32,479.06
2016,10,13,11,15,482.0,285.5,1.7,29.0,648.0,680.06,499.41
2016,10,13,11,30,484.0,292.0,1.8,29.0,664.0,708.3,518.98
2016,10,13,11,45,474.5,300.0,1.95,29.5,668.0,726.65,530.86
2016,10,13,12,0,465.0,308.0,2.1,30.0,672.0,742.7,541.19
2016,10,13,12,15,485.0,292.5,2.2,30.0,672.5,758.94,553.49
2016,10,13,12,30,505.0,277.0,2.3,30.0,673.0,773.43,564.68
2016,10,13,12,45,500.5,283.0,2.4,30.5,672.0,785.88,572.43
2016,10,13,13,0,496.0,289.0,2.5,31.0,671.0,796.05,578.7
2016,10,13,13,15,478.5,289.0,2.55,31.0,651.0,785.27,571.9
2016,10,13,13,30,461.0,289.0,2.6,31.0,631.0,772.13,563.71
2016,10,13,13,45,443.0,286.5,2.65,31.0,606.0,753.68,552.04
2016,10,13,14,0,425.0,284.0,2.7,31.0,581.0,733.29,539.06
2016,10,13,14,15,376.0,282.0,2.65,30.5,535.5,670.55,497.18
2016,10,13,14,30,327.0,280.0,2.6,30.0,490.0,620.6,463.39
2016,10,13,14,45,491.0,212.0,2.6,30.0,506.0,698.57,523.61
2016,10,13,15,0,655.0,144.0,2.6,30.0,522.0,759.28,569.07
2016,10,13,15,15,527.0,164.5,2.55,29.5,452.5,652.26,494.98
2016,10,13,15,30,399.0,185.0,2.5,29.0,383.0,557.34,426.83
2016,10,13,15,45,247.0,178.0,2.45,29.0,296.5,406.64,314.72
2016,10,13,16,0,95.0,171.0,2.4,29.0,210.0,256.5,198.67
2016,10,13,16,15,86.5,148.0,2.15,28.5,180.0,222.73,173.37
2016,10,13,16,30,78.0,125.0,1.9,28.0,150.0,189.32,147.42
2016,10,13,16,45,64.0,101.5,1.7,28.0,119.5,152.29,117.62
2016,10,13,17,0,50.0,78.0,1.5,28.0,89.0,116.07,87.92
2016,10,13,17,15,28.5,56.0,1.35,27.0,61.5,78.98,57.33
2016,10,13,17,30,7.0,34.0,1.2,26.0,34.0,38.98,23.77
2016,10,13,17,45,3.5,17.0,1.1,25.5,17.0,18.23,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,100.5,15.5,0.85,20.5,24.0,14.77,0.0
2016,10,14,7,0,201.0,31.0,0.9,21.0,48.0,24.34,12.81
2016,10,14,7,15,309.5,44.0,0.95,21.5,93.5,33.78,23.02
2016,10,14,7,30,418.0,57.0,1.0,22.0,139.0,43.61,31.99
2016,10,14,7,45,476.0,68.0,1.05,22.5,188.5,75.51,43.71
2016,10,14,8,0,534.0,79.0,1.1,23.0,238.0,124.21,73.97
2016,10,14,8,15,282.5,115.5,1.15,23.5,201.0,149.12,104.19
2016,10,14,8,30,31.0,152.0,1.2,24.0,164.0,143.33,109.65
2016,10,14,8,45,15.5,129.5,1.3,24.5,135.5,123.65,94.2
2016,10,14,9,0,0.0,107.0,1.4,25.0,107.0,99.26,74.74
2016,10,14,9,15,0.0,65.0,1.35,25.5,65.0,60.49,43.38
2016,10,14,9,30,0.0,23.0,1.3,26.0,23.0,21.37,11.69
2016,10,14,9,45,0.0,66.5,1.3,26.5,66.5,61.92,44.16
2016,10,14,10,0,0.0,110.0,1.3,27.0,110.0,102.56,75.95
2016,10,14,10,15,133.5,215.0,1.25,27.5,307.0,290.66,221.28
2016,10,14,10,30,267.0,320.0,1.2,28.0,504.0,494.17,368.24
2016,10,14,10,45,547.5,220.0,1.15,28.5,615.5,617.09,456.72
2016,10,14,11,0,828.0,120.0,1.1,29.0,727.0,753.97,550.6
2016,10,14,11,15,663.0,202.5,1.05,29.0,696.5,742.49,538.73
2016,10,14,11,30,498.0,285.0,1.0,29.0,666.0,712.32,514.52
2016,10,14,11,45,436.0,315.5,1.0,29.5,652.0,708.91,510.01
2016,10,14,12,0,374.0,346.0,1.0,30.0,638.0,692.7,496.89
2016,10,14,12,15,424.0,324.5,0.95,30.0,655.5,736.28,526.36
2016,10,14,12,30,474.0,303.0,0.9,30.0,673.0,771.42,549.56
2016,10,14,12,45,667.0,207.5,0.9,30.0,722.0,864.09,613.4
2016,10,14,13,0,860.0,112.0,0.9,30.0,771.0,937.45,658.21
2016,10,14,13,15,633.0,212.5,0.9,30.0,691.5,852.51,604.76
2016,10,14,13,30,406.0,313.0,0.9,30.0,612.0,733.11,523.83
2016,10,14,13,45,622.0,210.0,0.9,30.0,650.5,842.67,602.27
2016,10,14,14,0,838.0,107.0,0.9,30.0,689.0,921.79,651.75
2016,10,14,14,15,827.0,105.0,0.95,30.0,657.0,901.19,639.84
2016,10,14,14,30,816.0,103.0,1.0,30.0,625.0,877.41,627.19
2016,10,14,14,45,802.0,100.0,1.05,30.0,586.5,846.77,610.09
2016,10,14,15,0,788.0,97.0,1.1,30.0,548.0,813.45,591.12
2016,10,14,15,15,767.5,93.5,1.15,30.0,503.0,771.65,566.27
2016,10,14,15,30,747.0,90.0,1.2,30.0,458.0,728.04,539.77
2016,10,14,15,45,717.0,86.0,1.25,30.0,409.0,678.67,508.68
2016,10,14,16,0,687.0,82.0,1.3,30.0,360.0,625.48,474.05
2016,10,14,16,15,645.5,76.0,1.2,29.5,308.5,561.84,430.14
2016,10,14,16,30,604.0,70.0,1.1,29.0,257.0,499.66,384.84
2016,10,14,16,45,540.0,62.5,1.05,28.5,205.0,424.01,327.74
2016,10,14,17,0,476.0,55.0,1.0,28.0,153.0,352.93,271.52
2016,10,14,17,15,372.5,43.5,0.95,27.0,106.0,262.74,198.82
2016,10,14,17,30,269.0,32.0,0.9,26.0,59.0,183.05,127.34
2016,10,14,17,45,134.5,16.0,0.9,25.5,29.5,67.91,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,107.0,15.0,2.15,20.5,24.0,14.3,0.0
2016,10,15,7,0,214.0,30.0,2.4,21.0,48.0,23.58,11.85
2016,10,15,7,15,325.0,42.5,2.45,21.5,93.5,33.55,22.75
2016,10,15,7,30,436.0,55.0,2.5,22.0,139.0,41.98,30.54
2016,10,15,7,45,509.0,63.0,2.65,22.5,191.0,72.51,40.43
2016,10,15,8,0,582.0,71.0,2.8,23.0,243.0,122.19,70.52
2016,10,15,8,15,627.5,77.0,3.0,23.5,295.5,174.28,110.53
2016,10,15,8,30,673.0,83.0,3.2,24.0,348.0,231.54,158.22
2016,10,15,8,45,474.0,141.0,3.45,25.0,340.0,267.36,196.15
2016,10,15,9,0,275.0,199.0,3.7,26.0,332.0,279.26,211.43
2016,10,15,9,15,159.5,215.0,3.7,26.5,294.0,264.34,202.05
2016,10,15,9,30,44.0,231.0,3.7,27.0,256.0,234.85,179.51
2016,10,15,9,45,45.5,248.0,3.75,28.0,275.5,255.6,194.53
2016,10,15,10,0,47.0,265.0,3.8,29.0,295.0,276.62,209.4
2016,10,15,10,15,102.0,297.0,3.8,29.0,366.0,345.46,261.53
2016,10,15,10,30,157.0,329.0,3.8,29.0,437.0,424.6,320.47
2016,10,15,10,45,215.0,336.0,3.8,29.5,489.5,482.62,362.84
2016,10,15,11,0,273.0,343.0,3.8,30.0,542.0,551.4,412.27
2016,10,15,11,15,227.0,358.5,3.8,30.0,527.0,537.38,400.91
2016,10,15,11,30,181.0,374.0,3.8,30.0,512.0,526.29,391.74
2016,10,15,11,45,173.0,379.0,3.8,30.5,512.0,533.39,395.78
2016,10,15,12,0,165.0,384.0,3.8,31.0,512.0,539.46,398.99
2016,10,15,12,15,262.5,366.5,3.75,31.0,570.0,626.04,462.5
2016,10,15,12,30,360.0,349.0,3.7,31.0,628.0,704.85,519.29
2016,10,15,12,45,364.0,343.5,3.7,31.5,623.5,711.08,522.55
2016,10,15,13,0,368.0,338.0,3.7,32.0,619.0,715.7,525.18
2016,10,15,13,15,314.0,343.0,3.7,32.0,579.0,675.67,496.73
2016,10,15,13,30,260.0,348.0,3.7,32.0,539.0,634.05,467.15
2016,10,15,13,45,564.0,221.5,3.7,32.5,616.5,794.55,586.42
2016,10,15,14,0,868.0,95.0,3.7,33.0,694.0,926.04,674.35
2016,10,15,14,15,857.5,93.0,3.7,33.0,661.5,905.46,660.96
2016,10,15,14,30,847.0,91.0,3.7,33.0,629.0,881.63,646.58
2016,10,15,14,45,828.0,90.5,3.7,33.0,589.0,856.56,631.4
2016,10,15,15,0,809.0,90.0,3.7,33.0,549.0,821.34,609.3
2016,10,15,15,15,788.0,87.0,3.65,32.5,504.0,779.18,583.27
2016,10,15,15,30,767.0,84.0,3.6,32.0,459.0,735.2,555.57
2016,10,15,15,45,737.0,80.0,3.6,32.0,409.5,681.59,519.59
2016,10,15,16,0,707.0,76.0,3.6,32.0,360.0,627.46,482.46
2016,10,15,16,15,665.0,71.0,3.25,31.5,308.0,567.49,439.71
2016,10,15,16,30,623.0,66.0,2.9,31.0,256.0,505.57,392.92
2016,10,15,16,45,559.0,59.0,2.6,30.5,203.5,429.89,334.05
2016,10,15,17,0,495.0,52.0,2.3,30.0,151.0,358.8,276.42
2016,10,15,17,15,387.5,41.0,2.15,29.0,103.5,266.59,201.22
2016,10,15,17,30,280.0,30.0,2.0,28.0,56.0,185.44,126.2
2016,10,15,17,45,140.0,15.0,1.95,27.0,28.0,68.8,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,96.5,15.5,2.3,22.5,23.0,14.77,0.0
2016,10,16,7,0,193.0,31.0,2.5,23.0,46.0,24.44,11.92
2016,10,16,7,15,309.0,44.5,2.75,23.5,92.0,34.3,23.11
2016,10,16,7,30,425.0,58.0,3.0,24.0,138.0,44.95,32.76
2016,10,16,7,45,506.5,65.0,3.3,24.5,191.0,74.08,41.53
2016,10,16,8,0,588.0,72.0,3.6,25.0,244.0,123.56,70.87
2016,10,16,8,15,634.5,78.0,3.75,25.5,297.0,176.13,110.93
2016,10,16,8,30,681.0,84.0,3.9,26.0,350.0,234.0,158.79
2016,10,16,8,45,483.5,140.0,4.1,26.5,341.5,269.08,196.34
2016,10,16,9,0,286.0,196.0,4.3,27.0,333.0,280.44,211.62
2016,10,16,9,15,309.0,213.5,4.25,27.5,374.5,325.39,247.11
2016,10,16,9,30,332.0,231.0,4.2,28.0,416.0,372.62,283.63
2016,10,16,9,45,592.5,162.5,4.2,28.5,522.0,470.02,358.32
2016,10,16,10,0,853.0,94.0,4.2,29.0,628.0,585.65,446.15
2016,10,16,10,15,864.0,95.5,4.15,29.5,661.5,636.09,483.2
2016,10,16,10,30,875.0,97.0,4.1,30.0,695.0,685.63,518.76
2016,10,16,10,45,886.5,96.5,4.1,30.5,721.5,731.86,550.35
2016,10,16,11,0,898.0,96.0,4.1,31.0,748.0,776.19,579.05
2016,10,16,11,15,903.0,97.0,4.05,31.5,765.5,814.83,603.29
2016,10,16,11,30,908.0,98.0,4.0,32.0,783.0,850.67,625.39
2016,10,16,11,45,914.5,96.0,3.95,32.5,793.0,881.64,644.03
2016,10,16,12,0,921.0,94.0,3.9,33.0,803.0,909.49,660.48
2016,10,16,12,15,921.0,94.0,3.9,33.0,803.5,930.41,673.98
2016,10,16,12,30,921.0,94.0,3.9,33.0,804.0,947.69,685.22
2016,10,16,12,45,919.0,93.5,3.9,33.0,795.5,958.86,692.61
2016,10,16,13,0,917.0,93.0,3.9,33.0,787.0,966.23,697.71
2016,10,16,13,15,912.5,92.0,3.85,33.0,770.0,966.85,698.32
2016,10,16,13,30,908.0,91.0,3.8,33.0,753.0,963.65,696.63
2016,10,16,13,45,900.5,90.0,3.8,33.5,727.5,953.85,689.71
2016,10,16,14,0,893.0,89.0,3.8,34.0,702.0,940.37,680.6
2016,10,16,14,15,883.0,87.5,3.75,33.5,669.0,920.47,669.91
2016,10,16,14,30,873.0,86.0,3.7,33.0,636.0,897.22,657.07
2016,10,16,14,45,859.5,83.5,3.7,33.0,596.5,866.52,638.19
2016,10,16,15,0,846.0,81.0,3.7,33.0,557.0,833.01,617.36
2016,10,16,15,15,826.0,78.0,3.6,32.5,511.5,797.92,596.07
2016,10,16,15,30,806.0,75.0,3.5,32.0,466.0,753.63,568.11
2016,10,16,15,45,777.5,72.0,3.4,32.0,416.0,701.16,532.8
2016,10,16,16,0,749.0,69.0,3.3,32.0,366.0,647.99,496.32
2016,10,16,16,15,708.5,64.5,2.9,31.5,313.0,584.39,451.29
2016,10,16,16,30,668.0,60.0,2.5,31.0,260.0,521.88,404.2
2016,10,16,16,45,603.0,53.5,2.15,30.5,206.5,447.95,346.51
2016,10,16,17,0,538.0,47.0,1.8,30.0,153.0,375.18,287.5
2016,10,16,17,15,428.5,37.5,1.7,29.0,104.5,282.02,211.71
2016,10,16,17,30,319.0,28.0,1.6,28.0,56.0,200.14,132.79
2016,10,16,17,45,159.5,14.0,1.5,27.0,28.0,75.08,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,86.0,15.0,3.1,22.5,22.0,14.3,0.0
2016,10,17,7,0,172.0,30.0,3.3,23.0,44.0,23.66,10.86
2016,10,17,7,15,286.5,44.5,3.55,23.5,89.0,34.34,23.08
2016,10,17,7,30,401.0,59.0,3.8,24.0,134.0,46.06,33.68
2016,10,17,7,45,488.0,66.0,4.05,24.5,187.0,74.04,42.08
2016,10,17,8,0,575.0,73.0,4.3,25.0,240.0,122.84,70.89
2016,10,17,8,15,622.0,79.5,4.4,25.5,292.5,175.07,110.67
2016,10,17,8,30,669.0,86.0,4.5,26.0,345.0,232.67,158.29
2016,10,17,8,45,439.5,145.5,4.65,26.5,325.0,260.83,191.26
2016,10,17,9,0,210.0,205.0,4.8,27.0,305.0,261.03,198.11
2016,10,17,9,15,239.0,223.0,4.8,27.5,347.5,304.02,231.75
2016,10,17,9,30,268.0,241.0,4.8,28.0,390.0,351.86,268.61
2016,10,17,9,45,272.5,259.0,4.85,29.0,420.0,388.73,296.06
2016,10,17,10,0,277.0,277.0,4.9,30.0,450.0,425.75,322.94
2016,10,17,10,15,576.5,186.5,4.9,30.0,570.0,548.09,417.54
2016,10,17,10,30,876.0,96.0,4.9,30.0,690.0,684.17,520.79
2016,10,17,10,45,887.5,95.5,4.9,30.5,717.0,730.33,552.3
2016,10,17,11,0,899.0,95.0,4.9,31.0,744.0,774.6,581.26
2016,10,17,11,15,904.0,95.5,4.9,31.5,761.5,812.66,605.59
2016,10,17,11,30,909.0,96.0,4.9,32.0,779.0,847.92,627.78
2016,10,17,11,45,910.5,97.0,4.9,32.5,788.0,877.78,646.16
2016,10,17,12,0,912.0,98.0,4.9,33.0,797.0,904.33,662.26
2016,10,17,12,15,912.5,98.0,4.85,33.0,797.5,925.47,675.81
2016,10,17,12,30,913.0,98.0,4.8,33.0,798.0,943.04,687.06
2016,10,17,12,45,911.5,97.0,4.8,33.0,790.0,954.01,694.43
2016,10,17,13,0,910.0,96.0,4.8,33.0,782.0,961.19,699.49
2016,10,17,13,15,905.5,95.5,4.7,33.0,765.0,962.34,700.08
2016,10,17,13,30,901.0,95.0,4.6,33.0,748.0,959.7,698.56
2016,10,17,13,45,894.5,93.5,4.6,33.5,722.5,950.3,691.82
2016,10,17,14,0,888.0,92.0,4.6,34.0,697.0,937.23,682.87
2016,10,17,14,15,877.5,90.0,4.55,33.5,664.5,916.36,671.42
2016,10,17,14,30,867.0,88.0,4.5,33.0,632.0,892.18,657.82
2016,10,17,14,45,849.0,87.0,4.45,33.0,591.5,859.47,637.1
2016,10,17,15,0,831.0,86.0,4.4,33.0,551.0,831.53,619.62
2016,10,17,15,15,811.0,83.0,4.25,33.0,505.5,789.67,592.04
2016,10,17,15,30,791.0,80.0,4.1,33.0,460.0,745.87,562.92
2016,10,17,15,45,762.0,76.5,4.0,33.0,410.0,692.95,527.1
2016,10,17,16,0,733.0,73.0,3.9,33.0,360.0,639.38,490.13
2016,10,17,16,15,691.0,68.0,3.45,32.0,307.0,574.83,444.97
2016,10,17,16,30,649.0,63.0,3.0,31.0,254.0,515.62,400.56
2016,10,17,16,45,584.0,55.5,2.6,30.5,201.5,437.88,339.7
2016,10,17,17,0,519.0,48.0,2.2,30.0,149.0,364.88,280.15
2016,10,17,17,15,408.0,37.5,2.1,29.0,101.0,271.02,203.33
2016,10,17,17,30,297.0,27.0,2.0,28.0,53.0,187.46,120.49
2016,10,17,17,45,148.5,13.5,1.9,27.0,26.5,70.03,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,51.0,14.5,3.35,23.5,18.0,13.82,0.0
2016,10,18,7,0,102.0,29.0,3.5,24.0,36.0,23.83,10.32
2016,10,18,7,15,178.5,48.0,3.75,24.0,75.0,38.69,26.58
2016,10,18,7,30,255.0,67.0,4.0,24.0,114.0,50.76,37.63
2016,10,18,7,45,328.0,78.5,4.25,24.5,159.5,76.18,48.14
2016,10,18,8,0,401.0,90.0,4.5,25.0,205.0,117.67,73.94
2016,10,18,8,15,280.0,125.0,4.6,25.5,213.0,156.17,109.67
2016,10,18,8,30,159.0,160.0,4.7,26.0,221.0,178.89,133.33
2016,10,18,8,45,182.0,181.5,4.85,26.5,261.0,216.78,163.41
2016,10,18,9,0,205.0,203.0,5.0,27.0,301.0,257.44,195.6
2016,10,18,9,15,234.0,221.5,5.0,27.5,343.0,300.54,229.28
2016,10,18,9,30,263.0,240.0,5.0,28.0,385.0,348.55,266.33
2016,10,18,9,45,265.0,259.0,5.0,28.5,414.5,384.77,293.86
2016,10,18,10,0,267.0,278.0,5.0,29.0,444.0,420.92,320.74
2016,10,18,10,15,340.0,277.0,4.95,29.5,500.0,481.57,366.12
2016,10,18,10,30,413.0,276.0,4.9,30.0,556.0,547.95,414.98
2016,10,18,10,45,420.0,283.5,4.85,30.5,577.0,586.8,442.1
2016,10,18,11,0,427.0,291.0,4.8,31.0,598.0,620.24,465.02
2016,10,18,11,15,456.0,287.5,4.7,31.0,622.5,659.23,492.88
2016,10,18,11,30,485.0,284.0,4.6,31.0,647.0,698.4,520.51
2016,10,18,11,45,446.5,305.0,4.55,31.5,642.5,705.22,522.9
2016,10,18,12,0,408.0,326.0,4.5,32.0,638.0,699.75,517.04
2016,10,18,12,15,439.0,312.0,4.4,32.0,647.5,734.63,541.77
2016,10,18,12,30,470.0,298.0,4.3,32.0,657.0,759.76,559.67
2016,10,18,12,45,413.5,316.5,4.25,32.5,630.0,726.01,534.14
2016,10,18,13,0,357.0,335.0,4.2,33.0,603.0,700.81,514.51
2016,10,18,13,15,257.0,343.0,4.1,33.0,533.5,621.39,457.27
2016,10,18,13,30,157.0,351.0,4.0,33.0,464.0,526.86,388.73
2016,10,18,13,45,301.5,308.5,3.95,33.0,516.0,629.96,466.54
2016,10,18,14,0,446.0,266.0,3.9,33.0,568.0,729.24,539.17
2016,10,18,14,15,334.5,276.5,3.8,33.0,497.0,623.51,463.42
2016,10,18,14,30,223.0,287.0,3.7,33.0,426.0,519.24,387.95
2016,10,18,14,45,222.0,267.5,3.65,33.0,398.5,494.27,371.43
2016,10,18,15,0,221.0,248.0,3.6,33.0,371.0,468.35,353.74
2016,10,18,15,15,225.0,225.5,3.45,32.5,341.5,441.99,336.3
2016,10,18,15,30,229.0,203.0,3.3,32.0,312.0,414.41,317.66
2016,10,18,15,45,220.5,181.5,3.2,32.0,277.5,377.35,290.73
2016,10,18,16,0,212.0,160.0,3.1,32.0,243.0,340.07,263.17
2016,10,18,16,15,413.0,113.0,2.75,31.0,244.0,436.74,340.37
2016,10,18,16,30,614.0,66.0,2.4,30.0,245.0,495.57,386.04
2016,10,18,16,45,543.5,58.5,2.1,29.5,192.5,416.32,323.37
2016,10,18,17,0,473.0,51.0,1.8,29.0,140.0,342.29,263.09
2016,10,18,17,15,359.0,39.5,1.9,28.5,94.0,248.3,185.9
2016,10,18,17,30,245.0,28.0,2.0,28.0,48.0,163.31,100.24
2016,10,18,17,45,122.5,14.0,2.1,27.5,24.0,60.24,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,86.0,13.5,2.1,23.0,20.0,12.87,0.0
2016,10,19,7,0,172.0,27.0,2.3,23.0,40.0,21.28,8.03
2016,10,19,7,15,288.5,41.0,2.4,23.5,84.0,31.66,20.75
2016,10,19,7,30,405.0,55.0,2.5,24.0,128.0,42.68,30.76
2016,10,19,7,45,487.0,62.0,2.65,24.5,179.5,70.11,39.11
2016,10,19,8,0,569.0,69.0,2.8,25.0,231.0,118.15,67.34
2016,10,19,8,15,616.0,75.0,2.9,25.5,282.5,169.38,106.14
2016,10,19,8,30,663.0,81.0,3.0,26.0,334.0,225.94,152.71
2016,10,19,8,45,485.5,134.5,3.15,26.5,333.5,264.02,191.92
