Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,0,151.0,19.0,0.4,18.0,26.0,15.11,0.0
2016,10,29,7,15,288.0,32.0,0.55,18.5,68.0,25.77,15.31
2016,10,29,7,30,425.0,45.0,0.7,19.0,110.0,35.22,24.71
2016,10,29,7,45,510.0,53.0,0.85,20.0,161.0,60.03,32.67
2016,10,29,8,0,595.0,61.0,1.0,21.0,212.0,109.53,60.71
2016,10,29,8,15,644.5,66.5,1.2,21.5,263.0,161.31,99.46
2016,10,29,8,30,694.0,72.0,1.4,22.0,314.0,218.6,146.75
2016,10,29,8,45,364.5,121.5,1.65,23.0,250.0,214.3,157.51
2016,10,29,9,0,35.0,171.0,1.9,24.0,186.0,169.21,130.41
2016,10,29,9,15,98.0,200.0,1.95,24.5,249.0,224.07,172.6
2016,10,29,9,30,161.0,229.0,2.0,25.0,312.0,288.47,221.8
2016,10,29,9,45,235.5,239.0,2.1,25.5,370.5,346.3,265.76
2016,10,29,10,0,310.0,249.0,2.2,26.0,429.0,415.05,317.53
2016,10,29,10,15,335.5,259.0,2.2,26.5,463.5,457.98,348.96
2016,10,29,10,30,361.0,269.0,2.2,27.0,498.0,502.47,381.07
2016,10,29,10,45,626.0,181.0,2.25,27.5,596.5,624.43,472.38
2016,10,29,11,0,891.0,93.0,2.3,28.0,695.0,748.01,560.64
2016,10,29,11,15,895.5,94.0,2.3,28.0,712.0,785.05,584.33
2016,10,29,11,30,900.0,95.0,2.3,28.0,729.0,819.32,606.7
2016,10,29,11,45,905.5,93.5,2.35,28.5,738.0,848.77,624.92
2016,10,29,12,0,911.0,92.0,2.4,29.0,747.0,875.12,641.06
2016,10,29,12,15,911.0,92.0,2.4,29.0,746.5,895.12,653.93
2016,10,29,12,30,911.0,92.0,2.4,29.0,746.0,911.57,664.62
2016,10,29,12,45,908.5,91.5,2.45,29.5,737.0,921.61,670.37
2016,10,29,13,0,906.0,91.0,2.5,30.0,728.0,927.93,673.88
2016,10,29,13,15,901.0,90.0,2.55,30.0,710.5,927.69,674.65
2016,10,29,13,30,896.0,89.0,2.6,30.0,693.0,923.73,673.21
2016,10,29,13,45,888.0,87.5,2.65,30.0,668.0,912.81,667.37
2016,10,29,14,0,880.0,86.0,2.7,30.0,643.0,898.33,659.36
2016,10,29,14,15,868.5,84.5,2.7,30.0,610.0,877.35,646.74
2016,10,29,14,30,857.0,83.0,2.7,30.0,577.0,853.2,632.1
2016,10,29,14,45,831.5,84.0,2.7,30.0,536.5,824.49,614.37
2016,10,29,15,0,806.0,85.0,2.7,30.0,496.0,786.24,590.03
2016,10,29,15,15,782.5,81.5,2.65,29.5,451.0,742.26,562.31
2016,10,29,15,30,759.0,78.0,2.6,29.0,406.0,696.69,532.92
2016,10,29,15,45,724.5,74.0,2.6,29.0,357.0,641.15,494.87
2016,10,29,16,0,690.0,70.0,2.6,29.0,308.0,589.45,458.6
2016,10,29,16,15,640.0,64.5,2.25,28.0,257.0,522.56,408.81
2016,10,29,16,30,590.0,59.0,1.9,27.0,206.0,457.89,358.61
2016,10,29,16,45,509.5,50.5,1.55,26.5,156.0,374.99,291.68
2016,10,29,17,0,429.0,42.0,1.2,26.0,106.0,298.42,227.32
2016,10,29,17,15,289.0,29.5,1.15,25.0,64.5,197.18,137.87
2016,10,29,17,30,149.0,17.0,1.1,24.0,23.0,77.94,0.0
2016,10,29,17,45,74.5,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,53.5,9.0,0.8,18.5,11.5,8.58,0.0
2016,10,30,7,0,107.0,18.0,0.8,19.0,23.0,14.3,0.0
2016,10,30,7,15,239.5,33.0,0.9,19.5,63.0,25.81,15.04
2016,10,30,7,30,372.0,48.0,1.0,20.0,103.0,38.22,27.1
2016,10,30,7,45,459.5,57.0,1.15,21.0,153.0,61.5,35.08
2016,10,30,8,0,547.0,66.0,1.3,22.0,203.0,108.85,61.95
2016,10,30,8,15,599.5,72.5,1.35,22.5,253.5,158.99,99.11
2016,10,30,8,30,652.0,79.0,1.4,23.0,304.0,215.08,144.82
2016,10,30,8,45,694.0,82.0,1.45,23.5,353.5,270.59,191.87
2016,10,30,9,0,736.0,85.0,1.5,24.0,403.0,330.04,241.93
2016,10,30,9,15,521.5,148.0,1.45,24.5,385.5,347.4,261.75
2016,10,30,9,30,307.0,211.0,1.4,25.0,368.0,339.27,258.52
2016,10,30,9,45,298.0,231.0,1.4,26.0,393.0,372.79,283.64
2016,10,30,10,0,289.0,251.0,1.4,27.0,418.0,405.07,306.71
2016,10,30,10,15,290.0,266.5,1.35,27.5,442.0,437.71,329.88
2016,10,30,10,30,291.0,282.0,1.3,28.0,466.0,469.93,352.15
2016,10,30,10,45,582.0,191.5,1.3,28.5,577.0,603.56,450.52
2016,10,30,11,0,873.0,101.0,1.3,29.0,688.0,741.58,546.77
2016,10,30,11,15,878.5,101.5,1.35,29.0,705.0,778.25,569.66
2016,10,30,11,30,884.0,102.0,1.4,29.0,722.0,812.25,591.74
2016,10,30,11,45,895.5,98.5,1.45,29.5,732.5,844.05,611.14
2016,10,30,12,0,907.0,95.0,1.5,30.0,743.0,873.04,628.66
2016,10,30,12,15,907.5,95.0,1.55,30.0,743.0,893.38,641.92
2016,10,30,12,30,908.0,95.0,1.6,30.0,743.0,910.22,653.14
2016,10,30,12,45,909.0,93.0,1.7,30.5,735.0,921.67,660.37
2016,10,30,13,0,910.0,91.0,1.8,31.0,727.0,929.45,665.42
2016,10,30,13,15,905.5,90.0,1.85,31.0,710.5,929.68,666.61
2016,10,30,13,30,901.0,89.0,1.9,31.0,694.0,926.18,665.64
2016,10,30,13,45,895.5,87.0,2.0,31.0,669.0,916.92,661.67
2016,10,30,14,0,890.0,85.0,2.1,31.0,644.0,904.05,655.48
2016,10,30,14,15,879.5,83.5,2.15,31.0,612.0,883.85,644.1
2016,10,30,14,30,869.0,82.0,2.2,31.0,580.0,860.43,630.66
2016,10,30,14,45,855.0,79.0,2.25,31.0,541.0,829.17,611.95
2016,10,30,15,0,841.0,76.0,2.3,31.0,502.0,802.2,596.01
2016,10,30,15,15,819.5,73.5,2.25,30.5,457.0,760.19,570.02
2016,10,30,15,30,798.0,71.0,2.2,30.0,412.0,716.38,542.37
2016,10,30,15,45,768.0,67.0,2.2,30.0,363.0,662.99,506.49
2016,10,30,16,0,738.0,63.0,2.2,30.0,314.0,609.07,469.24
2016,10,30,16,15,690.5,57.5,1.9,29.0,262.5,541.73,420.31
2016,10,30,16,30,643.0,52.0,1.6,28.0,211.0,476.14,369.91
2016,10,30,16,45,566.5,45.0,1.3,27.0,160.0,399.36,308.48
2016,10,30,17,0,490.0,38.0,1.0,26.0,109.0,324.51,245.79
2016,10,30,17,15,346.5,26.5,1.0,25.0,66.0,220.24,151.53
2016,10,30,17,30,203.0,15.0,1.0,24.0,23.0,98.07,0.0
2016,10,30,17,45,101.5,7.5,1.05,23.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,31,6,45,107.5,8.0,0.25,15.5,12.5,0.0,0.0
2016,10,31,7,0,215.0,16.0,0.2,16.0,25.0,15.25,0.0
2016,10,31,7,15,356.5,27.5,0.3,17.0,68.5,21.82,11.84
2016,10,31,7,30,498.0,39.0,0.4,18.0,112.0,30.09,20.36
2016,10,31,7,45,577.5,46.0,0.5,19.0,163.5,55.15,27.82
2016,10,31,8,0,657.0,53.0,0.6,20.0,215.0,109.5,58.54
2016,10,31,8,15,703.0,58.0,0.9,20.5,267.0,163.45,98.91
2016,10,31,8,30,749.0,63.0,1.2,21.0,319.0,222.44,148.01
2016,10,31,8,45,780.0,66.5,1.55,22.0,368.0,280.53,198.34
2016,10,31,9,0,811.0,70.0,1.9,23.0,417.0,341.17,250.48
2016,10,31,9,15,579.5,136.0,2.0,23.5,397.5,360.3,272.9
2016,10,31,9,30,348.0,202.0,2.1,24.0,378.0,348.74,267.84
2016,10,31,9,45,356.0,218.0,2.25,24.5,410.5,388.95,299.4
2016,10,31,10,0,364.0,234.0,2.4,25.0,443.0,429.42,330.23
2016,10,31,10,15,363.5,249.5,2.45,25.5,468.0,464.49,356.12
2016,10,31,10,30,363.0,265.0,2.5,26.0,493.0,498.8,380.89
2016,10,31,10,45,635.5,175.5,2.55,26.5,593.0,623.19,474.95
2016,10,31,11,0,908.0,86.0,2.6,27.0,693.0,749.32,565.82
2016,10,31,11,15,911.5,87.0,2.6,27.0,709.0,786.01,589.55
2016,10,31,11,30,915.0,88.0,2.6,27.0,725.0,819.82,611.85
2016,10,31,11,45,661.0,194.0,2.6,27.5,657.5,760.44,568.44
2016,10,31,12,0,407.0,300.0,2.6,28.0,590.0,663.49,494.85
2016,10,31,12,15,658.0,196.0,2.6,28.0,663.5,795.86,593.22
2016,10,31,12,30,909.0,92.0,2.6,28.0,737.0,905.69,666.29
2016,10,31,12,45,904.0,91.5,2.65,28.5,727.0,913.45,669.74
2016,10,31,13,0,899.0,91.0,2.7,29.0,717.0,917.46,671.78
2016,10,31,13,15,893.0,90.5,2.65,29.0,699.0,916.86,671.52
2016,10,31,13,30,887.0,90.0,2.6,29.0,681.0,912.59,669.03
2016,10,31,13,45,876.5,89.0,2.6,29.5,655.0,900.09,660.37
2016,10,31,14,0,866.0,88.0,2.6,30.0,629.0,884.13,649.65
2016,10,31,14,15,853.5,86.0,2.55,29.5,596.0,861.92,637.1
2016,10,31,14,30,841.0,84.0,2.5,29.0,563.0,843.97,627.45
2016,10,31,14,45,506.5,154.0,2.5,29.0,436.5,626.03,476.74
2016,10,31,15,0,172.0,224.0,2.5,29.0,310.0,397.35,304.58
2016,10,31,15,15,170.0,203.0,2.45,29.0,281.5,369.02,285.19
2016,10,31,15,30,168.0,182.0,2.4,29.0,253.0,340.08,264.15
2016,10,31,15,45,425.0,124.5,2.35,29.0,275.0,478.88,374.23
2016,10,31,16,0,682.0,67.0,2.3,29.0,297.0,577.26,449.68
2016,10,31,16,15,631.0,61.5,1.95,28.0,246.5,510.35,398.61
2016,10,31,16,30,580.0,56.0,1.6,27.0,196.0,445.83,348.3
2016,10,31,16,45,496.5,48.0,1.3,26.5,147.0,362.79,281.27
2016,10,31,17,0,413.0,40.0,1.0,26.0,98.0,286.42,217.0
2016,10,31,17,15,273.5,27.5,1.0,25.0,58.5,187.07,126.16
2016,10,31,17,30,134.0,15.0,1.0,24.0,19.0,69.38,0.0
2016,10,31,17,45,67.0,7.5,1.0,23.5,9.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,41.0,8.0,1.7,20.5,9.5,0.0,0.0
2016,11,1,7,0,82.0,16.0,1.8,21.0,19.0,15.25,0.0
2016,11,1,7,15,214.0,31.0,2.0,21.5,57.0,24.27,13.13
2016,11,1,7,30,346.0,46.0,2.2,22.0,95.0,36.67,25.41
2016,11,1,7,45,437.5,54.5,2.45,22.5,143.5,57.66,32.63
2016,11,1,8,0,529.0,63.0,2.7,23.0,192.0,103.3,58.12
2016,11,1,8,15,582.0,69.5,2.8,23.5,241.5,152.16,94.18
2016,11,1,8,30,635.0,76.0,2.9,24.0,291.0,207.03,138.97
2016,11,1,8,45,679.0,78.5,3.05,25.0,339.5,261.34,184.94
2016,11,1,9,0,723.0,81.0,3.2,26.0,388.0,321.36,235.39
2016,11,1,9,15,445.0,152.5,3.25,26.5,348.0,320.38,242.33
2016,11,1,9,30,167.0,224.0,3.3,27.0,308.0,286.09,219.03
2016,11,1,9,45,170.5,241.5,3.35,27.5,333.0,315.63,241.69
2016,11,1,10,0,174.0,259.0,3.4,28.0,358.0,345.39,263.92
2016,11,1,10,15,95.0,241.5,3.4,28.0,296.5,287.74,219.7
2016,11,1,10,30,16.0,224.0,3.4,28.0,235.0,221.44,167.86
2016,11,1,10,45,133.5,267.5,3.45,28.5,356.5,356.9,272.13
2016,11,1,11,0,251.0,311.0,3.5,29.0,478.0,492.79,372.98
2016,11,1,11,15,258.5,314.0,3.5,29.5,490.0,521.15,392.22
2016,11,1,11,30,266.0,317.0,3.5,30.0,502.0,541.92,406.39
2016,11,1,11,45,237.0,329.5,3.55,30.5,496.0,532.91,398.54
2016,11,1,12,0,208.0,342.0,3.6,31.0,490.0,530.68,395.49
2016,11,1,12,15,256.0,334.0,3.6,31.0,515.5,581.57,432.88
2016,11,1,12,30,304.0,326.0,3.6,31.0,541.0,622.65,463.01
2016,11,1,12,45,262.0,329.0,3.65,31.0,512.5,596.0,443.41
2016,11,1,13,0,220.0,332.0,3.7,31.0,484.0,554.68,413.8
2016,11,1,13,15,543.5,211.0,3.75,31.0,574.5,741.27,554.81
2016,11,1,13,30,867.0,90.0,3.8,31.0,665.0,892.51,659.58
2016,11,1,13,45,856.5,90.0,3.85,31.0,639.5,881.28,652.08
2016,11,1,14,0,846.0,90.0,3.9,31.0,614.0,866.7,643.57
2016,11,1,14,15,833.5,88.0,3.9,31.0,582.0,852.22,635.0
2016,11,1,14,30,821.0,86.0,3.9,31.0,550.0,827.25,619.32
2016,11,1,14,45,804.0,83.5,3.95,31.0,511.5,795.02,598.85
2016,11,1,15,0,787.0,81.0,4.0,31.0,473.0,760.36,576.52
2016,11,1,15,15,763.5,77.5,3.95,30.5,429.5,717.13,548.6
2016,11,1,15,30,740.0,74.0,3.9,30.0,386.0,672.41,519.07
2016,11,1,15,45,701.0,71.0,3.9,30.0,337.5,615.8,479.25
2016,11,1,16,0,662.0,68.0,3.9,30.0,289.0,563.41,441.31
2016,11,1,16,15,610.0,62.0,3.7,29.5,239.5,496.16,390.05
2016,11,1,16,30,558.0,56.0,3.5,29.0,190.0,431.43,338.75
2016,11,1,16,45,466.5,48.5,3.35,28.5,141.5,345.72,269.17
2016,11,1,17,0,375.0,41.0,3.2,28.0,93.0,267.29,202.89
2016,11,1,17,15,236.0,27.5,3.25,27.5,55.0,168.54,110.58
2016,11,1,17,30,97.0,14.0,3.3,27.0,17.0,53.06,0.0
2016,11,1,17,45,48.5,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,18.0,14.0,2.2,22.0,15.0,13.34,0.0
2016,11,2,7,15,115.5,34.5,2.35,22.0,50.0,28.12,15.68
2016,11,2,7,30,213.0,55.0,2.5,22.0,85.0,42.58,30.32
2016,11,2,7,45,304.5,68.0,2.65,22.5,131.0,63.35,40.18
2016,11,2,8,0,396.0,81.0,2.8,23.0,177.0,104.99,64.88
2016,11,2,8,15,455.0,90.5,2.9,23.5,225.0,149.59,97.46
2016,11,2,8,30,514.0,100.0,3.0,24.0,273.0,200.92,138.48
2016,11,2,8,45,257.0,110.0,3.15,24.5,196.5,172.25,126.79
2016,11,2,9,0,0.0,120.0,3.3,25.0,120.0,111.08,84.69
2016,11,2,9,15,75.5,171.0,3.35,25.5,209.0,188.48,145.07
2016,11,2,9,30,151.0,222.0,3.4,26.0,298.0,277.0,213.39
2016,11,2,9,45,96.5,227.5,3.45,26.5,277.5,262.66,202.0
2016,11,2,10,0,42.0,233.0,3.5,27.0,257.0,244.69,187.36
2016,11,2,10,15,67.5,258.5,3.5,27.5,299.5,288.04,220.22
2016,11,2,10,30,93.0,284.0,3.5,28.0,342.0,334.09,254.59
2016,11,2,10,45,105.5,298.5,3.5,28.5,367.0,362.75,275.4
2016,11,2,11,0,118.0,313.0,3.5,29.0,392.0,392.36,296.77
2016,11,2,11,15,120.0,322.0,3.45,29.0,403.5,417.11,314.64
2016,11,2,11,30,122.0,331.0,3.4,29.0,415.0,434.72,327.28
2016,11,2,11,45,94.0,325.0,3.4,29.5,390.5,402.47,302.36
2016,11,2,12,0,66.0,319.0,3.4,30.0,366.0,376.99,282.43
2016,11,2,12,15,127.0,330.0,3.35,30.0,420.0,455.48,341.37
2016,11,2,12,30,188.0,341.0,3.3,30.0,474.0,525.76,393.18
2016,11,2,12,45,280.5,319.5,3.3,30.0,514.0,601.52,449.41
2016,11,2,13,0,373.0,298.0,3.3,30.0,554.0,665.91,497.06
2016,11,2,13,15,195.5,269.5,3.25,30.0,403.5,465.83,351.28
2016,11,2,13,30,18.0,241.0,3.2,30.0,253.0,251.64,188.71
2016,11,2,13,45,9.0,133.5,3.2,30.0,139.5,134.33,99.88
2016,11,2,14,0,0.0,26.0,3.2,30.0,26.0,24.17,13.55
2016,11,2,14,15,366.5,71.0,3.15,29.5,277.0,421.38,330.61
2016,11,2,14,30,733.0,116.0,3.1,29.0,528.0,789.62,597.66
2016,11,2,14,45,431.5,168.0,3.1,29.0,406.5,577.41,443.02
2016,11,2,15,0,130.0,220.0,3.1,29.0,285.0,358.05,275.39
2016,11,2,15,15,191.0,195.5,2.95,28.5,280.5,376.23,292.8
2016,11,2,15,30,252.0,171.0,2.8,28.0,276.0,402.45,315.0
2016,11,2,15,45,224.0,154.5,2.7,28.0,239.0,356.26,279.62
2016,11,2,16,0,196.0,138.0,2.6,28.0,202.0,300.27,236.42
2016,11,2,16,15,168.5,117.0,2.45,27.5,165.5,252.07,198.66
2016,11,2,16,30,141.0,96.0,2.3,27.0,129.0,205.62,161.22
2016,11,2,16,45,99.5,74.0,2.15,26.5,94.5,151.75,116.84
2016,11,2,17,0,58.0,52.0,2.0,26.0,60.0,100.98,74.33
2016,11,2,17,15,29.0,30.0,2.05,25.5,34.0,50.23,28.76
2016,11,2,17,30,0.0,8.0,2.1,25.0,8.0,7.63,0.0
2016,11,2,17,45,0.0,4.0,2.15,25.0,4.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,6.67,0.0
2016,11,3,7,15,0.0,25.5,1.8,22.0,25.5,23.33,11.68
2016,11,3,7,30,0.0,44.0,1.9,22.0,44.0,39.48,27.66
2016,11,3,7,45,8.5,65.0,2.05,22.5,67.0,58.15,41.89
2016,11,3,8,0,17.0,86.0,2.2,23.0,90.0,78.68,58.51
2016,11,3,8,15,26.0,107.0,2.2,23.0,114.5,99.72,75.44
2016,11,3,8,30,35.0,128.0,2.2,23.0,139.0,123.23,94.3
2016,11,3,8,45,29.0,143.0,2.2,23.0,153.5,138.73,107.08
2016,11,3,9,0,23.0,158.0,2.2,23.0,168.0,153.11,118.69
2016,11,3,9,15,47.0,185.0,2.15,23.0,207.5,190.25,147.77
2016,11,3,9,30,71.0,212.0,2.1,23.0,247.0,230.04,178.78
2016,11,3,9,45,77.5,231.0,2.1,23.5,272.0,256.57,198.91
2016,11,3,10,0,84.0,250.0,2.1,24.0,297.0,283.86,219.37
2016,11,3,10,15,42.0,131.0,2.0,24.0,154.5,149.39,114.68
2016,11,3,10,30,0.0,12.0,1.9,24.0,12.0,11.15,3.42
2016,11,3,10,45,0.0,44.0,1.8,24.5,44.0,40.95,27.54
2016,11,3,11,0,0.0,76.0,1.7,25.0,76.0,70.83,51.33
2016,11,3,11,15,39.5,196.0,1.6,25.0,223.0,220.37,169.19
2016,11,3,11,30,79.0,316.0,1.5,25.0,370.0,376.73,286.33
2016,11,3,11,45,156.5,325.0,1.45,25.0,434.0,462.55,349.71
2016,11,3,12,0,234.0,334.0,1.4,25.0,498.0,543.32,408.4
2016,11,3,12,15,218.0,336.0,1.3,25.0,488.5,539.59,404.29
2016,11,3,12,30,202.0,338.0,1.2,25.0,479.0,534.49,399.88
2016,11,3,12,45,117.0,307.5,1.2,25.5,389.0,431.19,323.96
2016,11,3,13,0,32.0,277.0,1.2,26.0,299.0,312.53,235.21
2016,11,3,13,15,156.0,288.5,1.2,26.0,391.5,451.64,341.59
2016,11,3,13,30,280.0,300.0,1.2,26.0,484.0,592.28,443.3
2016,11,3,13,45,140.0,193.0,1.25,26.0,285.0,333.28,255.16
2016,11,3,14,0,0.0,86.0,1.3,26.0,86.0,80.15,58.27
2016,11,3,14,15,0.0,49.0,1.35,26.0,49.0,45.59,31.16
2016,11,3,14,30,0.0,12.0,1.4,26.0,12.0,11.14,3.4
2016,11,3,14,45,0.0,11.0,1.45,26.0,11.0,10.21,2.67
2016,11,3,15,0,0.0,10.0,1.5,26.0,10.0,9.28,1.93
2016,11,3,15,15,176.0,82.5,1.5,25.5,155.5,238.16,190.9
2016,11,3,15,30,352.0,155.0,1.5,25.0,301.0,457.86,360.81
2016,11,3,15,45,332.0,137.5,1.5,25.0,262.0,412.47,325.5
2016,11,3,16,0,312.0,120.0,1.5,25.0,223.0,367.33,291.27
2016,11,3,16,15,281.0,102.5,1.4,24.5,183.0,315.62,251.02
2016,11,3,16,30,250.0,85.0,1.3,24.0,143.0,265.7,210.84
2016,11,3,16,45,257.5,65.5,1.25,23.5,112.0,246.84,193.77
2016,11,3,17,0,265.0,46.0,1.2,23.0,81.0,215.81,164.83
2016,11,3,17,15,150.0,29.0,1.2,22.5,46.5,128.16,79.54
2016,11,3,17,30,35.0,12.0,1.2,22.0,12.0,25.67,0.0
2016,11,3,17,45,17.5,6.0,1.2,22.0,6.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,0.5,2.35,19.0,0.5,0.0,0.0
2016,11,4,7,0,0.0,1.0,2.4,19.0,1.0,0.95,0.0
2016,11,4,7,15,0.0,4.0,2.45,19.0,4.0,3.7,0.0
2016,11,4,7,30,0.0,7.0,2.5,19.0,7.0,6.48,0.0
2016,11,4,7,45,0.0,11.5,2.6,19.0,11.5,10.65,3.23
2016,11,4,8,0,0.0,16.0,2.7,19.0,16.0,14.82,6.84
2016,11,4,8,15,0.0,20.5,2.75,19.0,20.5,19.0,10.41
2016,11,4,8,30,0.0,25.0,2.8,19.0,25.0,23.19,13.94
2016,11,4,8,45,0.0,17.0,2.9,19.5,17.0,15.76,7.63
2016,11,4,9,0,0.0,9.0,3.0,20.0,9.0,8.34,1.35
2016,11,4,9,15,3.5,88.5,2.95,20.0,90.5,83.7,63.89
2016,11,4,9,30,7.0,168.0,2.9,20.0,172.0,159.36,125.17
2016,11,4,9,45,3.5,111.0,2.85,20.5,113.0,105.17,80.79
2016,11,4,10,0,0.0,54.0,2.8,21.0,54.0,50.24,35.74
2016,11,4,10,15,0.0,54.5,2.65,21.0,54.5,50.72,36.08
2016,11,4,10,30,0.0,55.0,2.5,21.0,55.0,51.19,36.4
2016,11,4,10,45,4.0,132.0,2.45,21.5,135.0,126.3,96.92
2016,11,4,11,0,8.0,209.0,2.4,22.0,215.0,203.51,157.42
2016,11,4,11,15,4.5,189.0,2.25,22.0,192.5,182.07,140.17
2016,11,4,11,30,1.0,169.0,2.1,22.0,170.0,160.32,122.89
2016,11,4,11,45,8.0,206.0,2.0,22.5,211.5,202.41,155.67
2016,11,4,12,0,15.0,243.0,1.9,23.0,253.0,245.66,188.65
2016,11,4,12,15,7.5,191.5,1.85,23.0,196.5,188.69,144.38
2016,11,4,12,30,0.0,140.0,1.8,23.0,140.0,131.98,99.95
2016,11,4,12,45,0.0,137.5,1.75,23.0,137.5,129.66,98.26
2016,11,4,13,0,0.0,135.0,1.7,23.0,135.0,127.33,96.48
2016,11,4,13,15,0.0,150.5,1.7,23.0,150.5,142.76,108.73
2016,11,4,13,30,0.0,166.0,1.7,23.0,166.0,158.53,121.2
2016,11,4,13,45,0.0,153.0,1.7,23.0,153.0,145.81,111.34
2016,11,4,14,0,0.0,140.0,1.7,23.0,140.0,133.08,101.51
2016,11,4,14,15,9.5,173.0,1.75,23.0,178.5,175.7,135.77
2016,11,4,14,30,19.0,206.0,1.8,23.0,217.0,220.2,171.11
2016,11,4,14,45,12.5,185.5,1.85,23.0,192.5,193.79,150.52
2016,11,4,15,0,6.0,165.0,1.9,23.0,168.0,167.57,130.07
2016,11,4,15,15,3.0,107.0,1.9,22.5,108.5,104.27,79.87
2016,11,4,15,30,0.0,49.0,1.9,22.0,49.0,45.54,32.13
2016,11,4,15,45,0.0,42.5,1.9,22.0,42.5,39.47,27.24
2016,11,4,16,0,0.0,36.0,1.9,22.0,36.0,33.42,22.25
2016,11,4,16,15,0.0,29.0,1.8,21.5,29.0,26.9,16.86
2016,11,4,16,30,0.0,22.0,1.7,21.0,22.0,20.39,11.4
2016,11,4,16,45,0.0,16.0,1.6,21.0,16.0,14.82,6.62
2016,11,4,17,0,0.0,10.0,1.5,21.0,10.0,9.26,1.82
2016,11,4,17,15,0.0,5.5,1.5,21.0,5.5,5.09,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.95,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,2.55,18.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,2.7,18.0,3.0,2.86,0.0
2016,11,5,7,15,0.0,14.0,2.8,18.0,14.0,12.98,3.55
2016,11,5,7,30,0.0,25.0,2.9,18.0,25.0,23.2,14.15
2016,11,5,7,45,0.0,39.5,3.05,18.5,39.5,36.7,24.94
2016,11,5,8,0,0.0,54.0,3.2,19.0,54.0,49.97,36.28
2016,11,5,8,15,0.0,69.0,3.2,19.0,69.0,63.72,47.93
2016,11,5,8,30,0.0,84.0,3.2,19.0,84.0,77.58,59.49
2016,11,5,8,45,0.0,45.0,3.25,19.5,45.0,41.8,29.47
2016,11,5,9,0,0.0,6.0,3.3,20.0,6.0,5.56,0.0
2016,11,5,9,15,0.0,7.0,3.2,20.0,7.0,6.49,0.0
2016,11,5,9,30,0.0,8.0,3.1,20.0,8.0,7.42,0.54
2016,11,5,9,45,0.0,9.0,3.05,20.5,9.0,8.35,1.29
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,9.29,2.03
2016,11,5,10,15,0.0,10.5,2.9,21.5,10.5,9.75,2.39
2016,11,5,10,30,0.0,11.0,2.8,22.0,11.0,10.22,2.75
2016,11,5,10,45,0.0,11.5,2.7,22.5,11.5,10.69,3.1
2016,11,5,11,0,0.0,12.0,2.6,23.0,12.0,11.16,3.45
2016,11,5,11,15,32.5,158.5,2.5,23.0,180.5,177.7,137.7
2016,11,5,11,30,65.0,305.0,2.4,23.0,349.0,354.44,273.39
2016,11,5,11,45,63.5,308.0,2.35,23.0,351.5,360.03,276.65
2016,11,5,12,0,62.0,311.0,2.3,23.0,354.0,365.4,280.5
2016,11,5,12,15,54.5,305.0,2.25,23.0,342.5,355.75,272.99
2016,11,5,12,30,47.0,299.0,2.2,23.0,331.0,345.55,265.16
2016,11,5,12,45,35.0,278.5,2.15,23.5,302.5,315.03,241.48
2016,11,5,13,0,23.0,258.0,2.1,24.0,274.0,272.01,208.34
2016,11,5,13,15,11.5,212.0,2.1,23.5,220.0,215.1,165.08
2016,11,5,13,30,0.0,166.0,2.1,23.0,166.0,158.58,121.23
2016,11,5,13,45,61.0,224.0,2.15,23.0,261.0,284.94,222.04
2016,11,5,14,0,122.0,282.0,2.2,23.0,356.0,421.08,326.48
2016,11,5,14,15,119.0,266.0,2.25,23.0,335.0,401.36,311.74
2016,11,5,14,30,116.0,250.0,2.3,23.0,314.0,381.15,297.35
2016,11,5,14,45,179.0,229.0,2.35,23.0,320.0,409.46,321.72
2016,11,5,15,0,242.0,208.0,2.4,23.0,326.0,447.42,352.78
2016,11,5,15,15,414.0,157.5,2.4,23.0,336.0,530.33,419.89
2016,11,5,15,30,586.0,107.0,2.4,23.0,346.0,594.01,471.04
2016,11,5,15,45,515.0,109.0,2.45,23.0,300.0,521.02,415.51
2016,11,5,16,0,444.0,111.0,2.5,23.0,254.0,457.64,366.42
2016,11,5,16,15,387.5,98.5,2.45,22.5,207.5,389.86,313.32
2016,11,5,16,30,331.0,86.0,2.4,22.0,161.0,325.77,261.25
2016,11,5,16,45,256.5,68.0,2.35,21.5,117.0,249.18,197.49
2016,11,5,17,0,182.0,50.0,2.3,21.0,73.0,170.7,130.62
2016,11,5,17,15,91.0,29.0,2.4,20.5,40.5,91.33,51.14
2016,11,5,17,30,0.0,8.0,2.5,20.0,8.0,7.63,0.0
2016,11,5,17,45,0.0,4.0,2.6,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,2.5,2.1,16.0,2.5,0.0,0.0
2016,11,6,7,0,0.0,5.0,2.2,16.0,5.0,4.77,0.0
2016,11,6,7,15,0.0,20.5,2.25,16.0,20.5,19.03,7.37
2016,11,6,7,30,0.0,36.0,2.3,16.0,36.0,32.88,22.53
2016,11,6,7,45,0.0,57.0,2.4,16.5,57.0,51.25,37.27
2016,11,6,8,0,0.0,78.0,2.5,17.0,78.0,70.31,53.6
2016,11,6,8,15,6.0,97.5,2.6,17.5,99.5,89.3,69.33
2016,11,6,8,30,12.0,117.0,2.7,18.0,121.0,109.2,85.54
2016,11,6,8,45,17.0,135.5,2.8,18.5,142.0,128.8,101.34
2016,11,6,9,0,22.0,154.0,2.9,19.0,163.0,149.08,117.52
2016,11,6,9,15,25.0,171.5,2.95,19.0,182.5,168.34,132.98
2016,11,6,9,30,28.0,189.0,3.0,19.0,202.0,189.74,150.04
2016,11,6,9,45,14.0,163.0,3.05,19.5,169.5,158.97,124.78
2016,11,6,10,0,0.0,137.0,3.1,20.0,137.0,128.0,99.28
2016,11,6,10,15,0.0,145.0,3.15,20.5,145.0,135.73,105.13
2016,11,6,10,30,0.0,153.0,3.2,21.0,153.0,143.5,110.93
2016,11,6,10,45,0.5,162.0,3.3,21.5,162.5,152.61,117.8
2016,11,6,11,0,1.0,171.0,3.4,22.0,172.0,161.83,124.72
2016,11,6,11,15,1.5,175.0,3.4,22.0,176.0,166.32,128.13
2016,11,6,11,30,2.0,179.0,3.4,22.0,180.0,170.87,131.61
2016,11,6,11,45,140.5,249.5,3.4,22.5,346.0,369.52,289.18
2016,11,6,12,0,279.0,320.0,3.4,23.0,512.0,574.91,443.32
2016,11,6,12,15,141.5,255.5,3.25,23.0,353.0,386.94,300.32
2016,11,6,12,30,4.0,191.0,3.1,23.0,194.0,185.7,142.19
2016,11,6,12,45,2.0,116.5,3.0,23.0,118.0,111.04,83.75
2016,11,6,13,0,0.0,42.0,2.9,23.0,42.0,39.1,26.1
2016,11,6,13,15,3.0,119.0,2.8,23.0,121.0,114.51,86.85
2016,11,6,13,30,6.0,196.0,2.7,23.0,200.0,194.52,150.05
2016,11,6,13,45,3.0,104.0,2.6,23.0,106.0,100.02,75.31
2016,11,6,14,0,0.0,12.0,2.5,23.0,12.0,11.15,3.47
2016,11,6,14,15,0.0,67.5,2.45,22.5,67.5,62.84,45.76
2016,11,6,14,30,0.0,123.0,2.4,22.0,123.0,116.75,89.56
2016,11,6,14,45,0.0,69.0,2.4,22.0,69.0,64.22,47.13
2016,11,6,15,0,0.0,15.0,2.4,22.0,15.0,13.92,5.89
2016,11,6,15,15,0.0,44.5,2.4,21.5,44.5,41.35,28.72
2016,11,6,15,30,0.0,74.0,2.4,21.0,74.0,68.87,51.63
2016,11,6,15,45,0.0,64.5,2.4,21.0,64.5,59.99,44.39
2016,11,6,16,0,0.0,55.0,2.4,21.0,55.0,51.13,37.09
2016,11,6,16,15,0.0,45.0,2.35,20.5,45.0,41.8,29.38
2016,11,6,16,30,0.0,35.0,2.3,20.0,35.0,32.49,21.54
2016,11,6,16,45,0.0,25.5,2.25,20.0,25.5,23.65,13.94
2016,11,6,17,0,0.0,16.0,2.2,20.0,16.0,14.83,6.3
2016,11,6,17,15,0.0,9.0,2.0,19.5,9.0,8.33,0.0
2016,11,6,17,30,0.0,2.0,1.8,19.0,2.0,1.91,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.0,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,28.0,5.0,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,56.0,10.0,1.3,17.0,12.0,9.53,0.0
2016,11,7,7,15,193.0,25.0,1.6,17.5,46.5,19.67,7.0
2016,11,7,7,30,330.0,40.0,1.9,18.0,81.0,32.06,21.56
2016,11,7,7,45,418.5,49.5,2.2,18.5,127.5,49.8,28.67
2016,11,7,8,0,507.0,59.0,2.5,19.0,174.0,93.94,52.79
2016,11,7,8,15,253.5,78.0,2.55,19.5,135.5,106.04,71.8
2016,11,7,8,30,0.0,97.0,2.6,20.0,97.0,89.11,68.74
2016,11,7,8,45,0.0,113.5,2.65,20.5,113.5,104.59,81.27
2016,11,7,9,0,0.0,130.0,2.7,21.0,130.0,120.18,93.63
2016,11,7,9,15,0.0,74.0,2.7,21.0,74.0,68.87,51.43
2016,11,7,9,30,0.0,18.0,2.7,21.0,18.0,16.71,8.24
2016,11,7,9,45,0.0,53.5,2.75,21.5,53.5,49.76,35.45
2016,11,7,10,0,0.0,89.0,2.8,22.0,89.0,82.92,62.27
2016,11,7,10,15,0.0,68.0,2.75,22.0,68.0,63.31,46.19
2016,11,7,10,30,0.0,47.0,2.7,22.0,47.0,43.73,30.18
2016,11,7,10,45,0.0,63.0,2.7,22.5,63.0,58.67,42.19
2016,11,7,11,0,0.0,79.0,2.7,23.0,79.0,73.62,54.07
2016,11,7,11,15,0.0,54.5,2.65,23.0,54.5,50.75,35.57
2016,11,7,11,30,0.0,30.0,2.6,23.0,30.0,27.91,17.07
2016,11,7,11,45,0.0,30.0,2.55,23.5,30.0,27.92,17.02
2016,11,7,12,0,0.0,30.0,2.5,24.0,30.0,27.92,16.97
2016,11,7,12,15,0.0,77.0,2.45,24.0,77.0,71.78,52.22
2016,11,7,12,30,0.0,124.0,2.4,24.0,124.0,116.49,87.72
2016,11,7,12,45,0.0,81.5,2.4,24.0,81.5,75.98,55.53
2016,11,7,13,0,0.0,39.0,2.4,24.0,39.0,36.3,23.75
2016,11,7,13,15,8.0,134.5,2.35,24.0,140.0,134.12,102.23
2016,11,7,13,30,16.0,230.0,2.3,24.0,241.0,238.83,183.98
2016,11,7,13,45,8.0,190.0,2.25,24.0,195.5,190.85,146.5
2016,11,7,14,0,0.0,150.0,2.2,24.0,150.0,143.33,109.28
2016,11,7,14,15,25.5,190.0,2.15,24.0,204.0,218.27,169.31
2016,11,7,14,30,51.0,230.0,2.1,24.0,258.0,288.59,224.51
2016,11,7,14,45,25.5,187.0,2.05,24.0,201.0,206.71,160.56
2016,11,7,15,0,0.0,144.0,2.0,24.0,144.0,140.3,107.82
2016,11,7,15,15,330.5,117.0,1.9,23.5,250.0,414.85,332.21
2016,11,7,15,30,661.0,90.0,1.8,23.0,356.0,627.91,494.78
2016,11,7,15,45,620.0,85.0,1.7,23.0,309.0,570.96,451.13
2016,11,7,16,0,579.0,80.0,1.6,23.0,262.0,514.65,408.3
2016,11,7,16,15,521.0,72.0,1.45,22.5,214.0,445.03,354.38
2016,11,7,16,30,463.0,64.0,1.3,22.0,166.0,378.41,300.76
2016,11,7,16,45,375.5,52.5,1.2,22.0,121.0,295.35,231.95
2016,11,7,17,0,288.0,41.0,1.1,22.0,76.0,219.92,166.57
2016,11,7,17,15,144.0,20.5,1.15,21.5,38.0,108.39,53.57
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.0,1.95,17.0,2.0,0.0,0.0
2016,11,8,7,0,0.0,4.0,2.0,17.0,4.0,3.81,0.0
2016,11,8,7,15,0.0,19.0,2.1,17.0,19.0,17.64,4.9
2016,11,8,7,30,0.0,34.0,2.2,17.0,34.0,31.11,20.76
2016,11,8,7,45,0.0,54.5,2.3,17.5,54.5,49.06,35.21
2016,11,8,8,0,0.0,75.0,2.4,18.0,75.0,67.67,51.14
2016,11,8,8,15,5.5,94.5,2.35,18.0,96.5,86.55,66.9
2016,11,8,8,30,11.0,114.0,2.3,18.0,118.0,106.27,83.13
2016,11,8,8,45,5.5,122.5,2.25,18.0,124.5,114.09,89.73
2016,11,8,9,0,0.0,131.0,2.2,18.0,131.0,121.09,95.45
2016,11,8,9,15,0.0,140.0,2.25,18.0,140.0,129.92,102.43
2016,11,8,9,30,0.0,149.0,2.3,18.0,149.0,138.72,109.32
2016,11,8,9,45,0.0,106.0,2.35,18.5,106.0,98.8,76.27
2016,11,8,10,0,0.0,63.0,2.4,19.0,63.0,58.63,43.03
2016,11,8,10,15,3.5,129.0,2.5,19.0,131.5,122.64,95.32
2016,11,8,10,30,7.0,195.0,2.6,19.0,200.0,188.12,147.67
2016,11,8,10,45,8.0,202.5,2.75,19.0,208.0,196.68,154.18
2016,11,8,11,0,9.0,210.0,2.9,19.0,216.0,205.35,160.92
2016,11,8,11,15,20.0,239.0,2.95,19.0,252.5,242.7,190.5
