Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,13,30,511.0,204.0,5.5,24.0,501.0,679.79,533.83
2016,11,28,13,45,717.5,138.5,5.55,24.0,538.0,786.28,616.18
2016,11,28,14,0,924.0,73.0,5.6,24.0,575.0,867.63,675.94
2016,11,28,14,15,604.5,141.5,5.45,24.0,462.5,687.8,544.06
2016,11,28,14,30,285.0,210.0,5.3,24.0,350.0,483.48,383.66
2016,11,28,14,45,531.0,141.0,5.2,24.0,378.0,607.12,484.99
2016,11,28,15,0,777.0,72.0,5.1,24.0,406.0,706.67,561.54
2016,11,28,15,15,794.0,66.0,4.6,23.5,377.5,693.65,551.55
2016,11,28,15,30,811.0,60.0,4.1,23.0,349.0,676.84,539.37
2016,11,28,15,45,771.5,56.5,3.65,22.5,301.5,620.45,497.3
2016,11,28,16,0,732.0,53.0,3.2,22.0,254.0,564.07,453.47
2016,11,28,16,15,672.0,48.0,2.8,21.0,204.5,493.67,397.11
2016,11,28,16,30,612.0,43.0,2.4,20.0,155.0,425.73,340.23
2016,11,28,16,45,503.5,35.0,2.0,19.0,108.5,331.81,260.37
2016,11,28,17,0,395.0,27.0,1.6,18.0,62.0,253.62,179.61
2016,11,28,17,15,197.5,13.5,1.5,17.5,31.0,99.51,0.0
2016,11,28,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,113.5,11.0,1.95,11.0,17.5,10.48,0.0
2016,11,29,7,30,227.0,22.0,2.4,12.0,35.0,18.16,0.0
2016,11,29,7,45,345.5,33.5,2.9,13.0,76.5,26.79,16.98
2016,11,29,8,0,464.0,45.0,3.4,14.0,118.0,59.33,31.29
2016,11,29,8,15,538.0,52.5,3.4,14.5,165.0,103.54,58.94
2016,11,29,8,30,612.0,60.0,3.4,15.0,212.0,156.12,99.5
2016,11,29,8,45,646.5,68.0,3.45,15.5,257.5,208.52,145.06
2016,11,29,9,0,681.0,76.0,3.5,16.0,303.0,264.14,194.5
2016,11,29,9,15,714.0,80.5,3.55,17.0,346.5,318.75,242.65
2016,11,29,9,30,747.0,85.0,3.6,18.0,390.0,375.71,291.72
2016,11,29,9,45,753.0,93.5,3.65,19.0,426.0,427.01,335.21
2016,11,29,10,0,759.0,102.0,3.7,20.0,462.0,477.43,376.43
2016,11,29,10,15,776.0,105.0,3.55,20.5,494.5,526.93,415.97
2016,11,29,10,30,793.0,108.0,3.4,21.0,527.0,575.32,453.4
2016,11,29,10,45,800.5,111.5,3.25,21.5,551.5,618.0,485.37
2016,11,29,11,0,808.0,115.0,3.1,22.0,576.0,658.95,515.07
2016,11,29,11,15,816.0,116.5,3.0,22.0,594.0,696.23,542.56
2016,11,29,11,30,824.0,118.0,2.9,22.0,612.0,731.37,567.88
2016,11,29,11,45,858.5,106.0,2.8,22.5,627.5,769.46,592.72
2016,11,29,12,0,893.0,94.0,2.7,23.0,643.0,800.7,612.38
2016,11,29,12,15,894.0,94.0,2.7,23.0,645.0,821.53,626.52
2016,11,29,12,30,895.0,94.0,2.7,23.0,647.0,839.09,638.55
2016,11,29,12,45,894.0,93.5,2.7,23.5,640.0,851.09,645.63
2016,11,29,13,0,893.0,93.0,2.7,24.0,633.0,859.64,650.49
2016,11,29,13,15,888.0,92.0,2.75,24.0,618.0,860.76,652.05
2016,11,29,13,30,883.0,91.0,2.8,24.0,603.0,865.21,656.13
2016,11,29,13,45,879.0,87.5,2.9,24.5,581.0,857.31,650.89
2016,11,29,14,0,875.0,84.0,3.0,25.0,559.0,845.9,643.43
2016,11,29,14,15,862.5,82.0,3.05,24.5,528.5,825.88,632.25
2016,11,29,14,30,850.0,80.0,3.1,24.0,498.0,802.77,618.89
2016,11,29,14,45,839.0,75.5,3.2,24.0,462.0,774.86,601.07
2016,11,29,15,0,828.0,71.0,3.3,24.0,426.0,744.17,581.0
2016,11,29,15,15,802.0,68.0,3.0,23.5,383.5,701.55,551.22
2016,11,29,15,30,776.0,65.0,2.7,23.0,341.0,657.4,519.79
2016,11,29,15,45,739.0,60.5,2.45,22.5,294.5,602.64,479.84
2016,11,29,16,0,702.0,56.0,2.2,22.0,248.0,547.78,437.65
2016,11,29,16,15,641.0,50.5,2.05,21.0,199.5,477.28,382.26
2016,11,29,16,30,580.0,45.0,1.9,20.0,151.0,414.81,330.37
2016,11,29,16,45,473.0,36.5,1.75,19.0,105.5,323.24,253.13
2016,11,29,17,0,366.0,28.0,1.6,18.0,60.0,240.65,170.04
2016,11,29,17,15,183.0,14.0,1.6,17.5,30.0,93.65,0.0
2016,11,29,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,153.5,9.5,4.05,7.5,18.5,9.05,0.0
2016,11,30,7,30,307.0,19.0,4.2,8.0,37.0,16.78,0.0
2016,11,30,7,45,441.0,28.0,4.35,8.5,81.0,23.84,14.69
2016,11,30,8,0,575.0,37.0,4.5,9.0,125.0,57.73,27.97
2016,11,30,8,15,645.0,43.0,4.7,9.5,174.5,106.15,57.88
2016,11,30,8,30,715.0,49.0,4.9,10.0,224.0,162.39,102.26
2016,11,30,8,45,763.0,52.0,5.15,11.0,273.5,218.33,151.55
2016,11,30,9,0,811.0,55.0,5.4,12.0,323.0,278.76,206.35
2016,11,30,9,15,840.5,58.0,5.35,12.5,368.5,337.78,260.83
2016,11,30,9,30,870.0,61.0,5.3,13.0,414.0,397.58,315.02
2016,11,30,9,45,894.0,62.0,5.3,13.5,455.0,454.28,365.51
2016,11,30,10,0,918.0,63.0,5.3,14.0,496.0,511.36,414.85
2016,11,30,10,15,932.5,64.5,5.15,14.5,530.0,564.04,458.91
2016,11,30,10,30,947.0,66.0,5.0,15.0,564.0,615.61,500.62
2016,11,30,10,45,960.0,66.0,4.9,15.5,591.5,663.25,538.16
2016,11,30,11,0,973.0,66.0,4.8,16.0,619.0,709.08,573.2
2016,11,30,11,15,980.0,67.0,4.7,16.0,638.0,749.83,603.25
2016,11,30,11,30,987.0,68.0,4.6,16.0,657.0,787.88,630.31
2016,11,30,11,45,992.0,67.5,4.5,16.5,667.5,819.85,651.38
2016,11,30,12,0,997.0,67.0,4.4,17.0,678.0,848.59,669.91
2016,11,30,12,15,998.0,67.0,4.3,17.0,680.0,871.38,685.33
2016,11,30,12,30,999.0,67.0,4.2,17.0,682.0,890.52,698.49
2016,11,30,12,45,998.5,66.5,4.1,17.5,675.0,904.11,706.43
2016,11,30,13,0,998.0,66.0,4.0,18.0,668.0,913.86,711.76
2016,11,30,13,15,993.5,65.5,3.95,18.0,652.0,916.39,713.75
2016,11,30,13,30,989.0,65.0,3.9,18.0,636.0,915.02,713.21
2016,11,30,13,45,981.5,63.5,3.85,18.0,612.5,906.05,707.46
2016,11,30,14,0,974.0,62.0,3.8,18.0,589.0,893.29,699.23
2016,11,30,14,15,962.5,61.0,3.75,18.0,557.5,874.22,686.62
2016,11,30,14,30,951.0,60.0,3.7,18.0,526.0,851.75,671.66
2016,11,30,14,45,932.0,59.5,3.65,18.0,487.5,820.79,650.53
2016,11,30,15,0,913.0,59.0,3.6,18.0,449.0,787.19,627.33
2016,11,30,15,15,889.0,56.5,3.35,17.5,405.0,744.87,597.59
2016,11,30,15,30,865.0,54.0,3.1,17.0,361.0,700.78,565.97
2016,11,30,15,45,829.5,51.0,2.85,16.5,312.5,646.74,525.92
2016,11,30,16,0,794.0,48.0,2.6,16.0,264.0,597.78,488.14
2016,11,30,16,15,737.5,43.5,2.25,15.0,213.5,528.2,431.53
2016,11,30,16,30,681.0,39.0,1.9,14.0,163.0,460.78,374.02
2016,11,30,16,45,581.5,32.0,1.6,13.0,114.5,370.31,295.38
2016,11,30,17,0,482.0,25.0,1.3,12.0,66.0,287.17,206.69
2016,11,30,17,15,241.0,12.5,1.3,11.5,33.0,117.76,0.0
2016,11,30,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,146.0,9.5,1.5,4.5,17.5,9.05,0.0
2016,12,1,7,30,292.0,19.0,1.8,5.0,35.0,15.48,0.0
2016,12,1,7,45,413.0,29.5,2.1,6.0,77.5,23.33,14.33
2016,12,1,8,0,534.0,40.0,2.4,7.0,120.0,55.6,27.98
2016,12,1,8,15,605.0,46.5,2.35,7.5,168.5,104.15,58.41
2016,12,1,8,30,676.0,53.0,2.3,8.0,217.0,158.53,101.05
2016,12,1,8,45,717.0,58.5,2.3,9.0,264.5,213.09,149.0
2016,12,1,9,0,758.0,64.0,2.3,10.0,312.0,271.47,201.5
2016,12,1,9,15,787.5,67.5,2.45,11.0,356.0,327.58,252.35
2016,12,1,9,30,817.0,71.0,2.6,12.0,400.0,385.53,303.66
2016,12,1,9,45,836.0,74.0,2.8,13.0,438.5,439.95,350.94
2016,12,1,10,0,855.0,77.0,3.0,14.0,477.0,494.48,396.78
2016,12,1,10,15,869.0,79.0,3.1,14.5,510.0,545.16,438.76
2016,12,1,10,30,883.0,81.0,3.2,15.0,543.0,594.87,478.79
2016,12,1,10,45,892.5,82.5,3.35,16.0,568.5,637.74,511.84
2016,12,1,11,0,902.0,84.0,3.5,17.0,594.0,680.57,543.89
2016,12,1,11,15,908.0,85.0,3.4,17.0,611.5,718.39,572.35
2016,12,1,11,30,914.0,86.0,3.3,17.0,629.0,753.67,597.08
2016,12,1,11,45,918.5,85.5,3.2,17.5,639.0,783.47,616.46
2016,12,1,12,0,923.0,85.0,3.1,18.0,649.0,810.28,633.53
2016,12,1,12,15,923.0,85.0,3.05,18.0,650.5,830.99,647.67
2016,12,1,12,30,923.0,85.0,3.0,18.0,652.0,848.29,659.49
2016,12,1,12,45,920.5,85.0,3.0,18.5,644.5,860.07,666.6
2016,12,1,13,0,918.0,85.0,3.0,19.0,637.0,868.28,671.36
2016,12,1,13,15,814.0,110.0,2.95,19.0,591.0,823.57,639.9
2016,12,1,13,30,710.0,135.0,2.9,19.0,545.0,772.56,604.15
2016,12,1,13,45,568.0,170.5,2.85,19.5,490.5,688.43,541.85
2016,12,1,14,0,426.0,206.0,2.8,20.0,436.0,609.53,480.52
2016,12,1,14,15,643.5,142.0,2.75,19.5,467.0,718.29,567.21
2016,12,1,14,30,861.0,78.0,2.7,19.0,498.0,807.53,632.89
2016,12,1,14,45,650.5,113.0,2.7,19.0,416.5,673.41,535.75
2016,12,1,15,0,440.0,148.0,2.7,19.0,335.0,534.54,430.08
2016,12,1,15,15,605.0,107.5,2.5,18.5,337.0,605.01,488.25
2016,12,1,15,30,770.0,67.0,2.3,18.0,339.0,654.72,526.61
2016,12,1,15,45,732.0,62.5,2.1,18.0,293.0,599.64,484.26
2016,12,1,16,0,694.0,58.0,1.9,18.0,247.0,544.49,440.42
2016,12,1,16,15,633.0,52.0,1.7,16.5,198.5,478.67,388.36
2016,12,1,16,30,572.0,46.0,1.5,15.0,150.0,411.47,332.7
2016,12,1,16,45,467.5,37.0,1.35,14.0,104.5,321.05,255.31
2016,12,1,17,0,363.0,28.0,1.2,13.0,59.0,239.39,171.54
2016,12,1,17,15,181.5,14.0,1.2,12.5,29.5,93.11,0.0
2016,12,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.75,9.0,8.5,8.1,0.0
2016,12,2,7,30,0.0,17.0,2.9,9.0,17.0,15.64,0.0
2016,12,2,7,45,30.0,36.0,3.05,9.5,40.5,31.48,20.73
2016,12,2,8,0,60.0,55.0,3.2,10.0,64.0,49.88,35.11
2016,12,2,8,15,79.0,76.0,3.25,10.5,92.0,75.35,55.6
2016,12,2,8,30,98.0,97.0,3.3,11.0,120.0,103.44,78.89
2016,12,2,8,45,115.0,115.5,3.4,11.5,148.0,131.37,102.51
2016,12,2,9,0,132.0,134.0,3.5,12.0,176.0,161.3,127.96
2016,12,2,9,15,206.0,147.5,3.6,12.5,224.5,206.96,165.23
2016,12,2,9,30,280.0,161.0,3.7,13.0,273.0,262.96,211.48
2016,12,2,9,45,162.5,176.0,3.8,14.0,243.0,240.48,194.57
2016,12,2,10,0,45.0,191.0,3.9,15.0,213.0,204.92,165.28
2016,12,2,10,15,196.5,202.5,4.0,15.5,304.0,303.25,245.73
2016,12,2,10,30,348.0,214.0,4.1,16.0,395.0,416.59,336.81
2016,12,2,10,45,247.5,238.0,4.25,16.5,370.0,396.91,319.78
2016,12,2,11,0,147.0,262.0,4.4,17.0,345.0,361.95,290.4
2016,12,2,11,15,75.0,221.5,4.35,17.0,264.0,270.16,216.56
2016,12,2,11,30,3.0,181.0,4.3,17.0,183.0,174.33,137.8
2016,12,2,11,45,4.0,186.0,4.3,17.5,188.5,180.4,142.51
2016,12,2,12,0,5.0,191.0,4.3,18.0,194.0,186.58,147.17
2016,12,2,12,15,2.5,161.0,4.3,17.5,162.5,155.02,121.87
2016,12,2,12,30,0.0,131.0,4.3,17.0,131.0,123.58,96.48
2016,12,2,12,45,0.0,117.5,4.3,17.0,117.5,110.46,85.81
2016,12,2,13,0,0.0,104.0,4.3,17.0,104.0,97.36,75.13
2016,12,2,13,15,7.0,155.5,4.3,17.0,159.5,154.49,122.21
2016,12,2,13,30,14.0,207.0,4.3,17.0,215.0,214.53,171.07
2016,12,2,13,45,7.0,136.0,4.35,17.0,140.0,135.45,106.82
2016,12,2,14,0,0.0,65.0,4.4,17.0,65.0,60.49,44.94
2016,12,2,14,15,0.0,94.0,4.45,16.5,94.0,87.96,68.03
2016,12,2,14,30,0.0,123.0,4.5,16.0,123.0,117.7,93.0
2016,12,2,14,45,0.0,104.0,4.6,16.0,104.0,98.63,77.33
2016,12,2,15,0,0.0,85.0,4.7,16.0,85.0,79.66,61.65
2016,12,2,15,15,0.0,76.0,4.55,15.5,76.0,70.91,54.55
2016,12,2,15,30,0.0,67.0,4.4,15.0,67.0,62.33,47.5
2016,12,2,15,45,0.0,57.5,4.3,15.0,57.5,53.46,40.03
2016,12,2,16,0,0.0,48.0,4.2,15.0,48.0,44.6,32.47
2016,12,2,16,15,0.0,38.5,4.1,14.5,38.5,35.75,24.87
2016,12,2,16,30,0.0,29.0,4.0,14.0,29.0,26.91,17.18
2016,12,2,16,45,0.0,20.0,3.9,14.0,20.0,18.54,9.78
2016,12,2,17,0,0.0,11.0,3.8,14.0,11.0,10.19,2.02
2016,12,2,17,15,0.0,5.5,3.85,13.5,5.5,5.24,0.0
2016,12,2,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.0,4.55,8.0,1.0,0.92,0.0
2016,12,3,8,0,0.0,2.0,4.5,8.0,2.0,1.85,0.0
2016,12,3,8,15,0.0,2.5,4.45,8.0,2.5,2.31,0.0
2016,12,3,8,30,0.0,3.0,4.4,8.0,3.0,2.78,0.0
2016,12,3,8,45,0.0,4.0,4.35,8.5,4.0,3.7,0.0
2016,12,3,9,0,0.0,5.0,4.3,9.0,5.0,4.63,0.0
2016,12,3,9,15,0.0,32.0,4.35,9.0,32.0,29.7,20.31
2016,12,3,9,30,0.0,59.0,4.4,9.0,59.0,54.86,42.1
2016,12,3,9,45,10.5,118.0,4.5,9.0,123.0,114.68,93.34
2016,12,3,10,0,21.0,177.0,4.6,9.0,187.0,176.6,145.61
2016,12,3,10,15,10.5,98.0,4.65,9.0,103.0,96.91,77.85
2016,12,3,10,30,0.0,19.0,4.7,9.0,19.0,17.64,9.61
2016,12,3,10,45,0.0,62.0,4.8,9.0,62.0,57.7,44.07
2016,12,3,11,0,0.0,105.0,4.9,9.0,105.0,98.14,78.45
2016,12,3,11,15,0.0,59.5,5.05,9.0,59.5,55.38,41.92
2016,12,3,11,30,0.0,14.0,5.2,9.0,14.0,13.01,5.55
2016,12,3,11,45,13.5,126.5,5.4,9.5,134.5,128.91,104.55
2016,12,3,12,0,27.0,239.0,5.6,10.0,255.0,252.23,207.06
2016,12,3,12,15,13.5,126.5,5.6,10.0,134.5,129.69,104.8
2016,12,3,12,30,0.0,14.0,5.6,10.0,14.0,13.01,5.48
2016,12,3,12,45,0.0,14.0,5.65,10.0,14.0,13.01,5.5
2016,12,3,13,0,0.0,14.0,5.7,10.0,14.0,13.01,5.5
2016,12,3,13,15,0.0,80.0,5.6,10.0,80.0,74.53,58.02
2016,12,3,13,30,0.0,146.0,5.5,10.0,146.0,139.39,112.83
2016,12,3,13,45,0.0,131.0,5.4,10.0,131.0,124.54,100.43
2016,12,3,14,0,0.0,116.0,5.3,10.0,116.0,109.72,88.07
2016,12,3,14,15,0.0,91.5,5.15,10.0,91.5,85.49,67.67
2016,12,3,14,30,0.0,67.0,5.0,10.0,67.0,62.34,48.04
2016,12,3,14,45,0.0,44.5,4.9,10.0,44.5,41.35,30.11
2016,12,3,15,0,0.0,22.0,4.8,10.0,22.0,20.41,12.07
2016,12,3,15,15,0.0,19.5,4.4,10.0,19.5,18.09,10.09
2016,12,3,15,30,0.0,17.0,4.0,10.0,17.0,15.76,8.1
2016,12,3,15,45,0.0,15.0,3.6,10.0,15.0,13.9,6.49
2016,12,3,16,0,0.0,13.0,3.2,10.0,13.0,12.04,4.86
2016,12,3,16,15,0.0,10.0,2.9,9.5,10.0,9.26,2.42
2016,12,3,16,30,0.0,7.0,2.6,9.0,7.0,6.48,0.0
2016,12,3,16,45,0.0,5.0,2.35,9.0,5.0,4.62,0.0
2016,12,3,17,0,0.0,3.0,2.1,9.0,3.0,2.77,0.0
2016,12,3,17,15,0.0,1.5,1.85,9.0,1.5,1.43,0.0
2016,12,3,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.5,4.05,9.0,2.5,2.38,0.0
2016,12,4,7,30,0.0,5.0,4.1,9.0,5.0,4.62,0.0
2016,12,4,7,45,0.0,14.0,4.2,9.0,14.0,12.97,5.04
2016,12,4,8,0,0.0,23.0,4.3,9.0,23.0,21.33,12.48
2016,12,4,8,15,0.0,33.5,4.45,9.0,33.5,31.1,21.23
2016,12,4,8,30,0.0,44.0,4.6,9.0,44.0,40.88,29.95
2016,12,4,8,45,0.0,55.5,4.75,9.5,55.5,51.6,39.31
2016,12,4,9,0,0.0,67.0,4.9,10.0,67.0,62.3,48.5
2016,12,4,9,15,0.0,36.5,5.1,10.0,36.5,33.89,23.84
2016,12,4,9,30,0.0,6.0,5.3,10.0,6.0,5.56,0.0
2016,12,4,9,45,0.0,15.0,5.5,10.0,15.0,13.91,6.43
2016,12,4,10,0,0.0,24.0,5.7,10.0,24.0,22.28,13.64
2016,12,4,10,15,0.0,40.0,5.35,10.0,40.0,37.17,26.44
2016,12,4,10,30,0.0,56.0,5.0,10.0,56.0,52.09,39.17
2016,12,4,10,45,0.0,45.5,4.65,10.5,45.5,42.31,30.66
2016,12,4,11,0,0.0,35.0,4.3,11.0,35.0,32.54,22.21
2016,12,4,11,15,59.0,155.0,4.4,11.0,190.0,190.98,156.97
2016,12,4,11,30,118.0,275.0,4.5,11.0,345.0,360.61,296.09
2016,12,4,11,45,74.0,259.0,4.65,11.0,303.0,315.76,258.51
2016,12,4,12,0,30.0,243.0,4.8,11.0,261.0,268.15,218.72
2016,12,4,12,15,19.0,221.5,5.05,11.0,233.0,229.15,186.72
2016,12,4,12,30,8.0,200.0,5.3,11.0,205.0,199.16,161.81
2016,12,4,12,45,4.0,167.5,5.55,11.0,170.0,163.4,132.19
2016,12,4,13,0,0.0,135.0,5.8,11.0,135.0,127.84,102.5
2016,12,4,13,15,0.0,133.5,5.75,11.0,133.5,126.54,101.52
2016,12,4,13,30,0.0,132.0,5.7,11.0,132.0,125.27,100.57
2016,12,4,13,45,4.0,158.0,5.7,11.0,160.0,155.53,126.21
2016,12,4,14,0,8.0,184.0,5.7,11.0,188.0,187.12,152.9
2016,12,4,14,15,4.0,117.0,5.45,11.0,119.0,114.34,91.94
2016,12,4,14,30,0.0,50.0,5.2,11.0,50.0,46.49,34.29
2016,12,4,14,45,0.0,87.5,4.95,11.0,87.5,81.89,64.67
2016,12,4,15,0,0.0,125.0,4.7,11.0,125.0,121.75,98.69
2016,12,4,15,15,0.0,112.0,4.55,11.0,112.0,108.96,88.0
2016,12,4,15,30,0.0,99.0,4.4,11.0,99.0,96.19,77.27
2016,12,4,15,45,0.0,85.0,4.25,11.0,85.0,82.3,65.47
2016,12,4,16,0,0.0,71.0,4.1,11.0,71.0,68.39,53.49
2016,12,4,16,15,0.0,56.5,4.0,10.5,56.5,53.84,40.89
2016,12,4,16,30,0.0,42.0,3.9,10.0,42.0,39.17,28.02
2016,12,4,16,45,0.0,29.0,3.8,10.0,29.0,26.93,17.07
2016,12,4,17,0,0.0,16.0,3.7,10.0,16.0,14.83,5.69
2016,12,4,17,15,0.0,8.0,3.75,10.0,8.0,7.63,0.0
2016,12,4,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.9,7.0,0.5,0.48,0.0
2016,12,5,7,30,0.0,1.0,2.9,7.0,1.0,0.92,0.0
2016,12,5,7,45,0.0,3.5,2.9,7.5,3.5,3.24,0.0
2016,12,5,8,0,0.0,6.0,2.9,8.0,6.0,5.55,0.0
2016,12,5,8,15,0.0,9.0,2.8,8.0,9.0,8.33,1.58
2016,12,5,8,30,0.0,12.0,2.7,8.0,12.0,11.11,4.09
2016,12,5,8,45,0.0,15.0,2.65,8.5,15.0,13.9,6.55
2016,12,5,9,0,0.0,18.0,2.6,9.0,18.0,16.69,8.98
2016,12,5,9,15,0.0,64.0,2.6,9.0,64.0,59.53,46.28
2016,12,5,9,30,0.0,110.0,2.6,9.0,110.0,102.53,83.13
2016,12,5,9,45,0.0,121.5,2.6,9.5,121.5,113.53,92.09
2016,12,5,10,0,0.0,133.0,2.6,10.0,133.0,124.6,101.04
2016,12,5,10,15,36.5,179.0,2.6,10.0,198.0,191.48,157.06
2016,12,5,10,30,73.0,225.0,2.6,10.0,263.0,260.6,214.02
2016,12,5,10,45,36.5,195.5,2.6,10.0,215.0,212.71,173.99
2016,12,5,11,0,0.0,166.0,2.6,10.0,167.0,157.07,127.19
2016,12,5,11,15,0.0,149.0,2.6,10.0,149.5,140.63,113.47
2016,12,5,11,30,0.0,132.0,2.6,10.0,132.0,124.2,99.68
2016,12,5,11,45,3.0,162.0,2.65,10.5,164.0,155.89,125.88
2016,12,5,12,0,6.0,192.0,2.7,11.0,196.0,188.4,152.38
2016,12,5,12,15,12.0,208.0,2.7,11.0,215.5,209.85,170.03
2016,12,5,12,30,18.0,224.0,2.7,11.0,235.0,231.89,188.14
2016,12,5,12,45,25.5,233.0,2.7,11.0,249.0,248.41,201.81
2016,12,5,13,0,33.0,242.0,2.7,11.0,263.0,277.26,225.42
2016,12,5,13,15,16.5,146.5,2.75,11.0,157.0,153.32,123.96
2016,12,5,13,30,0.0,51.0,2.8,11.0,51.0,47.45,34.84
2016,12,5,13,45,0.0,107.0,2.9,11.5,107.0,100.56,79.73
2016,12,5,14,0,0.0,163.0,3.0,12.0,163.0,158.15,127.64
2016,12,5,14,15,363.5,138.0,3.0,12.0,314.5,475.76,396.38
2016,12,5,14,30,727.0,113.0,3.0,12.0,466.0,742.99,605.53
2016,12,5,14,45,363.5,113.0,3.0,12.0,289.5,437.89,364.97
2016,12,5,15,0,0.0,113.0,3.0,12.0,113.0,108.83,86.88
2016,12,5,15,15,0.0,101.5,2.85,12.0,101.5,97.58,77.96
2016,12,5,15,30,0.0,90.0,2.7,12.0,90.0,86.35,68.56
2016,12,5,15,45,290.5,81.5,2.6,12.0,160.5,317.58,269.35
2016,12,5,16,0,581.0,73.0,2.5,12.0,231.0,493.46,412.8
2016,12,5,16,15,516.5,65.0,2.2,11.5,185.0,422.81,352.11
2016,12,5,16,30,452.0,57.0,1.9,11.0,139.0,355.21,293.42
2016,12,5,16,45,365.0,44.0,1.65,11.0,97.0,274.5,221.68
2016,12,5,17,0,278.0,31.0,1.4,11.0,55.0,201.22,145.68
2016,12,5,17,15,139.0,15.5,1.3,10.5,27.5,76.13,0.0
2016,12,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,7,15,107.0,8.5,3.1,6.0,12.5,8.1,0.0
2016,12,6,7,30,214.0,17.0,3.2,6.0,25.0,16.2,0.0
2016,12,6,7,45,362.5,27.0,3.3,6.5,66.5,21.55,11.82
2016,12,6,8,0,511.0,37.0,3.4,7.0,108.0,46.3,23.15
2016,12,6,8,15,588.5,44.0,3.55,7.5,156.0,93.63,50.89
2016,12,6,8,30,666.0,51.0,3.7,8.0,204.0,147.61,91.93
2016,12,6,8,45,718.5,54.5,3.9,8.5,252.0,201.44,138.77
2016,12,6,9,0,771.0,58.0,4.1,9.0,300.0,260.38,192.24
2016,12,6,9,15,801.5,61.0,4.3,9.5,344.5,316.59,244.63
2016,12,6,9,30,832.0,64.0,4.5,10.0,389.0,374.74,298.03
2016,12,6,9,45,853.5,66.5,4.75,11.0,428.5,430.2,347.7
2016,12,6,10,0,875.0,69.0,5.0,12.0,468.0,485.32,395.68
2016,12,6,10,15,598.0,141.5,5.0,12.0,423.0,460.04,377.9
2016,12,6,10,30,321.0,214.0,5.0,12.0,378.0,398.58,327.95
2016,12,6,10,45,172.5,214.5,5.0,12.5,303.0,319.55,262.55
2016,12,6,11,0,24.0,215.0,5.0,13.0,228.0,220.76,179.0
2016,12,6,11,15,28.5,226.5,4.9,13.0,242.5,236.59,192.0
2016,12,6,11,30,33.0,238.0,4.8,13.0,257.0,260.9,211.68
2016,12,6,11,45,40.5,248.0,4.75,13.5,272.5,279.2,226.11
2016,12,6,12,0,48.0,258.0,4.7,14.0,288.0,298.07,240.94
2016,12,6,12,15,38.0,249.5,4.6,14.0,273.0,283.45,228.81
2016,12,6,12,30,28.0,241.0,4.5,14.0,258.0,257.61,207.74
2016,12,6,12,45,14.0,189.5,4.45,14.5,198.0,193.92,155.51
2016,12,6,13,0,0.0,138.0,4.4,15.0,138.0,130.84,103.3
2016,12,6,13,15,0.0,115.5,4.35,15.0,115.5,108.71,85.19
2016,12,6,13,30,0.0,93.0,4.3,15.0,93.0,86.76,67.09
2016,12,6,13,45,0.0,95.0,4.25,15.0,95.0,88.76,68.86
2016,12,6,14,0,0.0,97.0,4.2,15.0,97.0,90.81,70.68
2016,12,6,14,15,0.0,111.5,4.15,15.0,111.5,105.5,83.04
2016,12,6,14,30,0.0,126.0,4.1,15.0,126.0,120.88,95.99
2016,12,6,14,45,0.0,92.5,4.1,15.0,92.5,86.94,67.84
2016,12,6,15,0,0.0,59.0,4.1,15.0,59.0,54.86,40.99
2016,12,6,15,15,0.0,53.0,3.95,14.5,53.0,49.26,36.43
2016,12,6,15,30,0.0,47.0,3.8,14.0,47.0,43.66,31.8
2016,12,6,15,45,292.5,61.5,3.7,13.5,140.5,291.92,248.09
2016,12,6,16,0,585.0,76.0,3.6,13.0,234.0,499.54,418.54
2016,12,6,16,15,520.0,67.5,3.25,12.5,187.5,427.8,356.87
2016,12,6,16,30,455.0,59.0,2.9,12.0,141.0,359.06,297.03
2016,12,6,16,45,339.5,46.5,2.55,11.5,97.5,263.88,213.59
2016,12,6,17,0,224.0,34.0,2.2,11.0,54.0,180.27,130.82
2016,12,6,17,15,112.0,17.0,2.25,10.5,27.0,65.71,0.0
2016,12,6,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,15,78.0,8.0,1.3,3.5,11.0,0.0,0.0
2016,12,7,7,30,156.0,16.0,1.5,4.0,22.0,15.25,0.0
2016,12,7,7,45,284.0,29.0,1.75,4.5,60.0,23.56,13.31
2016,12,7,8,0,412.0,42.0,2.0,5.0,98.0,47.08,26.55
2016,12,7,8,15,490.5,51.0,1.9,5.5,143.5,88.56,51.1
2016,12,7,8,30,569.0,60.0,1.8,6.0,189.0,139.0,89.37
2016,12,7,8,45,284.5,70.0,1.75,7.0,134.5,124.22,90.75
2016,12,7,9,0,0.0,80.0,1.7,8.0,80.0,74.26,59.18
2016,12,7,9,15,364.5,81.5,1.7,8.5,223.0,195.54,153.83
2016,12,7,9,30,729.0,83.0,1.7,9.0,366.0,353.66,280.36
2016,12,7,9,45,364.5,86.5,1.7,10.0,228.0,241.84,195.96
2016,12,7,10,0,0.0,90.0,1.7,11.0,90.0,83.89,66.07
2016,12,7,10,15,0.0,124.5,1.6,11.0,124.5,116.64,93.74
2016,12,7,10,30,0.0,159.0,1.5,11.0,159.0,149.92,121.18
2016,12,7,10,45,1.0,166.5,1.45,11.5,167.0,158.0,127.31
2016,12,7,11,0,2.0,174.0,1.4,12.0,175.0,166.21,133.59
2016,12,7,11,15,1.0,159.5,1.3,12.5,160.0,151.58,121.13
2016,12,7,11,30,0.0,145.0,1.2,13.0,145.0,136.87,108.72
2016,12,7,11,45,0.0,147.0,1.15,13.5,147.0,138.95,110.15
2016,12,7,12,0,0.0,149.0,1.1,14.0,149.0,141.06,111.58
2016,12,7,12,15,8.5,185.0,1.0,14.0,190.5,183.8,146.36
2016,12,7,12,30,17.0,221.0,0.9,14.0,232.0,228.0,181.64
2016,12,7,12,45,70.5,249.5,0.8,14.0,292.0,314.12,250.52
2016,12,7,13,0,124.0,278.0,0.7,14.0,352.0,405.1,320.62
2016,12,7,13,15,114.5,270.0,0.6,14.0,337.0,379.34,299.97
2016,12,7,13,30,105.0,262.0,0.5,14.0,322.0,364.93,288.81
2016,12,7,13,45,224.5,241.5,0.45,14.5,363.5,455.13,359.89
2016,12,7,14,0,344.0,221.0,0.4,15.0,405.0,544.22,426.64
2016,12,7,14,15,178.5,198.5,0.55,15.0,294.0,368.39,293.29
2016,12,7,14,30,13.0,176.0,0.7,15.0,183.0,185.24,147.18
2016,12,7,14,45,6.5,156.5,0.85,15.0,160.0,160.02,127.83
2016,12,7,15,0,0.0,137.0,1.0,15.0,137.0,135.0,107.56
2016,12,7,15,15,0.0,123.0,1.05,15.0,123.0,121.21,96.49
2016,12,7,15,30,0.0,109.0,1.1,15.0,109.0,107.43,85.26
2016,12,7,15,45,270.0,94.5,1.2,15.0,167.5,306.69,255.31
2016,12,7,16,0,540.0,80.0,1.3,15.0,226.0,474.65,389.1
2016,12,7,16,15,475.5,70.5,1.2,14.0,180.5,403.68,330.4
2016,12,7,16,30,411.0,61.0,1.1,13.0,135.0,335.71,273.68
2016,12,7,16,45,315.5,47.0,1.05,12.5,93.5,251.95,201.59
2016,12,7,17,0,220.0,33.0,1.0,12.0,52.0,176.78,127.49
2016,12,7,17,15,110.0,16.5,1.1,11.5,26.0,64.43,0.0
2016,12,7,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.65,6.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.95,5.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.0,5.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.0,4.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,7.05,3.0,5.0,0.0,0.0
2016,12,8,7,30,0.0,10.0,7.2,3.0,10.0,9.53,0.0
2016,12,8,7,45,12.0,28.5,7.35,3.0,30.0,25.36,14.43
2016,12,8,8,0,24.0,47.0,7.5,3.0,50.0,42.1,30.1
2016,12,8,8,15,38.5,67.5,7.65,3.0,75.0,63.7,48.65
2016,12,8,8,30,53.0,88.0,7.8,3.0,100.0,87.45,69.24
2016,12,8,8,45,65.5,108.0,8.0,3.5,126.0,112.33,91.0
2016,12,8,9,0,78.0,128.0,8.2,4.0,152.0,138.83,114.26
2016,12,8,9,15,87.5,145.5,8.25,4.0,176.5,163.63,136.29
2016,12,8,9,30,97.0,163.0,8.3,4.0,201.0,189.49,159.18
2016,12,8,9,45,112.5,181.0,8.35,4.5,229.0,222.47,187.69
2016,12,8,10,0,128.0,199.0,8.4,5.0,257.0,254.61,215.26
2016,12,8,10,15,310.5,186.5,8.35,5.0,340.5,347.65,295.84
2016,12,8,10,30,493.0,174.0,8.3,5.0,424.0,458.04,391.18
2016,12,8,10,45,487.5,188.5,8.3,5.5,446.5,492.71,420.28
2016,12,8,11,0,482.0,203.0,8.3,6.0,469.0,525.74,447.51
2016,12,8,11,15,241.0,184.0,8.25,6.0,317.0,356.34,303.67
2016,12,8,11,30,0.0,165.0,8.2,6.0,165.0,156.5,129.02
2016,12,8,11,45,0.0,168.0,8.15,6.0,168.0,159.66,131.72
2016,12,8,12,0,0.0,171.0,8.1,6.0,171.0,162.86,134.37
2016,12,8,12,15,41.5,223.5,8.05,5.5,249.0,257.88,216.5
2016,12,8,12,30,83.0,276.0,8.0,5.0,327.0,350.99,296.18
2016,12,8,12,45,84.5,273.0,7.95,5.0,324.0,351.95,297.06
2016,12,8,13,0,86.0,270.0,7.9,5.0,321.0,352.75,297.98
2016,12,8,13,15,60.0,250.5,7.8,5.0,285.5,311.47,262.79
2016,12,8,13,30,34.0,231.0,7.7,5.0,250.0,269.6,226.9
2016,12,8,13,45,71.0,236.0,7.6,5.0,274.0,308.38,261.33
2016,12,8,14,0,108.0,241.0,7.5,5.0,298.0,347.4,295.74
2016,12,8,14,15,127.0,228.5,7.35,4.5,292.5,362.69,310.13
2016,12,8,14,30,146.0,216.0,7.2,4.0,287.0,364.42,313.29
2016,12,8,14,45,225.5,192.0,7.05,4.0,292.0,398.28,345.07
2016,12,8,15,0,305.0,168.0,6.9,4.0,297.0,440.85,383.61
2016,12,8,15,15,288.5,155.0,6.7,4.0,267.5,408.16,355.83
2016,12,8,15,30,272.0,142.0,6.5,4.0,238.0,375.35,327.74
2016,12,8,15,45,260.0,123.5,6.35,4.0,205.0,338.45,295.88
2016,12,8,16,0,248.0,105.0,6.2,4.0,172.0,301.31,263.1
2016,12,8,16,15,223.5,87.0,5.95,3.5,138.5,257.11,223.5
2016,12,8,16,30,199.0,69.0,5.7,3.0,105.0,214.02,183.83
2016,12,8,16,45,158.0,50.0,5.5,3.0,73.5,161.78,134.81
2016,12,8,17,0,117.0,31.0,5.3,3.0,42.0,111.83,82.87
2016,12,8,17,15,58.5,15.5,5.1,2.5,21.0,40.73,0.0
2016,12,8,17,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
