Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,23,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.45,-0.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,15,100.0,7.0,3.35,-1.5,10.5,0.0,0.0
2016,12,9,7,30,200.0,14.0,3.5,-1.0,21.0,13.34,0.0
2016,12,9,7,45,347.5,25.0,3.7,-0.5,61.0,19.98,10.06
2016,12,9,8,0,495.0,36.0,3.9,0.0,101.0,41.63,21.82
2016,12,9,8,15,575.0,43.5,4.05,0.5,148.5,86.35,47.05
2016,12,9,8,30,655.0,51.0,4.2,1.0,196.0,141.66,89.52
2016,12,9,8,45,705.0,55.5,4.4,1.5,244.0,194.99,136.84
2016,12,9,9,0,755.0,60.0,4.6,2.0,292.0,253.19,190.99
2016,12,9,9,15,787.5,63.5,4.45,2.5,336.5,309.5,244.54
2016,12,9,9,30,820.0,67.0,4.3,3.0,381.0,368.02,299.25
2016,12,9,9,45,842.5,69.5,4.2,3.5,421.0,423.26,350.1
2016,12,9,10,0,865.0,72.0,4.1,4.0,461.0,478.98,399.8
2016,12,9,10,15,880.0,74.0,3.9,4.5,495.0,530.54,444.21
2016,12,9,10,30,895.0,76.0,3.7,5.0,529.0,579.61,485.3
2016,12,9,10,45,725.0,125.0,3.55,5.5,504.0,571.52,477.84
2016,12,9,11,0,555.0,174.0,3.4,6.0,479.0,541.3,451.75
2016,12,9,11,15,558.5,179.5,3.2,6.0,494.5,571.8,476.31
2016,12,9,11,30,562.0,185.0,3.0,6.0,510.0,600.83,498.85
2016,12,9,11,45,563.0,188.0,2.85,6.5,518.5,623.77,515.52
2016,12,9,12,0,564.0,191.0,2.7,7.0,527.0,644.83,530.41
2016,12,9,12,15,564.0,192.0,2.5,7.0,529.0,660.97,542.04
2016,12,9,12,30,564.0,193.0,2.3,7.0,531.0,674.99,551.87
2016,12,9,12,45,563.5,190.5,2.15,7.5,526.0,682.56,556.08
2016,12,9,13,0,563.0,188.0,2.0,8.0,521.0,687.85,558.55
2016,12,9,13,15,317.0,220.0,1.9,8.0,406.5,513.62,420.68
2016,12,9,13,30,71.0,252.0,1.8,8.0,292.0,324.79,265.91
2016,12,9,13,45,60.5,238.0,1.7,8.0,271.5,302.02,248.43
2016,12,9,14,0,50.0,224.0,1.6,8.0,251.0,279.04,229.84
2016,12,9,14,15,35.5,203.5,1.55,8.0,222.0,244.92,202.0
2016,12,9,14,30,21.0,183.0,1.5,8.0,193.0,199.5,164.55
2016,12,9,14,45,10.5,158.5,1.45,8.0,163.5,165.42,136.22
2016,12,9,15,0,0.0,134.0,1.4,8.0,134.0,131.68,107.77
2016,12,9,15,15,382.5,102.0,1.3,8.0,236.0,425.41,360.86
2016,12,9,15,30,765.0,70.0,1.2,8.0,338.0,653.73,539.88
2016,12,9,15,45,724.5,65.5,1.2,8.0,292.0,597.79,495.0
2016,12,9,16,0,684.0,61.0,1.2,8.0,246.0,546.7,454.26
2016,12,9,16,15,622.0,54.5,1.1,7.0,198.5,476.19,397.01
2016,12,9,16,30,560.0,48.0,1.0,6.0,151.0,408.54,339.49
2016,12,9,16,45,456.0,38.5,0.9,5.5,105.5,318.39,260.32
2016,12,9,17,0,352.0,29.0,0.8,5.0,60.0,236.71,176.47
2016,12,9,17,15,176.0,14.5,0.85,4.5,30.0,110.46,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,7,15,53.0,7.0,1.05,1.5,9.0,0.0,0.0
2016,12,10,7,30,106.0,14.0,1.3,2.0,18.0,13.34,0.0
2016,12,10,7,45,241.0,28.5,1.6,2.5,54.5,23.45,12.18
2016,12,10,8,0,376.0,43.0,1.9,3.0,91.0,44.61,26.61
2016,12,10,8,15,460.0,52.5,1.85,3.5,136.5,84.28,49.52
2016,12,10,8,30,544.0,62.0,1.8,4.0,182.0,133.64,86.42
2016,12,10,8,45,598.0,68.5,1.8,4.5,228.0,183.6,129.27
2016,12,10,9,0,652.0,75.0,1.8,5.0,274.0,239.06,178.88
2016,12,10,9,15,688.0,80.0,1.85,5.5,317.5,292.68,228.02
2016,12,10,9,30,724.0,85.0,1.9,6.0,361.0,349.1,278.91
2016,12,10,9,45,750.0,88.0,1.95,7.0,400.0,401.85,325.31
2016,12,10,10,0,776.0,91.0,2.0,8.0,439.0,455.79,371.21
2016,12,10,10,15,388.0,119.0,2.0,8.0,293.0,323.0,267.38
2016,12,10,10,30,0.0,147.0,2.0,8.0,147.0,138.35,112.55
2016,12,10,10,45,0.0,157.5,2.05,8.5,158.0,148.67,121.2
2016,12,10,11,0,0.0,168.0,2.1,9.0,169.0,159.1,129.46
2016,12,10,11,15,0.5,170.5,2.15,9.0,171.5,162.08,131.77
2016,12,10,11,30,1.0,173.0,2.2,9.0,174.0,165.12,134.18
2016,12,10,11,45,6.5,191.5,2.25,9.5,195.5,187.83,152.76
2016,12,10,12,0,12.0,210.0,2.3,10.0,217.0,211.19,171.69
2016,12,10,12,15,6.0,178.5,2.35,10.0,182.0,175.32,142.0
2016,12,10,12,30,0.0,147.0,2.4,10.0,147.0,139.44,112.18
2016,12,10,12,45,1.0,163.5,2.45,10.5,164.5,156.99,126.65
2016,12,10,13,0,2.0,180.0,2.5,11.0,182.0,174.99,141.32
2016,12,10,13,15,1.0,145.5,2.55,11.0,146.5,139.46,112.01
2016,12,10,13,30,0.0,111.0,2.6,11.0,111.0,104.4,82.9
2016,12,10,13,45,0.0,109.0,2.65,11.5,109.0,102.56,81.35
2016,12,10,14,0,0.0,107.0,2.7,12.0,107.0,100.74,79.81
2016,12,10,14,15,0.0,109.5,2.7,12.0,109.5,103.5,82.26
2016,12,10,14,30,0.0,112.0,2.7,12.0,112.0,106.42,84.88
2016,12,10,14,45,0.0,100.0,2.75,12.0,100.0,94.58,75.08
2016,12,10,15,0,0.0,88.0,2.8,12.0,88.0,82.75,65.24
2016,12,10,15,15,351.0,83.5,2.65,11.5,206.5,378.11,321.19
2016,12,10,15,30,702.0,79.0,2.5,11.0,325.0,624.03,519.53
2016,12,10,15,45,663.5,73.0,2.4,11.0,280.5,569.88,474.71
2016,12,10,16,0,625.0,67.0,2.3,11.0,236.0,515.91,430.5
2016,12,10,16,15,561.0,60.0,1.95,10.0,190.0,445.6,372.06
2016,12,10,16,30,497.0,53.0,1.6,9.0,144.0,378.27,313.89
2016,12,10,16,45,392.5,42.0,1.3,8.5,100.5,288.55,234.89
2016,12,10,17,0,288.0,31.0,1.0,8.0,57.0,207.38,153.76
2016,12,10,17,15,144.0,15.5,1.0,7.5,28.5,97.72,0.0
2016,12,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,7,15,68.5,6.5,3.95,9.5,8.5,0.0,0.0
2016,12,11,7,30,137.0,13.0,4.1,10.0,17.0,12.39,0.0
2016,12,11,7,45,277.0,25.0,4.35,10.5,53.0,20.15,8.77
2016,12,11,8,0,417.0,37.0,4.6,11.0,89.0,38.79,20.71
2016,12,11,8,15,499.5,45.0,4.65,11.5,134.0,79.24,42.42
2016,12,11,8,30,582.0,53.0,4.7,12.0,179.0,129.07,78.5
2016,12,11,8,45,628.0,59.0,4.8,12.5,224.0,178.97,120.86
2016,12,11,9,0,674.0,65.0,4.9,13.0,269.0,233.4,169.38
2016,12,11,9,15,337.0,75.0,4.85,13.0,177.0,177.61,137.03
2016,12,11,9,30,0.0,85.0,4.8,13.0,85.0,79.14,62.09
2016,12,11,9,45,4.5,122.0,4.8,13.5,124.0,115.85,92.85
2016,12,11,10,0,9.0,159.0,4.8,14.0,163.0,153.59,123.97
2016,12,11,10,15,84.0,193.0,4.85,14.5,235.0,228.96,186.1
2016,12,11,10,30,159.0,227.0,4.9,15.0,307.0,314.24,255.55
2016,12,11,10,45,158.5,240.0,4.95,15.5,323.5,335.81,272.38
2016,12,11,11,0,158.0,253.0,5.0,16.0,340.0,357.13,288.91
2016,12,11,11,15,91.0,238.5,5.05,16.5,289.0,297.61,239.82
2016,12,11,11,30,24.0,224.0,5.1,17.0,238.0,232.2,185.41
2016,12,11,11,45,24.5,228.0,5.2,17.5,242.5,237.81,189.62
2016,12,11,12,0,25.0,232.0,5.3,18.0,247.0,243.46,193.76
2016,12,11,12,15,25.0,233.0,5.3,18.0,248.0,245.67,195.5
2016,12,11,12,30,25.0,234.0,5.3,18.0,249.0,247.88,197.28
2016,12,11,12,45,12.5,201.0,5.35,18.0,209.0,204.54,162.22
2016,12,11,13,0,0.0,168.0,5.4,18.0,169.0,161.09,126.81
2016,12,11,13,15,31.5,208.5,5.4,18.0,226.5,240.13,191.91
2016,12,11,13,30,63.0,249.0,5.4,18.0,284.0,314.57,252.37
2016,12,11,13,45,178.0,239.5,5.4,18.5,334.5,413.63,333.99
2016,12,11,14,0,293.0,230.0,5.4,19.0,385.0,512.07,413.3
2016,12,11,14,15,378.0,200.0,5.3,19.0,389.0,545.73,442.01
2016,12,11,14,30,463.0,170.0,5.2,19.0,393.0,589.58,478.23
2016,12,11,14,45,386.5,169.5,5.15,19.0,346.0,523.09,425.65
2016,12,11,15,0,310.0,169.0,5.1,19.0,299.0,445.83,364.39
2016,12,11,15,15,292.5,156.0,4.9,18.5,269.5,412.41,338.72
2016,12,11,15,30,275.0,143.0,4.7,18.0,240.0,378.89,312.36
2016,12,11,15,45,263.5,124.5,4.55,17.5,207.5,342.33,283.25
2016,12,11,16,0,252.0,106.0,4.4,17.0,175.0,305.49,253.11
2016,12,11,16,15,226.0,88.0,4.05,16.5,141.0,260.28,214.79
2016,12,11,16,30,200.0,70.0,3.7,16.0,107.0,216.27,176.52
2016,12,11,16,45,156.0,51.5,3.4,15.5,75.0,163.21,129.66
2016,12,11,17,0,112.0,33.0,3.1,15.0,43.0,113.0,80.79
2016,12,11,17,15,56.0,16.5,2.95,14.5,21.5,52.01,0.0
2016,12,11,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,7,15,67.0,6.0,3.35,6.0,7.5,0.0,0.0
2016,12,12,7,30,134.0,12.0,3.5,6.0,15.0,11.44,0.0
2016,12,12,7,45,279.0,24.0,3.65,6.5,51.5,19.29,7.9
2016,12,12,8,0,424.0,36.0,3.8,7.0,88.0,37.07,20.07
2016,12,12,8,15,507.0,44.0,3.9,7.5,133.5,77.79,41.78
2016,12,12,8,30,590.0,52.0,4.0,8.0,179.0,127.93,78.31
2016,12,12,8,45,642.0,57.5,4.1,8.5,225.0,178.85,121.72
2016,12,12,9,0,694.0,63.0,4.2,9.0,271.0,236.13,173.07
2016,12,12,9,15,728.5,67.0,4.1,9.5,314.5,290.09,222.81
2016,12,12,9,30,763.0,71.0,4.0,10.0,358.0,346.61,274.17
2016,12,12,9,45,786.5,74.0,3.9,10.5,397.0,399.85,321.94
2016,12,12,10,0,810.0,77.0,3.8,11.0,436.0,453.84,368.96
2016,12,12,10,15,826.5,79.0,3.7,11.5,469.0,503.7,411.3
2016,12,12,10,30,843.0,81.0,3.6,12.0,502.0,553.02,451.86
2016,12,12,10,45,854.0,83.0,3.5,12.5,528.5,598.28,488.01
2016,12,12,11,0,865.0,85.0,3.4,13.0,555.0,642.01,521.9
2016,12,12,11,15,872.5,86.0,3.2,13.5,573.5,680.56,550.54
2016,12,12,11,30,880.0,87.0,3.0,14.0,592.0,713.1,573.33
2016,12,12,11,45,890.5,85.0,2.9,14.5,604.5,745.32,594.93
2016,12,12,12,0,901.0,83.0,2.8,15.0,617.0,774.99,614.4
2016,12,12,12,15,902.0,83.0,2.6,15.0,619.5,796.87,628.57
2016,12,12,12,30,903.0,83.0,2.4,15.0,622.0,815.52,640.31
2016,12,12,12,45,900.0,83.0,2.2,15.5,616.0,827.64,646.08
2016,12,12,13,0,897.0,83.0,2.0,16.0,610.0,836.28,649.36
2016,12,12,13,15,892.0,82.0,1.8,16.0,596.5,838.63,649.4
2016,12,12,13,30,887.0,81.0,1.6,16.0,583.0,837.48,647.02
2016,12,12,13,45,877.5,80.5,1.45,16.5,561.0,829.77,639.49
2016,12,12,14,0,868.0,80.0,1.3,17.0,539.0,818.73,629.8
2016,12,12,14,15,855.0,78.0,1.2,17.0,510.5,806.57,621.26
2016,12,12,14,30,842.0,76.0,1.1,17.0,482.0,784.59,605.97
2016,12,12,14,45,819.5,75.0,1.05,17.0,446.0,753.5,585.04
2016,12,12,15,0,797.0,74.0,1.0,17.0,410.0,720.08,562.39
2016,12,12,15,15,770.5,70.5,0.95,16.5,369.5,678.59,534.64
2016,12,12,15,30,744.0,67.0,0.9,16.0,329.0,635.59,505.21
2016,12,12,15,45,703.0,63.0,0.85,16.0,284.0,580.84,465.26
2016,12,12,16,0,662.0,59.0,0.8,16.0,239.0,530.63,426.27
2016,12,12,16,15,602.0,53.0,0.8,15.5,193.0,462.96,373.23
2016,12,12,16,30,542.0,47.0,0.8,15.0,147.0,398.05,319.87
2016,12,12,16,45,440.5,38.0,0.85,14.5,103.5,310.56,246.21
2016,12,12,17,0,339.0,29.0,0.9,14.0,60.0,231.27,169.03
2016,12,12,17,15,169.5,14.5,0.95,13.5,30.0,108.68,0.0
2016,12,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,7,15,37.0,6.0,1.65,10.5,7.0,0.0,0.0
2016,12,13,7,30,74.0,12.0,1.9,11.0,14.0,11.44,0.0
2016,12,13,7,45,208.5,26.5,2.2,11.5,48.5,20.91,8.22
2016,12,13,8,0,343.0,41.0,2.5,12.0,83.0,39.67,23.28
2016,12,13,8,15,429.0,51.0,2.45,12.5,127.0,77.49,43.82
2016,12,13,8,30,515.0,61.0,2.4,13.0,171.0,125.25,77.78
2016,12,13,8,45,575.0,67.0,2.35,14.0,217.0,173.86,117.39
2016,12,13,9,0,635.0,73.0,2.3,15.0,263.0,228.69,164.22
2016,12,13,9,15,672.0,78.0,2.4,15.5,306.0,281.48,211.09
2016,12,13,9,30,709.0,83.0,2.5,16.0,349.0,337.21,259.97
2016,12,13,9,45,738.0,85.5,2.7,17.0,388.5,389.8,305.17
2016,12,13,10,0,767.0,88.0,2.9,18.0,428.0,443.98,350.38
2016,12,13,10,15,565.5,143.5,2.9,18.0,404.5,434.2,345.48
2016,12,13,10,30,364.0,199.0,2.9,18.0,381.0,402.26,321.12
2016,12,13,10,45,600.0,147.0,2.95,18.5,464.5,515.12,410.93
2016,12,13,11,0,836.0,95.0,3.0,19.0,548.0,633.16,502.42
2016,12,13,11,15,844.0,96.0,2.95,19.0,566.5,671.19,530.96
2016,12,13,11,30,852.0,97.0,2.9,19.0,585.0,707.1,557.86
2016,12,13,11,45,880.5,88.0,2.85,19.5,600.5,740.14,579.94
2016,12,13,12,0,909.0,79.0,2.8,20.0,616.0,775.29,603.24
2016,12,13,12,15,910.0,79.0,2.85,20.0,619.0,797.4,618.82
2016,12,13,12,30,911.0,79.0,2.9,20.0,622.0,816.25,632.28
2016,12,13,12,45,908.5,79.0,2.95,20.0,616.5,828.95,641.54
2016,12,13,13,0,906.0,79.0,3.0,20.0,611.0,838.16,648.53
2016,12,13,13,15,901.0,78.5,3.1,20.0,597.5,841.23,651.69
2016,12,13,13,30,896.0,78.0,3.2,20.0,584.0,840.79,652.55
2016,12,13,13,45,888.0,76.5,3.3,20.0,562.5,833.18,648.49
2016,12,13,14,0,880.0,75.0,3.4,20.0,541.0,822.17,642.15
2016,12,13,14,15,867.5,73.5,3.45,19.5,512.5,804.21,631.83
2016,12,13,14,30,855.0,72.0,3.5,19.0,484.0,783.2,619.31
2016,12,13,14,45,832.0,71.5,3.6,19.0,448.0,758.98,603.4
2016,12,13,15,0,809.0,71.0,3.7,19.0,412.0,725.69,580.58
2016,12,13,15,15,783.5,68.0,3.6,18.5,371.5,685.39,552.46
2016,12,13,15,30,758.0,65.0,3.5,18.0,331.0,643.5,522.55
2016,12,13,15,45,720.0,60.5,3.45,17.5,286.5,589.91,482.89
2016,12,13,16,0,682.0,56.0,3.4,17.0,242.0,536.21,440.88
2016,12,13,16,15,623.5,50.5,3.2,16.0,196.0,468.95,386.22
2016,12,13,16,30,565.0,45.0,3.0,15.0,150.0,409.3,335.12
2016,12,13,16,45,465.0,36.5,2.85,14.5,105.5,322.3,259.2
2016,12,13,17,0,365.0,28.0,2.7,14.0,61.0,243.39,180.43
2016,12,13,17,15,182.5,14.0,2.8,13.5,30.5,114.29,0.0
2016,12,13,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,2.8,4.5,6.5,0.0,0.0
2016,12,14,7,30,0.0,13.0,2.9,5.0,13.0,12.39,0.0
2016,12,14,7,45,178.0,26.5,3.0,5.5,47.5,20.92,7.9
2016,12,14,8,0,356.0,40.0,3.1,6.0,82.0,38.15,22.93
2016,12,14,8,15,442.5,50.0,2.9,6.5,127.0,76.59,43.8
2016,12,14,8,30,529.0,60.0,2.7,7.0,172.0,125.02,78.76
2016,12,14,8,45,264.5,74.0,2.55,7.5,130.0,119.61,87.03
2016,12,14,9,0,0.0,88.0,2.4,8.0,88.0,81.54,65.5
2016,12,14,9,15,0.5,108.5,2.4,9.0,109.0,100.97,81.95
2016,12,14,9,30,1.0,129.0,2.4,10.0,130.0,120.67,98.25
2016,12,14,9,45,6.0,144.5,2.4,11.0,147.5,137.73,111.99
2016,12,14,10,0,11.0,160.0,2.4,12.0,165.0,155.4,126.07
2016,12,14,10,15,12.5,171.5,2.4,12.5,177.5,168.06,136.09
2016,12,14,10,30,14.0,183.0,2.4,13.0,190.0,180.92,146.19
2016,12,14,10,45,37.0,210.5,2.4,13.5,230.5,227.78,184.2
2016,12,14,11,0,60.0,238.0,2.4,14.0,271.0,272.94,220.25
2016,12,14,11,15,62.0,245.5,2.4,14.0,280.5,285.44,229.99
2016,12,14,11,30,64.0,253.0,2.4,14.0,290.0,298.05,239.91
2016,12,14,11,45,58.5,254.5,2.45,14.5,288.5,298.87,239.92
2016,12,14,12,0,53.0,256.0,2.5,15.0,287.0,299.28,239.64
2016,12,14,12,15,44.0,250.5,2.45,15.0,276.5,288.94,231.17
2016,12,14,12,30,35.0,245.0,2.4,15.0,266.0,278.05,222.31
2016,12,14,12,45,47.5,251.5,2.35,15.5,280.0,297.44,237.68
2016,12,14,13,0,60.0,258.0,2.3,16.0,294.0,317.37,253.28
2016,12,14,13,15,47.0,244.0,2.3,16.0,272.0,293.05,233.92
2016,12,14,13,30,34.0,230.0,2.3,16.0,250.0,268.34,214.31
2016,12,14,13,45,36.0,223.5,2.3,16.5,243.5,264.53,211.34
2016,12,14,14,0,38.0,217.0,2.3,17.0,237.0,260.71,208.32
2016,12,14,14,15,83.0,216.5,2.35,16.5,257.5,299.21,241.26
2016,12,14,14,30,128.0,216.0,2.4,16.0,278.0,349.67,283.26
2016,12,14,14,45,436.5,154.0,2.45,16.0,342.0,544.31,443.03
2016,12,14,15,0,745.0,92.0,2.5,16.0,406.0,706.38,568.79
2016,12,14,15,15,716.5,87.5,2.45,15.5,366.0,663.74,537.43
2016,12,14,15,30,688.0,83.0,2.4,15.0,326.0,619.85,506.08
2016,12,14,15,45,643.5,78.0,2.4,15.0,281.0,563.42,462.54
2016,12,14,16,0,599.0,73.0,2.4,15.0,236.0,507.46,417.74
2016,12,14,16,15,537.0,65.0,2.15,14.0,190.5,438.09,361.3
2016,12,14,16,30,475.0,57.0,1.9,13.0,145.0,371.47,304.91
2016,12,14,16,45,375.0,45.5,1.7,12.5,102.0,284.17,229.2
2016,12,14,17,0,275.0,34.0,1.5,12.0,59.0,204.7,152.64
2016,12,14,17,15,137.5,17.0,1.6,11.5,29.5,96.66,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,3.15,4.5,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,3.2,5.0,2.0,1.91,0.0
2016,12,15,7,45,0.0,10.0,3.3,5.5,10.0,9.26,0.03
2016,12,15,8,0,0.0,18.0,3.4,6.0,18.0,16.69,8.39
2016,12,15,8,15,0.0,29.0,3.5,6.0,29.0,26.91,17.7
2016,12,15,8,30,0.0,40.0,3.6,6.0,40.0,37.15,26.95
2016,12,15,8,45,0.0,51.0,3.7,6.5,51.0,47.41,36.06
2016,12,15,9,0,0.0,62.0,3.8,7.0,62.0,57.65,45.02
2016,12,15,9,15,0.0,73.0,3.75,7.0,73.0,67.9,53.94
2016,12,15,9,30,0.0,84.0,3.7,7.0,84.0,78.2,62.81
2016,12,15,9,45,0.0,84.5,3.7,7.5,84.5,78.71,62.99
2016,12,15,10,0,0.0,85.0,3.7,8.0,85.0,79.19,63.14
2016,12,15,10,15,0.0,97.0,3.6,8.5,97.0,90.52,72.59
2016,12,15,10,30,0.0,109.0,3.5,9.0,109.0,101.94,82.02
2016,12,15,10,45,0.0,122.5,3.4,9.5,122.5,114.89,92.65
2016,12,15,11,0,0.0,136.0,3.3,10.0,136.0,127.97,103.3
2016,12,15,11,15,17.0,184.0,3.15,10.0,194.0,186.29,152.15
2016,12,15,11,30,34.0,232.0,3.0,10.0,252.0,254.93,208.6
2016,12,15,11,45,32.0,234.5,2.85,10.5,253.0,258.26,210.48
2016,12,15,12,0,30.0,237.0,2.7,11.0,254.0,261.45,212.44
2016,12,15,12,15,27.5,235.0,2.6,11.0,251.0,249.59,202.7
2016,12,15,12,30,25.0,233.0,2.5,11.0,248.0,246.76,200.32
2016,12,15,12,45,21.5,226.0,2.4,11.5,239.0,237.76,192.58
2016,12,15,13,0,18.0,219.0,2.3,12.0,230.0,228.6,184.77
2016,12,15,13,15,14.5,208.5,2.2,12.0,217.5,215.64,174.26
2016,12,15,13,30,11.0,198.0,2.1,12.0,205.0,202.58,163.67
2016,12,15,13,45,8.0,187.5,2.05,12.5,192.5,189.9,153.13
2016,12,15,14,0,5.0,177.0,2.0,13.0,180.0,177.21,142.61
2016,12,15,14,15,85.0,196.5,1.95,13.0,238.0,276.76,226.6
2016,12,15,14,30,165.0,216.0,1.9,13.0,296.0,379.33,310.34
2016,12,15,14,45,206.0,196.5,1.9,13.0,289.0,388.3,318.74
2016,12,15,15,0,247.0,177.0,1.9,13.0,282.0,407.53,335.47
2016,12,15,15,15,419.0,143.0,1.85,12.5,300.0,503.32,415.25
2016,12,15,15,30,591.0,109.0,1.8,12.0,318.0,579.9,477.65
2016,12,15,15,45,553.0,99.5,1.75,12.0,274.5,525.31,433.95
2016,12,15,16,0,515.0,90.0,1.7,12.0,231.0,469.66,389.22
2016,12,15,16,15,451.5,79.0,1.5,11.0,186.0,399.92,332.19
2016,12,15,16,30,388.0,68.0,1.3,10.0,141.0,333.85,276.11
2016,12,15,16,45,298.0,53.0,1.1,9.5,99.0,252.59,205.22
2016,12,15,17,0,208.0,38.0,0.9,9.0,57.0,179.19,134.95
2016,12,15,17,15,104.0,19.0,0.95,8.5,28.5,85.21,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,7,45,169.0,19.5,2.75,8.5,39.0,15.31,3.05
2016,12,16,8,0,338.0,39.0,3.0,9.0,78.0,35.47,21.46
2016,12,16,8,15,426.5,49.0,3.05,9.5,121.5,72.63,40.91
2016,12,16,8,30,515.0,59.0,3.1,10.0,165.0,120.02,74.28
2016,12,16,8,45,578.0,64.5,3.2,11.0,211.0,168.33,113.73
2016,12,16,9,0,641.0,70.0,3.3,12.0,257.0,223.21,161.14
2016,12,16,9,15,678.0,74.5,3.4,12.5,300.0,275.64,208.55
2016,12,16,9,30,715.0,79.0,3.5,13.0,343.0,331.01,258.14
2016,12,16,9,45,747.0,80.5,3.6,13.5,383.0,384.47,305.47
2016,12,16,10,0,779.0,82.0,3.7,14.0,423.0,438.87,352.47
2016,12,16,10,15,389.5,100.0,3.7,14.5,270.5,299.67,244.11
2016,12,16,10,30,0.0,118.0,3.7,15.0,118.0,110.53,87.08
2016,12,16,10,45,0.0,129.0,3.75,16.0,129.0,121.14,95.55
2016,12,16,11,0,0.0,140.0,3.8,17.0,140.0,131.84,103.78
2016,12,16,11,15,0.0,149.0,3.85,17.5,149.0,140.7,110.65
2016,12,16,11,30,0.0,158.0,3.9,18.0,158.0,149.65,117.57
2016,12,16,11,45,0.0,161.0,4.0,18.5,161.0,152.78,119.77
2016,12,16,12,0,0.0,164.0,4.1,19.0,164.0,155.95,122.02
2016,12,16,12,15,3.5,180.0,4.15,19.0,182.5,174.89,137.34
2016,12,16,12,30,7.0,196.0,4.2,19.0,201.0,194.33,153.0
2016,12,16,12,45,6.0,192.5,4.3,19.5,196.5,190.52,149.67
2016,12,16,13,0,5.0,189.0,4.4,20.0,192.0,186.7,146.39
2016,12,16,13,15,2.5,164.5,4.45,20.0,166.0,160.0,125.03
2016,12,16,13,30,0.0,140.0,4.5,20.0,140.0,133.39,103.64
2016,12,16,13,45,0.0,143.0,4.55,20.5,143.0,136.81,106.36
2016,12,16,14,0,0.0,146.0,4.6,21.0,146.0,140.41,109.21
2016,12,16,14,15,399.5,117.0,4.55,21.0,310.0,477.86,388.56
2016,12,16,14,30,799.0,88.0,4.5,21.0,474.0,764.54,607.21
2016,12,16,14,45,784.5,84.0,4.5,21.0,440.0,737.19,586.48
2016,12,16,15,0,770.0,80.0,4.5,21.0,406.0,707.31,565.57
2016,12,16,15,15,743.5,76.5,4.25,20.5,366.5,666.75,536.4
2016,12,16,15,30,717.0,73.0,4.0,20.0,327.0,628.91,509.08
2016,12,16,15,45,674.0,69.0,3.8,20.0,283.0,574.16,466.95
2016,12,16,16,0,631.0,65.0,3.6,20.0,239.0,519.8,423.09
2016,12,16,16,15,571.5,58.5,3.2,19.0,193.5,452.9,368.97
2016,12,16,16,30,512.0,52.0,2.8,18.0,148.0,388.6,314.83
2016,12,16,16,45,413.5,42.0,2.4,17.5,104.5,302.39,240.61
2016,12,16,17,0,315.0,32.0,2.0,17.0,61.0,223.87,165.89
2016,12,16,17,15,157.5,16.0,2.0,16.5,30.5,107.2,0.0
2016,12,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,17,7,45,175.0,18.0,3.85,17.5,38.0,14.0,1.45
2016,12,17,8,0,350.0,36.0,4.0,18.0,76.0,31.87,21.02
2016,12,17,8,15,437.0,45.5,4.15,18.0,119.5,69.05,36.42
2016,12,17,8,30,524.0,55.0,4.3,18.0,163.0,116.22,68.54
2016,12,17,8,45,572.5,62.5,4.5,18.5,207.0,164.2,107.4
2016,12,17,9,0,621.0,70.0,4.7,19.0,251.0,217.14,152.89
2016,12,17,9,15,658.0,75.0,4.95,19.5,293.5,268.91,198.79
2016,12,17,9,30,695.0,80.0,5.2,20.0,336.0,323.69,247.06
2016,12,17,9,45,716.0,85.0,5.5,20.5,373.5,374.79,292.04
2016,12,17,10,0,737.0,90.0,5.8,21.0,411.0,426.63,336.64
2016,12,17,10,15,368.5,94.5,5.85,21.5,255.0,282.91,225.86
2016,12,17,10,30,0.0,99.0,5.9,22.0,99.0,92.43,70.21
2016,12,17,10,45,0.0,105.5,5.95,22.5,105.5,98.63,75.07
2016,12,17,11,0,0.0,112.0,6.0,23.0,112.0,104.86,79.83
2016,12,17,11,15,6.0,156.5,5.9,23.0,160.0,151.96,117.7
2016,12,17,11,30,12.0,201.0,5.8,23.0,208.0,200.6,156.38
2016,12,17,11,45,10.0,198.5,5.75,23.5,204.5,197.35,153.28
2016,12,17,12,0,8.0,196.0,5.7,24.0,201.0,193.96,150.16
2016,12,17,12,15,61.0,237.5,5.55,24.0,274.0,287.59,225.08
2016,12,17,12,30,114.0,279.0,5.4,24.0,347.0,378.0,296.06
2016,12,17,12,45,151.5,277.5,5.25,24.5,367.0,421.28,329.32
2016,12,17,13,0,189.0,276.0,5.1,25.0,387.0,454.46,354.76
2016,12,17,13,15,148.5,268.5,4.95,25.0,355.0,416.68,325.08
2016,12,17,13,30,108.0,261.0,4.8,25.0,323.0,365.54,285.3
2016,12,17,13,45,133.0,252.5,4.65,25.0,325.5,391.32,306.05
2016,12,17,14,0,158.0,244.0,4.5,25.0,328.0,404.24,316.86
2016,12,17,14,15,155.5,232.5,4.25,25.0,311.5,390.28,306.37
2016,12,17,14,30,153.0,221.0,4.0,25.0,295.0,375.82,295.65
2016,12,17,14,45,331.5,177.5,3.8,25.0,322.5,476.44,377.63
2016,12,17,15,0,510.0,134.0,3.6,25.0,350.0,570.67,452.16
2016,12,17,15,15,486.0,126.5,3.15,24.5,316.5,533.91,424.07
2016,12,17,15,30,462.0,119.0,2.7,24.0,283.0,496.56,395.67
2016,12,17,15,45,446.0,104.5,2.25,23.5,246.0,455.82,364.29
2016,12,17,16,0,430.0,90.0,1.8,23.0,209.0,414.45,331.48
2016,12,17,16,15,391.0,76.5,1.6,22.0,169.5,359.69,288.11
2016,12,17,16,30,352.0,63.0,1.4,21.0,130.0,306.75,244.52
2016,12,17,16,45,293.0,48.0,1.25,20.5,92.5,243.2,190.41
2016,12,17,17,0,234.0,33.0,1.1,20.0,55.0,184.36,134.81
2016,12,17,17,15,117.0,16.5,1.1,19.5,27.5,87.57,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.4,9.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.4,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.4,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,10.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,10.15,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.7,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.4,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.3,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.2,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.0,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.95,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.9,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.75,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.6,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.5,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.4,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.15,-4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,8.05,-4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,8.0,-4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.95,-4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.9,-4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.85,-4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.8,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.75,-4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.7,-4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.65,-4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,5.5,7.6,-4.0,5.5,5.09,0.0
2016,12,18,8,0,0.0,11.0,7.6,-4.0,11.0,10.18,3.52
2016,12,18,8,15,0.0,18.0,7.6,-3.5,18.0,16.68,9.24
2016,12,18,8,30,0.0,25.0,7.6,-3.0,25.0,23.18,15.29
2016,12,18,8,45,0.0,32.0,7.65,-3.0,32.0,29.69,21.33
2016,12,18,9,0,0.0,39.0,7.7,-3.0,39.0,36.21,27.31
2016,12,18,9,15,0.0,45.5,7.65,-2.5,45.5,42.26,32.74
2016,12,18,9,30,0.0,52.0,7.6,-2.0,52.0,48.33,38.1
2016,12,18,9,45,0.0,93.5,7.6,-1.5,93.5,87.16,72.77
2016,12,18,10,0,0.0,135.0,7.6,-1.0,135.0,126.53,107.42
2016,12,18,10,15,133.0,173.0,7.55,-0.5,238.5,236.35,204.01
2016,12,18,10,30,266.0,211.0,7.5,0.0,342.0,358.56,310.33
2016,12,18,10,45,314.0,215.0,7.5,0.0,378.0,404.07,350.3
2016,12,18,11,0,362.0,219.0,7.5,0.0,414.0,452.63,392.8
2016,12,18,11,15,301.5,239.0,7.5,0.0,405.0,449.63,389.49
2016,12,18,11,30,241.0,259.0,7.5,0.0,396.0,433.67,374.98
2016,12,18,11,45,338.5,244.5,7.5,0.0,441.0,506.26,438.67
2016,12,18,12,0,436.0,230.0,7.5,0.0,486.0,584.02,505.99
2016,12,18,12,15,249.0,246.0,7.45,0.0,393.0,461.26,398.98
2016,12,18,12,30,62.0,262.0,7.4,0.0,300.0,317.94,272.27
2016,12,18,12,45,107.5,268.5,7.4,0.5,332.5,364.47,313.15
2016,12,18,13,0,153.0,275.0,7.4,1.0,365.0,423.87,364.17
2016,12,18,13,15,233.5,260.0,7.3,1.0,393.5,476.49,411.18
2016,12,18,13,30,314.0,245.0,7.2,1.0,422.0,541.65,468.14
2016,12,18,13,45,218.0,243.5,7.15,1.0,364.5,450.7,389.8
2016,12,18,14,0,122.0,242.0,7.1,1.0,307.0,372.14,320.91
2016,12,18,14,15,76.5,217.0,7.0,1.0,257.0,294.29,253.72
2016,12,18,14,30,31.0,192.0,6.9,1.0,207.0,229.47,196.77
2016,12,18,14,45,217.0,173.0,6.85,1.0,266.0,380.66,333.69
2016,12,18,15,0,403.0,154.0,6.8,1.0,325.0,512.35,450.66
2016,12,18,15,15,587.5,112.0,6.65,0.5,335.0,597.32,527.46
2016,12,18,15,30,772.0,70.0,6.5,0.0,345.0,661.92,584.31
2016,12,18,15,45,736.5,65.5,6.4,0.0,300.0,609.9,540.44
2016,12,18,16,0,701.0,61.0,6.3,0.0,255.0,557.43,494.5
2016,12,18,16,15,642.5,55.0,6.1,0.0,207.5,494.02,436.68
2016,12,18,16,30,584.0,49.0,5.9,0.0,160.0,428.39,375.17
2016,12,18,16,45,490.5,40.0,5.7,0.0,114.5,343.09,294.65
2016,12,18,17,0,397.0,31.0,5.5,0.0,69.0,264.91,213.26
2016,12,18,17,15,198.5,15.5,5.35,0.0,34.5,126.52,0.0
2016,12,18,17,30,0.0,0.0,5.2,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.1,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.95,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.9,-1.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.95,-3.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
