Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,236.0,15.0,4.85,-4.0,41.0,11.45,0.0
2016,12,19,8,0,472.0,30.0,5.1,-4.0,82.0,27.35,18.94
2016,12,19,8,15,559.0,37.5,5.15,-3.5,128.5,69.11,35.88
2016,12,19,8,30,646.0,45.0,5.2,-3.0,175.0,120.84,72.79
2016,12,19,8,45,698.0,50.0,5.3,-2.5,222.5,173.51,118.62
2016,12,19,9,0,750.0,55.0,5.4,-2.0,270.0,231.37,172.65
2016,12,19,9,15,784.0,58.5,5.4,-1.5,315.5,287.35,226.97
2016,12,19,9,30,818.0,62.0,5.4,-1.0,361.0,345.8,283.23
2016,12,19,9,45,841.0,64.5,5.4,-0.5,401.5,401.01,335.95
2016,12,19,10,0,864.0,67.0,5.4,0.0,442.0,456.31,387.41
2016,12,19,10,15,648.5,123.5,5.35,0.0,417.0,451.66,387.34
2016,12,19,10,30,433.0,180.0,5.3,0.0,392.0,421.61,363.0
2016,12,19,10,45,558.5,154.0,5.3,0.5,443.0,488.84,421.58
2016,12,19,11,0,684.0,128.0,5.3,1.0,494.0,567.74,488.93
2016,12,19,11,15,642.5,147.0,5.2,1.5,501.0,587.81,504.36
2016,12,19,11,30,601.0,166.0,5.1,2.0,508.0,602.9,515.34
2016,12,19,11,45,636.5,158.5,5.1,2.5,527.0,641.49,546.9
2016,12,19,12,0,672.0,151.0,5.1,3.0,546.0,679.55,577.54
2016,12,19,12,15,671.5,152.5,5.0,3.0,549.0,698.78,592.8
2016,12,19,12,30,671.0,154.0,4.9,3.0,552.0,715.5,606.0
2016,12,19,12,45,680.0,149.5,4.85,3.5,550.5,730.71,617.22
2016,12,19,13,0,689.0,145.0,4.8,4.0,549.0,743.41,626.03
2016,12,19,13,15,631.0,159.5,4.7,4.0,523.5,719.32,606.51
2016,12,19,13,30,573.0,174.0,4.6,4.0,498.0,687.06,580.1
2016,12,19,13,45,597.0,159.5,4.6,4.5,486.5,697.81,589.07
2016,12,19,14,0,621.0,145.0,4.6,5.0,475.0,701.23,592.13
2016,12,19,14,15,665.0,124.5,4.5,5.0,461.0,710.86,600.2
2016,12,19,14,30,709.0,104.0,4.4,5.0,447.0,715.97,604.76
2016,12,19,14,45,781.5,86.0,4.35,5.0,439.5,738.06,623.09
2016,12,19,15,0,854.0,68.0,4.3,5.0,432.0,758.45,639.99
2016,12,19,15,15,829.0,65.5,4.15,4.5,390.5,718.69,610.02
2016,12,19,15,30,804.0,63.0,4.0,4.0,349.0,677.12,578.45
2016,12,19,15,45,765.5,59.5,3.9,4.0,303.5,623.48,535.6
2016,12,19,16,0,727.0,56.0,3.8,4.0,258.0,569.54,490.96
2016,12,19,16,15,670.5,50.5,3.4,3.5,210.5,502.1,432.62
2016,12,19,16,30,614.0,45.0,3.0,3.0,163.0,436.59,373.75
2016,12,19,16,45,516.0,37.0,2.6,2.5,117.0,353.88,297.99
2016,12,19,17,0,418.0,29.0,2.2,2.0,71.0,273.76,217.66
2016,12,19,17,15,209.0,14.5,2.2,1.5,35.5,130.52,6.45
2016,12,19,17,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,7,45,189.0,16.5,1.7,0.5,37.0,12.8,0.0
2016,12,20,8,0,378.0,33.0,1.9,1.0,74.0,26.84,18.06
2016,12,20,8,15,467.0,42.0,1.7,1.5,118.0,64.83,34.99
2016,12,20,8,30,556.0,51.0,1.5,2.0,162.0,112.99,68.58
2016,12,20,8,45,611.0,57.0,1.35,3.0,208.0,162.22,109.58
2016,12,20,9,0,666.0,63.0,1.2,4.0,254.0,217.09,158.05
2016,12,20,9,15,702.0,67.5,1.05,4.5,297.0,270.32,206.72
2016,12,20,9,30,738.0,72.0,0.9,5.0,340.0,327.2,257.67
2016,12,20,9,45,762.5,75.0,0.75,6.0,379.5,379.54,303.07
2016,12,20,10,0,787.0,78.0,0.6,7.0,419.0,432.84,347.17
2016,12,20,10,15,804.5,80.5,0.5,7.5,452.0,482.85,387.65
2016,12,20,10,30,822.0,83.0,0.4,8.0,485.0,532.53,426.14
2016,12,20,10,45,834.0,85.0,0.3,8.5,512.0,577.92,459.8
2016,12,20,11,0,846.0,87.0,0.2,9.0,539.0,621.96,491.18
2016,12,20,11,15,564.0,170.0,0.35,9.5,476.5,555.73,440.45
2016,12,20,11,30,282.0,253.0,0.5,10.0,414.0,462.91,368.34
2016,12,20,11,45,283.5,258.0,0.7,10.5,422.5,480.6,383.72
2016,12,20,12,0,285.0,263.0,0.9,11.0,431.0,497.49,397.12
2016,12,20,12,15,285.0,265.0,1.0,11.0,433.5,509.12,406.55
2016,12,20,12,30,285.0,267.0,1.1,11.0,436.0,519.75,415.28
2016,12,20,12,45,580.5,177.5,1.2,11.5,518.5,675.96,538.28
2016,12,20,13,0,876.0,88.0,1.3,12.0,601.0,820.53,642.09
2016,12,20,13,15,871.0,87.0,1.35,12.0,588.0,823.67,643.52
2016,12,20,13,30,866.0,86.0,1.4,12.0,575.0,829.93,649.07
2016,12,20,13,45,858.0,84.5,1.5,12.5,555.0,823.36,645.12
2016,12,20,14,0,850.0,83.0,1.6,13.0,535.0,813.43,639.0
2016,12,20,14,15,837.5,81.5,1.65,13.0,507.5,796.58,628.64
2016,12,20,14,30,825.0,80.0,1.7,13.0,480.0,776.69,616.16
2016,12,20,14,45,792.0,82.0,1.75,13.0,443.5,741.98,592.83
2016,12,20,15,0,759.0,84.0,1.8,13.0,407.0,705.17,567.73
2016,12,20,15,15,732.0,80.0,1.7,12.5,368.0,668.34,542.03
2016,12,20,15,30,705.0,76.0,1.6,12.0,329.0,626.23,511.79
2016,12,20,15,45,668.5,71.0,1.5,12.0,285.5,575.23,472.85
2016,12,20,16,0,632.0,66.0,1.4,12.0,242.0,524.2,431.91
2016,12,20,16,15,574.0,59.0,1.3,11.0,197.0,457.59,378.57
2016,12,20,16,30,516.0,52.0,1.2,10.0,152.0,393.47,324.93
2016,12,20,16,45,425.5,42.0,1.1,9.5,109.0,311.18,253.67
2016,12,20,17,0,335.0,32.0,1.0,9.0,66.0,235.87,182.43
2016,12,20,17,15,167.5,16.0,1.0,8.5,33.0,114.37,13.44
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,21,7,45,188.5,16.5,2.7,5.5,36.5,12.86,0.0
2016,12,21,8,0,377.0,33.0,3.1,6.0,73.0,26.39,17.16
2016,12,21,8,15,467.0,41.5,3.1,6.5,117.0,63.38,33.31
2016,12,21,8,30,557.0,50.0,3.1,7.0,161.0,111.03,65.69
2016,12,21,8,45,614.5,55.5,3.15,8.0,207.0,160.18,105.93
2016,12,21,9,0,672.0,61.0,3.2,9.0,253.0,215.23,154.18
2016,12,21,9,15,708.0,65.5,3.45,10.0,296.5,269.76,203.83
2016,12,21,9,30,744.0,70.0,3.7,11.0,340.0,325.9,254.53
2016,12,21,9,45,769.5,73.0,3.95,12.0,379.0,378.92,301.95
2016,12,21,10,0,795.0,76.0,4.2,13.0,418.0,433.0,349.05
2016,12,21,10,15,812.5,78.0,4.25,13.5,452.0,482.88,391.92
2016,12,21,10,30,830.0,80.0,4.3,14.0,486.0,532.41,433.3
2016,12,21,10,45,841.5,82.0,4.4,14.5,513.0,577.87,470.54
2016,12,21,11,0,853.0,84.0,4.5,15.0,540.0,621.93,505.79
2016,12,21,11,15,861.0,85.5,4.5,15.0,560.0,661.55,537.48
2016,12,21,11,30,869.0,87.0,4.5,15.0,580.0,699.05,566.99
2016,12,21,11,45,651.5,159.0,4.55,15.5,532.5,651.35,526.43
2016,12,21,12,0,434.0,231.0,4.6,16.0,485.0,582.16,468.87
2016,12,21,12,15,386.5,244.0,4.6,16.0,471.5,563.35,454.17
2016,12,21,12,30,339.0,257.0,4.6,16.0,458.0,550.73,443.64
2016,12,21,12,45,218.0,264.0,4.65,16.5,393.0,458.57,369.3
2016,12,21,13,0,97.0,271.0,4.7,17.0,328.0,361.8,290.09
2016,12,21,13,15,485.0,178.0,4.65,17.0,453.5,614.4,497.44
2016,12,21,13,30,873.0,85.0,4.6,17.0,579.0,827.94,659.61
2016,12,21,13,45,863.5,84.5,4.6,17.5,558.5,827.95,657.72
2016,12,21,14,0,854.0,84.0,4.6,18.0,538.0,818.09,650.1
2016,12,21,14,15,842.0,82.0,4.5,18.0,510.5,801.12,638.09
2016,12,21,14,30,830.0,80.0,4.4,18.0,483.0,781.08,623.91
2016,12,21,14,45,807.0,79.0,4.3,18.0,448.0,750.65,602.06
2016,12,21,15,0,784.0,78.0,4.2,18.0,413.0,717.88,578.55
2016,12,21,15,15,758.0,74.5,3.8,17.5,373.5,677.8,549.34
2016,12,21,15,30,732.0,71.0,3.4,17.0,334.0,636.14,518.44
2016,12,21,15,45,694.0,67.0,3.05,17.0,290.5,588.49,481.46
2016,12,21,16,0,656.0,63.0,2.7,17.0,247.0,537.01,439.49
2016,12,21,16,15,598.5,56.5,2.4,16.0,201.0,470.53,385.93
2016,12,21,16,30,541.0,50.0,2.1,15.0,155.0,406.47,332.16
2016,12,21,16,45,449.0,41.0,1.85,14.0,111.5,323.5,261.08
2016,12,21,17,0,357.0,32.0,1.6,13.0,68.0,247.5,190.18
2016,12,21,17,15,178.5,16.0,1.6,12.5,34.0,120.11,22.87
2016,12,21,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,169.5,17.0,4.25,7.5,34.5,13.36,0.0
2016,12,22,8,0,339.0,34.0,4.4,8.0,69.0,27.4,17.79
2016,12,22,8,15,430.5,43.5,4.55,8.5,112.5,62.25,33.53
2016,12,22,8,30,522.0,53.0,4.7,9.0,156.0,108.75,64.88
2016,12,22,8,45,581.5,59.0,4.9,9.5,201.5,156.66,103.89
2016,12,22,9,0,641.0,65.0,5.1,10.0,247.0,210.78,151.34
2016,12,22,9,15,678.5,69.5,5.05,10.5,290.0,263.05,199.29
2016,12,22,9,30,716.0,74.0,5.0,11.0,333.0,318.36,249.73
2016,12,22,9,45,742.0,77.5,5.0,11.5,372.0,371.51,297.88
2016,12,22,10,0,768.0,81.0,5.0,12.0,411.0,425.03,345.21
2016,12,22,10,15,786.0,84.0,4.9,12.5,445.0,475.01,388.32
2016,12,22,10,30,804.0,87.0,4.8,13.0,479.0,524.79,429.97
2016,12,22,10,45,816.5,89.0,4.7,13.5,506.0,569.87,466.7
2016,12,22,11,0,829.0,91.0,4.6,14.0,533.0,613.72,501.39
2016,12,22,11,15,683.0,140.0,4.5,14.5,513.0,604.47,491.84
2016,12,22,11,30,537.0,189.0,4.4,15.0,493.0,577.42,468.06
2016,12,22,11,45,556.5,185.0,4.35,15.5,506.0,606.18,490.12
2016,12,22,12,0,576.0,181.0,4.3,16.0,519.0,633.98,510.87
2016,12,22,12,15,735.5,130.5,4.2,16.0,565.0,722.14,580.02
2016,12,22,12,30,895.0,80.0,4.1,16.0,611.0,798.58,635.77
2016,12,22,12,45,890.0,81.0,4.05,16.5,606.0,811.19,643.16
2016,12,22,13,0,885.0,82.0,4.0,17.0,601.0,820.36,648.56
2016,12,22,13,15,880.0,81.5,3.95,17.0,588.5,824.32,651.55
2016,12,22,13,30,875.0,81.0,3.9,17.0,576.0,824.84,652.23
2016,12,22,13,45,864.0,80.5,3.85,17.0,555.5,817.02,647.01
2016,12,22,14,0,853.0,80.0,3.8,17.0,535.0,812.61,644.48
2016,12,22,14,15,841.0,78.5,3.75,17.0,507.5,796.34,633.38
2016,12,22,14,30,829.0,77.0,3.7,17.0,480.0,777.01,620.17
2016,12,22,14,45,805.5,76.5,3.65,17.0,445.5,746.93,599.0
2016,12,22,15,0,782.0,76.0,3.6,17.0,411.0,714.52,576.0
2016,12,22,15,15,756.5,73.0,3.3,16.5,372.0,675.55,547.85
2016,12,22,15,30,731.0,70.0,3.0,16.0,333.0,634.97,518.02
2016,12,22,15,45,691.0,66.0,2.7,15.5,289.5,581.81,477.77
2016,12,22,16,0,651.0,62.0,2.4,15.0,246.0,533.18,438.92
2016,12,22,16,15,594.5,56.0,2.2,14.5,200.5,468.14,385.78
2016,12,22,16,30,538.0,50.0,2.0,14.0,155.0,405.45,332.54
2016,12,22,16,45,443.0,41.5,1.8,13.5,111.5,321.47,260.11
2016,12,22,17,0,348.0,33.0,1.6,13.0,68.0,244.56,188.68
2016,12,22,17,15,174.0,16.5,1.65,12.5,34.0,119.51,31.0
2016,12,22,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,23,7,45,145.5,17.5,1.65,10.5,32.5,13.86,0.0
2016,12,23,8,0,291.0,35.0,2.0,11.0,65.0,28.43,18.36
2016,12,23,8,15,381.5,45.5,2.15,11.5,107.0,60.6,33.53
2016,12,23,8,30,472.0,56.0,2.3,12.0,149.0,104.93,63.06
2016,12,23,8,45,533.5,62.5,2.45,12.5,193.0,150.73,99.45
2016,12,23,9,0,595.0,69.0,2.6,13.0,237.0,203.05,144.13
2016,12,23,9,15,634.0,74.0,2.6,13.5,279.5,253.73,189.38
2016,12,23,9,30,673.0,79.0,2.6,14.0,322.0,307.72,237.25
2016,12,23,9,45,703.0,82.0,2.65,14.5,360.5,359.19,282.57
2016,12,23,10,0,733.0,85.0,2.7,15.0,399.0,412.31,328.15
2016,12,23,10,15,366.5,98.0,2.7,15.5,255.0,281.88,227.78
2016,12,23,10,30,0.0,111.0,2.7,16.0,111.0,103.84,81.18
2016,12,23,10,45,0.0,123.0,2.75,16.5,123.0,115.36,90.59
2016,12,23,11,0,0.0,135.0,2.8,17.0,135.0,126.98,99.77
2016,12,23,11,15,19.0,185.0,2.95,17.5,196.0,188.36,149.63
2016,12,23,11,30,38.0,235.0,3.1,18.0,257.0,260.27,206.86
2016,12,23,11,45,23.5,217.0,3.3,18.5,231.0,225.52,178.39
2016,12,23,12,0,9.0,199.0,3.5,19.0,205.0,197.61,155.49
2016,12,23,12,15,23.0,222.5,3.6,19.0,237.0,232.93,184.06
2016,12,23,12,30,37.0,246.0,3.7,19.0,269.0,280.15,221.69
2016,12,23,12,45,18.5,207.5,3.8,19.5,219.0,215.84,169.98
2016,12,23,13,0,0.0,169.0,3.9,20.0,169.0,162.03,126.32
2016,12,23,13,15,37.0,211.5,3.95,20.0,233.0,247.48,195.88
2016,12,23,13,30,74.0,254.0,4.0,20.0,297.0,328.67,260.74
2016,12,23,13,45,41.5,219.5,4.05,20.5,243.5,263.86,208.62
2016,12,23,14,0,9.0,185.0,4.1,21.0,190.0,188.82,148.06
2016,12,23,14,15,22.0,191.0,3.9,21.0,202.5,207.22,163.56
2016,12,23,14,30,35.0,197.0,3.7,21.0,215.0,238.31,188.94
2016,12,23,14,45,17.5,139.0,3.55,21.0,148.0,149.2,117.31
2016,12,23,15,0,0.0,81.0,3.4,21.0,81.0,75.56,56.96
2016,12,23,15,15,0.0,73.0,2.9,21.0,73.0,67.93,50.85
2016,12,23,15,30,0.0,65.0,2.4,21.0,65.0,60.46,44.77
2016,12,23,15,45,269.0,72.5,1.95,21.0,148.5,293.09,240.4
2016,12,23,16,0,538.0,80.0,1.5,21.0,232.0,480.52,386.39
2016,12,23,16,15,479.0,71.5,1.4,20.0,189.0,414.43,333.14
2016,12,23,16,30,420.0,63.0,1.3,19.0,146.0,350.84,281.61
2016,12,23,16,45,326.5,51.0,1.25,18.5,104.5,267.56,212.09
2016,12,23,17,0,233.0,39.0,1.2,18.0,63.0,193.87,146.68
2016,12,23,17,15,116.5,19.5,1.25,17.5,31.5,95.19,28.78
2016,12,23,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,7,45,135.5,17.5,2.9,18.5,31.5,13.76,0.0
2016,12,24,8,0,271.0,35.0,3.2,19.0,63.0,28.5,17.64
2016,12,24,8,15,363.0,46.0,3.3,19.0,104.5,59.32,32.2
2016,12,24,8,30,455.0,57.0,3.4,19.0,146.0,103.06,60.59
2016,12,24,8,45,515.5,64.0,3.55,19.5,189.5,148.11,95.44
2016,12,24,9,0,576.0,71.0,3.7,20.0,233.0,199.61,138.35
2016,12,24,9,15,616.0,76.5,3.85,20.5,275.5,250.01,182.31
2016,12,24,9,30,656.0,82.0,4.0,21.0,318.0,303.89,229.12
2016,12,24,9,45,688.5,84.5,4.15,21.5,357.0,354.99,273.33
2016,12,24,10,0,721.0,87.0,4.3,22.0,396.0,408.03,318.18
2016,12,24,10,15,461.0,152.0,4.45,22.0,355.5,381.47,300.86
2016,12,24,10,30,201.0,217.0,4.6,22.0,315.0,322.43,254.89
2016,12,24,10,45,181.0,231.0,4.75,22.5,323.0,335.71,265.18
2016,12,24,11,0,161.0,245.0,4.9,23.0,331.0,347.12,273.48
2016,12,24,11,15,84.0,217.0,4.95,23.0,262.0,268.82,211.36
2016,12,24,11,30,7.0,189.0,5.0,23.0,193.0,185.03,143.62
2016,12,24,11,45,25.5,219.0,5.05,23.5,234.0,228.93,178.44
2016,12,24,12,0,44.0,249.0,5.1,24.0,275.0,284.17,221.51
2016,12,24,12,15,88.0,264.5,5.1,24.0,317.0,337.12,263.6
2016,12,24,12,30,132.0,280.0,5.1,24.0,359.0,402.81,315.0
2016,12,24,12,45,185.0,276.0,5.1,24.5,385.5,445.29,348.16
2016,12,24,13,0,238.0,272.0,5.1,25.0,412.0,488.62,381.71
2016,12,24,13,15,146.5,259.0,5.05,25.0,345.0,403.2,314.87
2016,12,24,13,30,55.0,246.0,5.0,25.0,278.0,303.54,236.18
2016,12,24,13,45,27.5,192.0,5.0,25.0,208.0,220.74,171.48
2016,12,24,14,0,0.0,138.0,5.0,25.0,138.0,132.01,100.73
2016,12,24,14,15,0.0,147.0,4.9,24.5,147.0,141.94,109.09
2016,12,24,14,30,0.0,156.0,4.8,24.0,156.0,152.44,117.89
2016,12,24,14,45,13.0,161.5,4.7,24.0,167.5,170.18,132.77
2016,12,24,15,0,26.0,167.0,4.6,24.0,179.0,188.36,147.97
2016,12,24,15,15,22.5,152.0,4.35,23.5,161.5,170.5,134.05
2016,12,24,15,30,19.0,137.0,4.1,23.0,144.0,152.8,120.15
2016,12,24,15,45,283.0,107.0,3.9,23.0,188.5,334.38,272.09
2016,12,24,16,0,547.0,77.0,3.7,23.0,233.0,483.86,391.32
2016,12,24,16,15,488.0,69.0,3.7,22.5,190.0,418.11,337.9
2016,12,24,16,30,429.0,61.0,3.7,22.0,147.0,354.88,285.53
2016,12,24,16,45,339.0,49.5,3.7,21.5,106.0,272.65,216.21
2016,12,24,17,0,249.0,38.0,3.7,21.0,65.0,200.59,151.86
2016,12,24,17,15,124.5,19.0,3.8,21.0,32.5,98.52,34.99
2016,12,24,17,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,12,25,7,45,95.0,17.0,4.8,19.0,27.0,13.35,0.0
2016,12,25,8,0,190.0,34.0,5.0,19.0,54.0,26.47,15.89
2016,12,25,8,15,242.0,50.0,5.25,19.5,88.5,54.77,32.15
2016,12,25,8,30,294.0,66.0,5.5,20.0,123.0,91.45,57.66
2016,12,25,8,45,326.0,81.5,5.8,20.5,160.0,130.34,88.63
2016,12,25,9,0,358.0,97.0,6.1,21.0,197.0,172.76,124.2
2016,12,25,9,15,377.5,111.0,6.4,21.0,232.0,213.64,159.94
2016,12,25,9,30,397.0,125.0,6.7,21.0,267.0,256.28,197.2
2016,12,25,9,45,306.5,154.0,7.05,21.5,271.5,269.51,211.42
2016,12,25,10,0,216.0,183.0,7.4,22.0,276.0,272.5,215.63
2016,12,25,10,15,142.0,196.5,7.5,22.5,259.5,262.27,207.8
2016,12,25,10,30,68.0,210.0,7.6,23.0,243.0,240.13,189.5
2016,12,25,10,45,104.0,227.5,7.75,23.5,281.5,282.4,223.13
2016,12,25,11,0,140.0,245.0,7.9,24.0,320.0,334.07,263.88
2016,12,25,11,15,216.0,248.0,7.85,24.0,368.5,393.52,311.74
2016,12,25,11,30,292.0,251.0,7.8,24.0,417.0,465.83,369.2
2016,12,25,11,45,328.5,249.5,7.8,24.5,440.0,501.88,397.07
2016,12,25,12,0,365.0,248.0,7.8,25.0,463.0,538.86,425.51
2016,12,25,12,15,239.5,263.5,7.65,25.0,405.0,461.32,363.47
2016,12,25,12,30,114.0,279.0,7.5,25.0,347.0,376.95,295.31
2016,12,25,12,45,58.0,227.5,7.4,25.0,262.5,278.37,217.57
2016,12,25,13,0,2.0,176.0,7.3,25.0,178.0,170.74,131.25
2016,12,25,13,15,1.0,158.0,7.1,25.0,159.0,152.0,116.51
2016,12,25,13,30,0.0,140.0,6.9,25.0,140.0,133.29,101.68
2016,12,25,13,45,0.0,143.0,6.7,25.0,143.0,136.67,104.5
2016,12,25,14,0,0.0,146.0,6.5,25.0,146.0,140.22,107.46
2016,12,25,14,15,32.5,179.0,6.3,24.5,195.0,212.88,166.9
2016,12,25,14,30,65.0,212.0,6.1,24.0,244.0,280.62,221.96
2016,12,25,14,45,102.0,201.0,5.9,24.0,247.5,298.96,237.89
2016,12,25,15,0,139.0,190.0,5.7,24.0,251.0,328.15,262.22
2016,12,25,15,15,357.0,148.0,5.5,23.5,283.0,452.34,365.96
2016,12,25,15,30,575.0,106.0,5.3,23.0,315.0,570.7,461.98
2016,12,25,15,45,522.0,100.5,5.1,23.0,272.5,507.43,411.5
2016,12,25,16,0,469.0,95.0,4.9,23.0,230.0,450.46,365.46
2016,12,25,16,15,407.5,85.0,4.75,22.5,187.0,384.58,311.98
2016,12,25,16,30,346.0,75.0,4.6,22.0,144.0,322.18,259.75
2016,12,25,16,45,252.5,60.0,4.45,22.0,103.5,239.72,189.64
2016,12,25,17,0,159.0,45.0,4.3,22.0,63.0,156.08,117.25
2016,12,25,17,15,79.5,22.5,4.3,21.5,31.5,75.47,29.26
2016,12,25,17,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,7,45,0.0,13.5,2.85,19.5,13.5,12.52,0.0
2016,12,26,8,0,0.0,27.0,3.1,20.0,27.0,24.91,14.5
2016,12,26,8,15,0.0,45.0,3.15,20.5,45.0,41.05,27.86
2016,12,26,8,30,0.0,63.0,3.2,21.0,63.0,57.59,41.95
2016,12,26,8,45,1.5,81.0,3.3,21.5,81.5,74.62,56.19
2016,12,26,9,0,3.0,99.0,3.4,22.0,100.0,92.0,70.48
2016,12,26,9,15,7.5,115.5,3.5,22.0,118.0,109.16,84.45
2016,12,26,9,30,12.0,132.0,3.6,22.0,136.0,126.91,98.79
2016,12,26,9,45,394.0,102.5,3.7,22.5,270.5,255.67,197.64
2016,12,26,10,0,776.0,73.0,3.8,23.0,405.0,415.78,322.3
2016,12,26,10,15,457.0,146.0,3.9,23.5,345.5,372.25,291.35
2016,12,26,10,30,138.0,219.0,4.0,24.0,286.0,290.69,227.32
2016,12,26,10,45,492.5,148.5,4.15,24.5,407.0,440.37,346.52
2016,12,26,11,0,847.0,78.0,4.3,25.0,528.0,604.69,473.85
2016,12,26,11,15,854.5,79.0,4.3,25.0,548.0,643.06,502.94
2016,12,26,11,30,862.0,80.0,4.3,25.0,568.0,679.32,530.47
2016,12,26,11,45,486.5,177.0,4.35,25.5,454.0,546.08,425.93
2016,12,26,12,0,111.0,274.0,4.4,26.0,340.0,360.62,278.5
2016,12,26,12,15,112.0,275.5,4.3,26.0,342.5,367.31,284.09
2016,12,26,12,30,113.0,277.0,4.2,26.0,345.0,373.79,289.01
2016,12,26,12,45,71.0,256.0,4.15,26.0,299.0,320.32,247.41
2016,12,26,13,0,29.0,235.0,4.1,26.0,253.0,265.24,204.18
2016,12,26,13,15,28.5,230.5,3.95,26.0,248.0,261.63,201.6
2016,12,26,13,30,28.0,226.0,3.8,26.0,243.0,246.14,189.81
2016,12,26,13,45,14.0,141.5,3.7,26.0,150.0,146.71,112.13
2016,12,26,14,0,0.0,57.0,3.6,26.0,57.0,53.03,37.24
2016,12,26,14,15,0.0,84.0,3.45,26.0,84.0,78.24,57.63
2016,12,26,14,30,0.0,111.0,3.3,26.0,111.0,105.21,79.32
2016,12,26,14,45,374.5,97.0,3.2,26.0,259.5,427.62,341.98
2016,12,26,15,0,749.0,83.0,3.1,26.0,408.0,700.22,546.03
2016,12,26,15,15,723.0,79.5,2.8,25.5,369.5,665.1,519.56
2016,12,26,15,30,697.0,76.0,2.5,25.0,331.0,624.9,491.02
2016,12,26,15,45,653.0,72.5,2.2,25.0,288.0,570.97,450.67
2016,12,26,16,0,609.0,69.0,1.9,25.0,245.0,517.4,408.72
2016,12,26,16,15,551.5,62.5,1.75,24.0,200.5,452.37,358.88
2016,12,26,16,30,494.0,56.0,1.6,23.0,156.0,389.69,308.79
2016,12,26,16,45,397.0,46.5,1.45,22.5,113.5,304.51,238.61
2016,12,26,17,0,300.0,37.0,1.3,22.0,71.0,226.41,170.88
2016,12,26,17,15,150.0,18.5,1.35,21.5,35.5,110.61,50.12
2016,12,26,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,16.0,1.8,16.5,16.0,14.82,0.0
2016,12,27,8,0,0.0,32.0,2.1,17.0,32.0,28.92,17.94
2016,12,27,8,15,15.0,52.0,2.1,17.0,54.5,47.01,32.77
2016,12,27,8,30,30.0,72.0,2.1,17.0,77.0,68.15,50.17
2016,12,27,8,45,40.5,91.5,2.15,17.5,101.5,90.24,68.41
2016,12,27,9,0,51.0,111.0,2.2,18.0,126.0,113.78,87.84
2016,12,27,9,15,60.5,129.0,2.1,18.5,149.5,137.05,106.96
2016,12,27,9,30,70.0,147.0,2.0,19.0,173.0,161.48,126.83
2016,12,27,9,45,51.5,158.0,1.95,19.5,178.5,169.64,133.69
2016,12,27,10,0,33.0,169.0,1.9,20.0,184.0,175.85,138.55
2016,12,27,10,15,34.0,183.5,1.85,20.0,199.5,193.06,152.19
2016,12,27,10,30,35.0,198.0,1.8,20.0,215.0,210.49,165.84
2016,12,27,10,45,27.0,200.0,1.8,20.5,213.5,205.48,161.25
2016,12,27,11,0,19.0,202.0,1.8,21.0,212.0,204.04,159.51
2016,12,27,11,15,20.0,209.5,1.8,21.0,220.5,213.21,166.57
2016,12,27,11,30,21.0,217.0,1.8,21.0,229.0,222.49,173.69
2016,12,27,11,45,63.5,245.0,1.8,21.5,282.5,290.95,227.32
2016,12,27,12,0,106.0,273.0,1.8,22.0,336.0,355.69,276.83
2016,12,27,12,15,102.0,274.5,1.8,22.0,335.5,358.45,278.53
2016,12,27,12,30,98.0,276.0,1.8,22.0,335.0,360.8,280.24
2016,12,27,12,45,142.0,277.0,1.8,22.0,361.5,411.65,319.7
2016,12,27,13,0,186.0,278.0,1.8,22.0,388.0,452.92,351.5
2016,12,27,13,15,209.0,270.0,1.8,22.0,391.5,466.95,362.65
2016,12,27,13,30,232.0,262.0,1.8,22.0,395.0,480.47,373.61
2016,12,27,13,45,229.0,254.0,1.8,22.0,381.5,471.7,367.51
2016,12,27,14,0,226.0,246.0,1.8,22.0,368.0,462.08,360.92
2016,12,27,14,15,480.0,176.5,1.8,22.0,418.0,615.79,480.83
2016,12,27,14,30,734.0,107.0,1.8,22.0,468.0,743.23,574.5
2016,12,27,14,45,678.0,109.5,1.8,22.0,425.5,692.79,538.51
2016,12,27,15,0,622.0,112.0,1.8,22.0,383.0,641.24,502.82
2016,12,27,15,15,613.0,106.0,1.7,21.5,352.5,615.01,485.31
2016,12,27,15,30,604.0,100.0,1.6,21.0,322.0,586.79,465.39
2016,12,27,15,45,560.5,93.5,1.5,21.0,280.0,531.86,423.79
2016,12,27,16,0,517.0,87.0,1.4,21.0,238.0,477.33,381.6
2016,12,27,16,15,458.5,78.0,1.25,20.5,194.5,409.03,327.99
2016,12,27,16,30,400.0,69.0,1.1,20.0,151.0,347.52,277.83
2016,12,27,16,45,316.5,55.5,0.95,19.5,109.5,269.81,213.25
2016,12,27,17,0,233.0,42.0,0.8,19.0,68.0,198.88,151.56
2016,12,27,17,15,116.5,21.0,0.8,18.5,34.0,100.03,49.38
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,13.5,2.55,18.5,13.5,12.53,0.0
2016,12,28,8,0,0.0,27.0,2.9,19.0,27.0,24.87,14.42
2016,12,28,8,15,1.5,47.0,3.1,19.5,47.5,42.72,29.27
2016,12,28,8,30,3.0,67.0,3.3,20.0,68.0,61.28,45.02
2016,12,28,8,45,12.0,86.5,3.5,20.5,90.0,81.11,61.32
2016,12,28,9,0,21.0,106.0,3.7,21.0,112.0,102.18,78.48
2016,12,28,9,15,29.5,123.5,3.85,21.5,133.5,123.36,95.61
2016,12,28,9,30,38.0,141.0,4.0,22.0,155.0,145.2,113.16
2016,12,28,9,45,316.5,133.0,4.15,22.5,266.5,251.46,195.06
2016,12,28,10,0,595.0,125.0,4.3,23.0,378.0,387.7,301.57
2016,12,28,10,15,617.5,129.5,4.35,23.0,411.0,434.18,340.01
2016,12,28,10,30,640.0,134.0,4.4,23.0,444.0,481.35,378.5
2016,12,28,10,45,521.5,171.5,4.45,23.5,434.0,479.09,376.77
2016,12,28,11,0,403.0,209.0,4.5,24.0,424.0,462.39,363.1
2016,12,28,11,15,407.5,217.5,4.5,24.0,441.5,491.55,385.85
2016,12,28,11,30,412.0,226.0,4.5,24.0,459.0,519.94,407.54
2016,12,28,11,45,358.5,243.5,4.5,24.5,450.0,515.9,402.86
2016,12,28,12,0,305.0,261.0,4.5,25.0,441.0,507.91,395.12
2016,12,28,12,15,308.5,263.0,4.45,25.0,446.0,522.94,406.49
2016,12,28,12,30,312.0,265.0,4.4,25.0,451.0,537.05,417.06
2016,12,28,12,45,295.0,266.5,4.35,25.5,441.5,533.25,413.16
2016,12,28,13,0,278.0,268.0,4.3,26.0,432.0,527.87,408.19
2016,12,28,13,15,275.0,264.0,4.25,26.0,423.5,526.34,407.34
2016,12,28,13,30,272.0,260.0,4.2,26.0,415.0,523.66,405.66
2016,12,28,13,45,204.5,254.5,4.2,26.0,369.0,451.96,351.27
2016,12,28,14,0,137.0,249.0,4.2,26.0,323.0,392.12,304.99
2016,12,28,14,15,203.0,231.5,4.1,25.5,335.0,427.38,334.98
2016,12,28,14,30,269.0,214.0,4.0,25.0,347.0,473.66,372.67
2016,12,28,14,45,259.5,199.5,3.95,25.0,321.0,447.67,353.31
2016,12,28,15,0,250.0,185.0,3.9,25.0,295.0,420.87,333.45
2016,12,28,15,15,441.0,139.0,3.55,24.5,310.5,519.48,413.69
2016,12,28,15,30,632.0,93.0,3.2,24.0,326.0,600.05,477.71
2016,12,28,15,45,597.5,86.0,2.9,24.0,285.0,550.22,438.63
2016,12,28,16,0,563.0,79.0,2.6,24.0,244.0,500.27,399.31
2016,12,28,16,15,507.0,71.0,2.3,23.0,200.5,435.71,348.88
2016,12,28,16,30,451.0,63.0,2.0,22.0,157.0,373.36,298.37
2016,12,28,16,45,370.5,51.5,1.7,21.5,115.0,296.43,234.07
2016,12,28,17,0,290.0,40.0,1.4,21.0,73.0,225.46,171.99
2016,12,28,17,15,145.0,20.0,1.4,20.5,36.5,112.25,59.56
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,14.5,6.65,12.0,14.5,13.46,0.0
2016,12,29,8,0,0.0,29.0,6.6,12.0,29.0,26.48,16.18
2016,12,29,8,15,0.0,47.5,6.55,12.0,48.0,43.03,30.49
2016,12,29,8,30,0.0,66.0,6.5,12.0,67.0,60.08,45.61
2016,12,29,8,45,6.5,84.0,6.5,12.0,86.5,77.98,61.03
2016,12,29,9,0,13.0,102.0,6.5,12.0,106.0,96.78,77.08
2016,12,29,9,15,17.0,118.5,6.55,12.0,124.5,114.39,92.11
2016,12,29,9,30,21.0,135.0,6.6,12.0,143.0,132.52,107.47
2016,12,29,9,45,23.5,150.0,6.7,12.5,160.0,149.17,121.27
2016,12,29,10,0,26.0,165.0,6.8,13.0,177.0,166.13,135.19
2016,12,29,10,15,91.0,191.5,6.85,13.0,235.5,227.96,186.77
2016,12,29,10,30,156.0,218.0,6.9,13.0,294.0,298.39,245.39
2016,12,29,10,45,112.0,225.5,7.0,13.0,282.0,289.71,237.95
2016,12,29,11,0,68.0,233.0,7.1,13.0,270.0,270.87,221.83
2016,12,29,11,15,138.0,247.5,7.05,13.0,325.0,341.76,281.04
2016,12,29,11,30,208.0,262.0,7.0,13.0,380.0,411.32,338.68
2016,12,29,11,45,201.5,269.0,6.95,13.5,385.5,422.83,347.08
2016,12,29,12,0,195.0,276.0,6.9,14.0,391.0,433.46,354.77
2016,12,29,12,15,129.5,270.5,6.75,14.0,347.0,384.57,313.93
2016,12,29,12,30,64.0,265.0,6.6,14.0,303.0,321.69,261.5
2016,12,29,12,45,267.0,244.5,6.45,14.0,403.0,486.18,399.38
2016,12,29,13,0,470.0,224.0,6.3,14.0,503.0,645.99,529.35
2016,12,29,13,15,475.5,216.5,6.15,14.0,494.0,649.4,531.84
2016,12,29,13,30,481.0,209.0,6.0,14.0,485.0,650.79,533.33
2016,12,29,13,45,446.0,210.0,5.9,14.5,459.0,625.99,512.65
2016,12,29,14,0,411.0,211.0,5.8,15.0,433.0,599.33,490.63
2016,12,29,14,15,411.0,199.5,5.6,14.5,412.5,585.99,481.65
2016,12,29,14,30,411.0,188.0,5.4,14.0,392.0,570.77,471.11
2016,12,29,14,45,224.0,182.5,5.25,14.0,292.5,398.62,330.43
2016,12,29,15,0,37.0,177.0,5.1,14.0,193.0,219.74,179.77
2016,12,29,15,15,34.5,162.0,4.95,14.0,176.0,201.91,165.55
2016,12,29,15,30,32.0,147.0,4.8,14.0,159.0,184.16,151.01
2016,12,29,15,45,390.5,102.5,4.7,14.0,219.0,419.79,353.91
2016,12,29,16,0,749.0,58.0,4.6,14.0,279.0,596.82,499.24
2016,12,29,16,15,698.5,53.0,4.35,13.0,231.0,532.94,446.17
2016,12,29,16,30,648.0,48.0,4.1,12.0,183.0,470.34,392.97
2016,12,29,16,45,563.5,40.5,3.9,11.5,136.0,387.66,320.55
2016,12,29,17,0,479.0,33.0,3.7,11.0,89.0,316.81,253.95
2016,12,29,17,15,239.5,23.5,3.7,10.5,51.5,166.14,99.76
2016,12,29,17,30,0.0,14.0,3.7,10.0,14.0,13.34,0.0
2016,12,29,17,45,0.0,7.0,3.7,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,3.0,1.9,7.5,3.0,2.77,0.0
2016,12,30,8,0,0.0,6.0,2.1,8.0,6.0,5.55,0.0
2016,12,30,8,15,0.0,10.5,2.1,8.0,10.5,9.72,2.66
2016,12,30,8,30,0.0,15.0,2.1,8.0,15.0,13.89,6.44
2016,12,30,8,45,0.0,19.5,2.15,8.5,19.5,18.07,10.17
2016,12,30,9,0,0.0,24.0,2.2,9.0,24.0,22.25,13.85
2016,12,30,9,15,0.0,28.5,2.25,9.5,28.5,26.44,17.48
2016,12,30,9,30,0.0,33.0,2.3,10.0,33.0,30.63,21.06
2016,12,30,9,45,0.0,75.5,2.35,10.5,75.5,70.27,55.13
2016,12,30,10,0,0.0,118.0,2.4,11.0,118.0,110.29,88.86
2016,12,30,10,15,0.0,120.0,2.4,11.0,120.0,112.3,90.3
2016,12,30,10,30,0.0,122.0,2.4,11.0,122.0,114.29,91.77
2016,12,30,10,45,72.0,183.5,2.4,11.5,222.0,218.92,179.17
2016,12,30,11,0,144.0,245.0,2.4,12.0,322.0,335.39,273.4
2016,12,30,11,15,189.0,252.5,2.25,12.0,357.5,379.6,308.56
2016,12,30,11,30,234.0,260.0,2.1,12.0,393.0,426.61,345.8
2016,12,30,11,45,130.0,246.5,2.0,12.0,320.5,347.84,281.7
2016,12,30,12,0,26.0,233.0,1.9,12.0,248.0,244.45,196.92
2016,12,30,12,15,30.0,239.0,1.85,12.0,257.0,264.43,213.33
2016,12,30,12,30,34.0,245.0,1.8,12.0,266.0,276.03,222.58
2016,12,30,12,45,75.5,261.5,1.8,12.0,307.0,329.64,266.42
2016,12,30,13,0,117.0,278.0,1.8,12.0,348.0,385.02,310.91
2016,12,30,13,15,58.5,222.5,1.8,12.0,257.5,276.92,224.11
2016,12,30,13,30,0.0,167.0,1.8,12.0,167.0,160.64,128.58
2016,12,30,13,45,0.0,148.0,1.85,12.0,148.0,141.64,113.39
2016,12,30,14,0,0.0,129.0,1.9,12.0,129.0,122.68,97.89
2016,12,30,14,15,0.0,140.0,1.95,11.5,140.0,134.4,108.03
2016,12,30,14,30,0.0,151.0,2.0,11.0,151.0,146.71,118.68
2016,12,30,14,45,0.0,110.0,2.1,11.0,110.0,104.52,83.55
2016,12,30,15,0,0.0,69.0,2.2,11.0,69.0,64.2,49.57
2016,12,30,15,15,0.0,62.5,2.1,11.0,62.5,58.13,44.52
2016,12,30,15,30,0.0,56.0,2.0,11.0,56.0,52.06,39.41
2016,12,30,15,45,0.0,49.0,1.95,11.0,49.0,45.53,33.85
2016,12,30,16,0,0.0,42.0,1.9,11.0,42.0,39.0,28.24
2016,12,30,16,15,0.0,34.5,1.7,10.5,34.5,32.02,22.21
2016,12,30,16,30,0.0,27.0,1.5,10.0,27.0,25.04,16.09
2016,12,30,16,45,0.0,20.0,1.3,10.0,20.0,18.54,10.28
2016,12,30,17,0,0.0,13.0,1.1,10.0,13.0,12.04,4.44
2016,12,30,17,15,0.0,7.5,1.15,9.5,7.5,6.94,0.0
2016,12,30,17,30,0.0,2.0,1.2,9.0,2.0,1.91,0.0
2016,12,30,17,45,0.0,1.0,1.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
